Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.8,5.8,4.5,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.8,6.2,9.0,25.54,0.0
2018,1,1,7,45,119.5,21.5,0.8,6.6,31.5,99.77,15.74
2018,1,1,8,0,193.0,35.0,0.8,7.0,54.0,172.81,133.63
2018,1,1,8,15,245.5,47.5,0.85,7.5,83.5,226.84,186.77
2018,1,1,8,30,298.0,60.0,0.9,8.0,113.0,286.6,240.0
2018,1,1,8,45,335.0,71.0,1.0,8.5,144.5,338.86,285.51
2018,1,1,9,0,372.0,82.0,1.1,9.0,176.0,394.1,332.04
2018,1,1,9,15,387.0,93.5,1.15,9.65,204.5,435.69,365.54
2018,1,1,9,30,402.0,105.0,1.2,10.3,233.0,477.57,398.24
2018,1,1,9,45,406.0,117.0,1.3,10.95,258.0,510.85,423.4
2018,1,1,10,0,410.0,129.0,1.4,11.6,283.0,543.16,447.26
2018,1,1,10,15,436.0,135.0,1.45,12.1,309.0,587.05,479.98
2018,1,1,10,30,462.0,141.0,1.5,12.6,335.0,630.94,511.98
2018,1,1,10,45,483.5,144.0,1.55,13.1,356.0,666.57,537.36
2018,1,1,11,0,505.0,147.0,1.6,13.6,377.0,701.32,561.47
2018,1,1,11,15,525.0,147.5,1.6,14.0,392.5,730.35,580.96
2018,1,1,11,30,545.0,148.0,1.6,14.4,408.0,757.86,599.25
2018,1,1,11,45,537.5,152.0,1.55,14.75,411.5,760.13,599.02
2018,1,1,12,0,530.0,156.0,1.5,15.1,415.0,760.11,597.53
2018,1,1,12,15,500.0,163.0,1.45,15.35,407.0,738.6,581.04
2018,1,1,12,30,470.0,170.0,1.4,15.6,399.0,714.93,562.61
2018,1,1,12,45,479.0,164.5,1.35,15.85,394.5,713.91,561.65
2018,1,1,13,0,488.0,159.0,1.3,16.1,390.0,710.72,558.97
2018,1,1,13,15,462.5,158.5,1.3,16.15,371.5,677.48,534.89
2018,1,1,13,30,437.0,158.0,1.3,16.2,353.0,643.2,510.18
2018,1,1,13,45,429.0,150.5,1.25,16.3,334.0,616.43,490.81
2018,1,1,14,0,421.0,143.0,1.2,16.4,315.0,588.44,470.32
2018,1,1,14,15,437.5,129.0,1.15,16.15,296.5,573.32,460.45
2018,1,1,14,30,454.0,115.0,1.1,15.9,278.0,555.58,448.26
2018,1,1,14,45,456.5,103.0,1.0,15.65,253.5,526.23,426.33
2018,1,1,15,0,459.0,91.0,0.9,15.4,229.0,495.31,402.72
2018,1,1,15,15,406.5,83.5,0.9,15.4,193.5,428.18,349.85
2018,1,1,15,30,354.0,76.0,0.9,15.4,158.0,364.7,298.54
2018,1,1,15,45,311.5,64.5,0.9,14.0,126.5,306.74,251.55
2018,1,1,16,0,269.0,53.0,0.9,12.6,95.0,252.53,205.58
2018,1,1,16,15,212.5,40.0,0.95,12.15,67.0,192.94,152.11
2018,1,1,16,30,156.0,27.0,1.0,11.7,39.0,133.86,82.38
2018,1,1,16,45,96.0,16.0,1.05,11.3,21.5,54.84,0.0
2018,1,1,17,0,36.0,5.0,1.1,10.9,4.0,0.0,0.0
2018,1,1,17,15,18.0,2.5,1.1,10.65,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.5,1.05,7.25,4.0,0.0,0.0
2018,1,2,7,30,37.0,7.0,1.1,7.7,8.0,20.92,0.0
2018,1,2,7,45,91.5,21.5,1.15,8.15,29.0,77.95,9.91
2018,1,2,8,0,146.0,36.0,1.2,8.6,50.0,137.06,104.78
2018,1,2,8,15,191.0,49.5,1.4,9.15,77.5,197.73,161.99
2018,1,2,8,30,236.0,63.0,1.6,9.7,105.0,251.18,209.95
2018,1,2,8,45,265.5,76.5,1.85,10.2,134.5,298.48,251.62
2018,1,2,9,0,295.0,90.0,2.1,10.7,164.0,348.12,294.16
2018,1,2,9,15,224.0,106.5,2.1,11.2,168.0,309.83,261.71
2018,1,2,9,30,153.0,123.0,2.1,11.7,172.0,264.41,222.64
2018,1,2,9,45,106.5,138.0,2.1,12.2,173.5,248.02,207.38
2018,1,2,10,0,60.0,153.0,2.1,12.7,175.0,209.87,173.83
2018,1,2,10,15,53.0,161.5,2.15,13.2,182.0,213.16,175.88
2018,1,2,10,30,46.0,170.0,2.2,13.7,189.0,216.32,177.65
2018,1,2,10,45,49.0,175.0,2.2,14.2,196.5,224.35,183.79
2018,1,2,11,0,52.0,180.0,2.2,14.7,204.0,232.76,190.2
2018,1,2,11,15,131.5,194.5,2.15,15.0,257.0,351.68,287.99
2018,1,2,11,30,211.0,209.0,2.1,15.3,310.0,451.15,367.09
2018,1,2,11,45,159.0,213.5,2.05,15.65,290.0,405.75,328.76
2018,1,2,12,0,107.0,218.0,2.0,16.0,270.0,336.13,272.24
2018,1,2,12,15,84.5,210.0,2.0,16.1,251.0,302.67,245.22
2018,1,2,12,30,62.0,202.0,2.0,16.2,232.0,269.48,218.05
2018,1,2,12,45,32.0,165.5,2.0,16.3,181.0,193.79,156.19
2018,1,2,13,0,2.0,129.0,2.0,16.4,130.0,108.45,85.18
2018,1,2,13,15,1.0,112.0,2.0,16.35,112.5,91.37,71.19
2018,1,2,13,30,0.0,95.0,2.0,16.3,95.0,74.85,57.47
2018,1,2,13,45,0.0,96.0,2.0,16.2,96.0,76.14,58.67
2018,1,2,14,0,0.0,97.0,2.0,16.1,97.0,77.61,60.02
2018,1,2,14,15,0.0,83.5,1.85,15.8,83.5,65.52,50.01
2018,1,2,14,30,0.0,70.0,1.7,15.5,70.0,53.71,40.16
2018,1,2,14,45,0.0,66.5,1.55,15.15,66.5,51.04,38.01
2018,1,2,15,0,0.0,63.0,1.4,14.8,63.0,48.51,35.94
2018,1,2,15,15,0.0,41.0,1.4,14.8,41.0,31.31,21.24
2018,1,2,15,30,0.0,19.0,1.4,14.8,19.0,14.44,6.74
2018,1,2,15,45,0.0,16.0,1.2,13.3,16.0,12.15,4.78
2018,1,2,16,0,0.0,13.0,1.0,11.8,13.0,9.86,2.77
2018,1,2,16,15,0.0,10.0,1.05,11.3,10.0,7.58,0.66
2018,1,2,16,30,0.0,7.0,1.1,10.8,7.0,5.3,0.0
2018,1,2,16,45,0.0,4.0,1.1,10.25,4.0,3.15,0.0
2018,1,2,17,0,0.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,1,2,17,15,0.0,0.5,1.1,9.6,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,7.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.3,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.5,0.95,7.65,4.5,3.4,0.0
2018,1,3,8,0,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2018,1,3,8,15,0.0,9.0,0.9,8.4,9.0,6.82,0.18
2018,1,3,8,30,0.0,11.0,0.9,8.8,11.0,8.34,1.59
2018,1,3,8,45,0.0,16.0,0.85,9.25,16.0,12.15,4.98
2018,1,3,9,0,0.0,21.0,0.8,9.7,21.0,15.97,8.36
2018,1,3,9,15,0.0,37.5,0.9,9.95,37.5,28.62,19.42
2018,1,3,9,30,0.0,54.0,1.0,10.2,54.0,41.33,30.44
2018,1,3,9,45,0.0,73.5,1.05,10.45,73.5,57.15,44.04
2018,1,3,10,0,0.0,93.0,1.1,10.7,93.0,74.9,59.15
2018,1,3,10,15,0.0,106.0,1.2,10.85,106.0,86.71,69.07
2018,1,3,10,30,0.0,119.0,1.3,11.0,119.0,98.73,79.1
2018,1,3,10,45,0.0,115.0,1.4,11.1,115.0,93.97,74.92
2018,1,3,11,0,0.0,111.0,1.5,11.2,111.0,89.59,71.11
2018,1,3,11,15,0.0,96.0,1.45,11.25,96.0,75.38,58.98
2018,1,3,11,30,0.0,81.0,1.4,11.3,81.0,62.25,47.78
2018,1,3,11,45,0.0,72.0,1.35,11.35,72.0,55.28,41.83
2018,1,3,12,0,0.0,63.0,1.3,11.4,63.0,48.32,35.88
2018,1,3,12,15,0.0,66.0,1.35,11.35,66.0,50.64,37.87
2018,1,3,12,30,0.0,69.0,1.4,11.3,69.0,52.96,39.86
2018,1,3,12,45,0.0,63.5,1.45,11.25,63.5,48.71,36.25
2018,1,3,13,0,0.0,58.0,1.5,11.2,58.0,44.46,32.64
2018,1,3,13,15,0.0,59.5,1.75,11.2,59.5,45.61,33.66
2018,1,3,13,30,0.0,61.0,2.0,11.2,61.0,46.76,34.68
2018,1,3,13,45,0.0,56.5,2.2,11.2,56.5,43.28,31.74
2018,1,3,14,0,0.0,52.0,2.4,11.2,52.0,39.8,28.79
2018,1,3,14,15,0.0,43.0,2.45,11.2,43.0,32.86,22.85
2018,1,3,14,30,0.0,34.0,2.5,11.2,34.0,25.94,16.89
2018,1,3,14,45,0.0,23.5,2.5,11.2,23.5,17.89,9.93
2018,1,3,15,0,0.0,13.0,2.5,11.2,13.0,9.88,2.95
2018,1,3,15,15,0.0,11.0,2.5,11.2,11.0,8.35,1.62
2018,1,3,15,30,0.0,9.0,2.5,11.2,9.0,6.82,0.27
2018,1,3,15,45,0.0,8.0,1.75,10.45,8.0,6.06,0.0
2018,1,3,16,0,0.0,7.0,1.0,9.7,7.0,5.3,0.0
2018,1,3,16,15,0.0,6.0,1.0,9.5,6.0,4.54,0.0
2018,1,3,16,30,0.0,5.0,1.0,9.3,5.0,3.78,0.0
2018,1,3,16,45,0.0,3.0,1.0,9.1,3.0,2.36,0.0
2018,1,3,17,0,0.0,1.0,1.0,8.9,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,1.15,9.0,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.5,2.05,8.85,3.5,0.0,0.0
2018,1,4,7,30,21.0,7.0,2.2,9.4,7.0,14.17,0.0
2018,1,4,7,45,47.5,20.5,2.35,9.9,24.0,55.16,4.57
2018,1,4,8,0,74.0,34.0,2.5,10.4,41.0,95.24,70.79
2018,1,4,8,15,100.0,49.0,2.5,10.8,63.5,130.82,105.39
2018,1,4,8,30,126.0,64.0,2.5,11.2,86.0,168.93,139.84
2018,1,4,8,45,170.0,78.0,2.5,11.65,116.0,220.1,184.87
2018,1,4,9,0,214.0,92.0,2.5,12.1,146.0,275.26,232.36
2018,1,4,9,15,329.5,95.0,2.55,12.75,193.0,392.05,330.11
2018,1,4,9,30,445.0,98.0,2.6,13.4,240.0,501.32,418.68
2018,1,4,9,45,396.5,117.0,2.6,14.0,253.5,501.19,415.87
2018,1,4,10,0,348.0,136.0,2.6,14.6,267.0,475.14,393.46
2018,1,4,10,15,264.5,157.5,2.75,15.35,261.5,437.55,360.62
2018,1,4,10,30,181.0,179.0,2.9,16.1,256.0,373.21,306.49
2018,1,4,10,45,124.5,185.5,3.05,16.85,239.5,330.45,269.89
2018,1,4,11,0,68.0,192.0,3.2,17.6,223.0,263.36,213.53
2018,1,4,11,15,69.0,198.5,3.3,17.95,231.0,272.24,220.44
2018,1,4,11,30,70.0,205.0,3.4,18.3,239.0,281.29,227.26
2018,1,4,11,45,51.5,195.0,3.45,18.7,220.0,249.43,200.68
2018,1,4,12,0,33.0,185.0,3.5,19.1,201.0,217.92,174.39
2018,1,4,12,15,23.0,172.5,3.5,19.2,183.5,173.43,138.12
2018,1,4,12,30,13.0,160.0,3.5,19.3,166.0,150.18,118.83
2018,1,4,12,45,91.5,173.5,3.5,19.4,217.0,285.29,230.91
2018,1,4,13,0,170.0,187.0,3.5,19.5,268.0,380.28,308.27
2018,1,4,13,15,274.0,177.5,3.45,19.4,303.5,491.83,397.77
2018,1,4,13,30,378.0,168.0,3.4,19.3,339.0,575.44,464.25
2018,1,4,13,45,378.5,152.0,3.3,19.25,316.0,571.38,460.79
2018,1,4,14,0,379.0,136.0,3.2,19.2,293.0,542.37,439.36
2018,1,4,14,15,284.5,109.0,2.95,18.9,222.5,413.39,338.42
2018,1,4,14,30,190.0,82.0,2.7,18.6,152.0,265.72,219.97
2018,1,4,14,45,405.0,75.0,2.4,18.3,205.0,460.01,379.27
2018,1,4,15,0,620.0,68.0,2.1,18.0,258.0,603.0,488.33
2018,1,4,15,15,578.0,64.5,2.1,18.0,223.5,540.92,439.71
2018,1,4,15,30,536.0,61.0,2.1,18.0,189.0,480.67,391.75
2018,1,4,15,45,494.5,53.5,1.6,16.65,154.5,418.44,340.47
2018,1,4,16,0,453.0,46.0,1.1,15.3,120.0,359.07,289.4
2018,1,4,16,15,373.0,37.5,1.1,14.75,86.5,280.75,221.36
2018,1,4,16,30,293.0,29.0,1.1,14.2,53.0,207.86,141.92
2018,1,4,16,45,166.5,17.5,1.1,13.7,29.5,87.69,0.0
2018,1,4,17,0,40.0,6.0,1.1,13.2,6.0,20.43,0.0
2018,1,4,17,15,20.0,3.0,1.1,12.95,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,11.75,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,12.1,2.0,1.57,0.0
2018,1,5,7,45,48.5,9.0,1.35,12.5,13.5,43.05,2.26
2018,1,5,8,0,97.0,16.0,1.4,12.9,25.0,87.13,64.01
2018,1,5,8,15,48.5,32.0,1.5,13.2,36.5,63.98,48.59
2018,1,5,8,30,0.0,48.0,1.6,13.5,48.0,39.02,27.52
2018,1,5,8,45,5.5,66.5,1.7,13.8,68.0,60.34,46.09
2018,1,5,9,0,11.0,85.0,1.8,14.1,88.0,82.21,64.97
2018,1,5,9,15,26.0,103.5,1.75,14.25,111.5,123.46,100.32
2018,1,5,9,30,41.0,122.0,1.7,14.4,135.0,156.59,128.39
2018,1,5,9,45,28.0,119.5,1.65,14.6,129.0,140.29,114.14
2018,1,5,10,0,15.0,117.0,1.6,14.8,123.0,112.17,90.01
2018,1,5,10,15,7.5,82.0,1.6,14.95,85.0,70.58,54.71
2018,1,5,10,30,0.0,47.0,1.6,15.1,47.0,35.95,25.01
2018,1,5,10,45,0.0,47.5,1.65,15.2,47.5,36.35,25.32
2018,1,5,11,0,0.0,48.0,1.7,15.3,48.0,36.74,25.6
2018,1,5,11,15,1.0,73.0,1.7,15.45,73.5,57.04,42.72
2018,1,5,11,30,2.0,98.0,1.7,15.6,99.0,78.98,61.07
2018,1,5,11,45,9.0,108.5,1.7,15.7,113.0,95.53,75.12
2018,1,5,12,0,16.0,119.0,1.7,15.8,127.0,112.39,89.37
2018,1,5,12,15,9.0,103.0,1.75,15.8,107.5,90.46,70.81
2018,1,5,12,30,2.0,87.0,1.8,15.8,88.0,69.13,52.71
2018,1,5,12,45,3.0,96.0,1.85,15.8,97.5,78.13,60.32
2018,1,5,13,0,4.0,105.0,1.9,15.8,107.0,87.4,68.13
2018,1,5,13,15,4.5,119.5,1.9,15.7,121.5,101.78,80.2
2018,1,5,13,30,5.0,134.0,1.9,15.6,136.0,117.09,93.02
2018,1,5,13,45,4.5,119.0,1.9,15.5,121.0,102.25,80.8
2018,1,5,14,0,4.0,104.0,1.9,15.4,106.0,87.76,68.82
2018,1,5,14,15,2.0,73.0,1.75,15.2,74.0,57.81,43.67
2018,1,5,14,30,0.0,42.0,1.6,15.0,42.0,32.09,21.84
2018,1,5,14,45,0.0,37.0,1.45,14.75,37.0,28.24,18.62
2018,1,5,15,0,0.0,32.0,1.3,14.5,32.0,24.4,15.36
2018,1,5,15,15,0.0,28.0,1.3,14.5,28.0,21.33,12.72
2018,1,5,15,30,0.0,24.0,1.3,14.5,24.0,18.26,10.05
2018,1,5,15,45,0.0,21.0,1.1,13.8,21.0,15.97,8.05
2018,1,5,16,0,0.0,18.0,0.9,13.1,18.0,13.68,6.0
2018,1,5,16,15,0.0,18.5,1.0,12.85,18.5,14.07,6.09
2018,1,5,16,30,0.0,19.0,1.1,12.6,19.0,14.49,5.13
2018,1,5,16,45,0.0,10.0,1.15,12.35,10.0,7.87,0.0
2018,1,5,17,0,0.0,1.0,1.2,12.1,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.4,12.0,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,1.1,7.35,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,1.2,7.9,5.0,5.57,0.0
2018,1,6,7,45,39.5,19.5,1.3,8.4,23.0,42.9,2.73
2018,1,6,8,0,75.0,34.0,1.4,8.9,41.0,95.18,71.2
2018,1,6,8,15,307.0,40.0,1.5,9.3,92.0,252.72,208.06
2018,1,6,8,30,539.0,46.0,1.6,9.7,143.0,420.02,349.42
2018,1,6,8,45,467.0,58.0,1.7,10.15,156.5,413.26,346.4
2018,1,6,9,0,395.0,70.0,1.8,10.6,170.0,391.49,330.28
2018,1,6,9,15,260.0,98.0,1.8,11.0,168.0,323.63,273.45
2018,1,6,9,30,125.0,126.0,1.8,11.4,166.0,244.74,205.37
2018,1,6,9,45,344.0,115.5,1.85,11.8,242.0,454.46,380.71
2018,1,6,10,0,563.0,105.0,1.9,12.2,318.0,652.72,534.89
2018,1,6,10,15,676.0,93.0,2.0,12.6,367.0,759.6,611.95
2018,1,6,10,30,789.0,81.0,2.1,13.0,416.0,862.5,684.51
2018,1,6,10,45,830.5,76.0,2.15,13.4,444.5,915.42,719.48
2018,1,6,11,0,872.0,71.0,2.2,13.8,473.0,955.21,745.32
2018,1,6,11,15,879.5,71.5,2.25,14.05,487.5,977.8,759.66
2018,1,6,11,30,887.0,72.0,2.3,14.3,502.0,997.33,772.12
2018,1,6,11,45,891.0,72.5,2.35,14.55,509.5,1010.13,780.1
2018,1,6,12,0,895.0,73.0,2.4,14.8,517.0,1019.56,786.0
2018,1,6,12,15,864.0,80.5,2.3,14.9,509.0,1011.67,778.99
2018,1,6,12,30,833.0,88.0,2.2,15.0,501.0,987.61,761.31
2018,1,6,12,45,844.5,84.0,2.15,15.05,497.0,988.7,761.88
2018,1,6,13,0,856.0,80.0,2.1,15.1,493.0,986.18,759.86
2018,1,6,13,15,863.5,75.5,2.0,15.1,481.0,975.38,751.9
2018,1,6,13,30,871.0,71.0,1.9,15.1,469.0,960.97,741.68
2018,1,6,13,45,818.5,76.5,1.8,15.05,436.0,899.47,699.19
2018,1,6,14,0,766.0,82.0,1.7,15.0,403.0,836.68,655.8
2018,1,6,14,15,720.0,80.0,1.7,14.8,365.5,776.46,614.93
2018,1,6,14,30,674.0,78.0,1.7,14.6,328.0,710.66,568.98
2018,1,6,14,45,643.5,76.0,1.65,14.4,296.5,658.45,531.63
2018,1,6,15,0,613.0,74.0,1.6,14.2,265.0,606.32,493.31
2018,1,6,15,15,620.0,65.0,1.6,14.2,237.0,574.08,469.13
2018,1,6,15,30,627.0,56.0,1.6,14.2,209.0,539.57,441.93
2018,1,6,15,45,600.5,49.5,1.2,12.75,174.5,484.19,395.91
2018,1,6,16,0,574.0,43.0,0.8,11.3,140.0,430.07,348.62
2018,1,6,16,15,480.0,36.0,0.85,10.8,101.5,339.58,271.04
2018,1,6,16,30,386.0,29.0,0.9,10.3,63.0,258.12,186.32
2018,1,6,16,45,230.0,18.5,0.95,9.8,35.5,139.15,0.0
2018,1,6,17,0,74.0,8.0,1.0,9.3,8.0,35.51,0.0
2018,1,6,17,15,37.0,4.0,1.0,9.05,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,7,7,15,1.0,1.5,1.3,4.9,1.5,0.0,0.0
2018,1,7,7,30,2.0,3.0,1.3,5.2,3.0,3.17,0.0
2018,1,7,7,45,34.0,14.0,1.35,5.5,17.0,37.38,2.23
2018,1,7,8,0,66.0,25.0,1.4,5.8,31.0,74.24,55.25
2018,1,7,8,15,44.5,27.0,1.35,6.0,32.0,54.72,42.07
2018,1,7,8,30,23.0,29.0,1.3,6.2,33.0,37.02,27.24
2018,1,7,8,45,11.5,35.5,1.3,6.4,37.5,36.04,26.42
2018,1,7,9,0,0.0,42.0,1.3,6.6,42.0,32.09,22.71
2018,1,7,9,15,0.0,46.0,1.4,6.9,46.0,35.16,25.42
2018,1,7,9,30,0.0,50.0,1.5,7.2,50.0,38.24,28.09
2018,1,7,9,45,0.0,52.0,1.55,7.5,52.0,39.79,29.37
2018,1,7,10,0,0.0,54.0,1.6,7.8,54.0,41.33,30.64
2018,1,7,10,15,0.0,78.5,1.7,8.2,78.5,60.63,47.3
2018,1,7,10,30,0.0,103.0,1.8,8.6,103.0,82.81,66.24
2018,1,7,10,45,0.0,101.5,1.85,9.05,101.5,80.88,64.34
2018,1,7,11,0,0.0,100.0,1.9,9.5,100.0,79.14,62.66
2018,1,7,11,15,0.0,101.0,1.9,9.95,101.0,79.81,63.05
2018,1,7,11,30,0.0,102.0,1.9,10.4,102.0,80.54,63.51
2018,1,7,11,45,0.0,109.5,1.85,10.85,109.5,87.27,69.07
2018,1,7,12,0,0.0,117.0,1.8,11.3,117.0,94.15,74.72
2018,1,7,12,15,0.0,118.0,1.75,11.6,118.0,95.05,75.37
2018,1,7,12,30,0.0,119.0,1.7,11.9,119.0,96.04,76.12
2018,1,7,12,45,0.0,124.0,1.65,12.2,124.0,100.92,80.15
2018,1,7,13,0,0.0,129.0,1.6,12.5,129.0,106.0,84.36
2018,1,7,13,15,0.0,116.0,1.5,12.6,116.0,93.83,74.18
2018,1,7,13,30,0.0,103.0,1.4,12.7,103.0,81.97,64.25
2018,1,7,13,45,1.0,115.5,1.3,12.85,116.0,95.29,75.59
2018,1,7,14,0,2.0,128.0,1.2,13.0,129.0,109.62,87.7
2018,1,7,14,15,1.0,115.5,1.05,12.7,116.0,97.1,77.3
2018,1,7,14,30,0.0,103.0,0.9,12.4,103.0,84.82,67.09
2018,1,7,14,45,0.0,93.0,0.75,12.15,93.0,76.09,59.85
2018,1,7,15,0,0.0,83.0,0.6,11.9,83.0,67.48,52.62
2018,1,7,15,15,0.0,80.0,0.6,11.9,80.0,66.24,51.58
2018,1,7,15,30,0.0,77.0,0.6,11.9,77.0,65.69,51.01
2018,1,7,15,45,0.0,63.0,0.7,11.05,63.0,53.22,40.28
2018,1,7,16,0,0.0,49.0,0.8,10.2,49.0,40.74,29.36
2018,1,7,16,15,0.0,36.0,0.85,9.95,36.0,29.31,19.12
2018,1,7,16,30,0.0,23.0,0.9,9.7,23.0,17.57,8.03
2018,1,7,16,45,10.5,14.0,0.9,9.5,14.0,16.5,0.0
2018,1,7,17,0,21.0,5.0,0.9,9.3,5.0,12.25,0.0
2018,1,7,17,15,10.5,2.5,0.9,9.25,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.5,1.65,9.15,1.5,0.0,0.0
2018,1,8,7,30,0.0,3.0,1.8,9.3,3.0,2.36,0.0
2018,1,8,7,45,0.0,8.0,1.95,9.5,8.0,6.07,0.0
2018,1,8,8,0,0.0,13.0,2.1,9.7,13.0,9.87,2.3
2018,1,8,8,15,0.0,18.0,2.2,9.85,18.0,13.68,5.98
2018,1,8,8,30,0.0,23.0,2.3,10.0,23.0,17.5,9.46
2018,1,8,8,45,0.0,24.5,2.45,10.2,24.5,18.64,10.56
2018,1,8,9,0,0.0,26.0,2.6,10.4,26.0,19.79,11.61
2018,1,8,9,15,0.0,20.0,2.75,10.6,20.0,15.21,7.63
2018,1,8,9,30,0.0,14.0,2.9,10.8,14.0,10.64,3.63
2018,1,8,9,45,0.0,15.5,3.05,10.95,15.5,11.79,4.62
2018,1,8,10,0,0.0,17.0,3.2,11.1,17.0,12.94,5.6
2018,1,8,10,15,0.0,33.5,3.15,11.25,33.5,25.57,16.52
2018,1,8,10,30,0.0,50.0,3.1,11.4,50.0,38.26,27.41
2018,1,8,10,45,0.0,46.5,3.1,11.55,46.5,35.58,25.03
2018,1,8,11,0,0.0,43.0,3.1,11.7,43.0,32.89,22.68
2018,1,8,11,15,0.0,49.5,3.05,11.8,49.5,37.9,26.93
2018,1,8,11,30,0.0,56.0,3.0,11.9,56.0,42.92,31.18
2018,1,8,11,45,0.0,57.0,2.95,12.05,57.0,43.7,31.8
2018,1,8,12,0,0.0,58.0,2.9,12.2,58.0,44.47,32.43
2018,1,8,12,15,0.0,52.0,2.7,12.25,52.0,39.84,28.48
2018,1,8,12,30,0.0,46.0,2.5,12.3,46.0,35.22,24.54
2018,1,8,12,45,0.0,50.5,2.35,12.4,50.5,38.68,27.5
2018,1,8,13,0,0.0,55.0,2.2,12.5,55.0,42.15,30.46
2018,1,8,13,15,0.0,42.5,2.05,12.5,42.5,32.52,22.26
2018,1,8,13,30,0.0,30.0,1.9,12.5,30.0,22.91,14.06
2018,1,8,13,45,0.0,30.5,1.75,12.55,30.5,23.29,14.41
2018,1,8,14,0,0.0,31.0,1.6,12.6,31.0,23.66,14.76
2018,1,8,14,15,0.0,34.5,1.5,12.45,34.5,26.34,17.11
2018,1,8,14,30,0.0,38.0,1.4,12.3,38.0,29.02,19.47
2018,1,8,14,45,0.0,41.0,1.3,12.15,41.0,31.31,21.5
2018,1,8,15,0,0.0,44.0,1.2,12.0,44.0,33.62,23.54
2018,1,8,15,15,0.0,31.5,1.2,12.0,31.5,24.01,15.22
2018,1,8,15,30,0.0,19.0,1.2,12.0,19.0,14.44,6.89
2018,1,8,15,45,0.0,18.0,1.15,11.6,18.0,13.67,6.2
2018,1,8,16,0,0.0,17.0,1.1,11.2,17.0,12.91,5.45
2018,1,8,16,15,0.0,13.5,1.1,11.15,13.5,10.24,3.0
2018,1,8,16,30,0.0,10.0,1.1,11.1,10.0,7.58,0.3
2018,1,8,16,45,4.0,6.0,1.1,11.0,6.0,6.49,0.0
2018,1,8,17,0,8.0,2.0,1.1,10.9,2.0,4.75,0.0
2018,1,8,17,15,4.0,1.0,1.05,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,10.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,0.95,11.25,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,1.0,11.7,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.5,1.05,12.05,7.5,5.68,0.0
2018,1,9,8,30,0.0,9.0,1.1,12.4,9.0,6.82,0.2
2018,1,9,8,45,0.0,10.5,1.15,12.7,10.5,7.96,1.23
2018,1,9,9,0,0.0,12.0,1.2,13.0,12.0,9.11,2.24
2018,1,9,9,15,0.0,13.0,1.15,13.2,13.0,9.87,2.91
2018,1,9,9,30,0.0,14.0,1.1,13.4,14.0,10.64,3.57
2018,1,9,9,45,0.0,18.5,1.05,13.6,18.5,14.08,6.52
2018,1,9,10,0,0.0,23.0,1.0,13.8,23.0,17.52,9.47
2018,1,9,10,15,0.0,43.0,0.95,13.8,43.0,32.87,22.61
2018,1,9,10,30,0.0,63.0,0.9,13.8,63.0,48.29,35.71
2018,1,9,10,45,0.0,84.0,0.8,13.8,84.0,64.92,49.72
2018,1,9,11,0,0.0,105.0,0.7,13.8,105.0,83.67,65.38
2018,1,9,11,15,0.0,100.5,0.8,13.75,100.5,79.28,61.61
2018,1,9,11,30,0.0,96.0,0.9,13.7,96.0,75.07,58.05
2018,1,9,11,45,0.0,85.0,1.0,13.65,85.0,65.37,49.88
2018,1,9,12,0,0.0,74.0,1.1,13.6,74.0,56.84,42.7
2018,1,9,12,15,0.0,98.0,1.15,13.6,98.0,76.68,59.41
2018,1,9,12,30,0.0,122.0,1.2,13.6,122.0,98.72,77.83
2018,1,9,12,45,0.0,100.0,1.3,13.6,100.0,78.55,60.95
2018,1,9,13,0,0.0,78.0,1.4,13.6,78.0,59.93,45.34
2018,1,9,13,15,0.0,82.0,1.45,13.5,82.0,63.03,48.04
2018,1,9,13,30,0.0,86.0,1.5,13.4,86.0,66.51,51.05
2018,1,9,13,45,0.0,74.0,1.5,13.3,74.0,56.81,42.92
2018,1,9,14,0,0.0,62.0,1.5,13.2,62.0,47.52,35.11
2018,1,9,14,15,3.5,72.0,1.5,13.05,73.5,58.38,44.63
2018,1,9,14,30,7.0,82.0,1.5,12.9,85.0,70.32,55.05
2018,1,9,14,45,4.0,75.5,1.45,12.75,77.0,62.23,48.09
2018,1,9,15,0,1.0,69.0,1.4,12.6,69.0,54.42,41.37
2018,1,9,15,15,0.5,47.5,1.4,12.6,47.5,36.69,26.12
2018,1,9,15,30,0.0,26.0,1.4,12.6,26.0,19.79,11.49
2018,1,9,15,45,14.0,19.0,1.15,12.05,21.5,24.13,15.6
2018,1,9,16,0,28.0,12.0,0.9,11.5,17.0,33.0,23.32
2018,1,9,16,15,14.0,8.5,0.9,11.2,11.0,15.9,8.03
2018,1,9,16,30,0.0,5.0,0.9,10.9,5.0,3.78,0.0
2018,1,9,16,45,0.0,3.0,0.9,10.65,3.0,2.27,0.0
2018,1,9,17,0,0.0,1.0,0.9,10.4,1.0,0.79,0.0
2018,1,9,17,15,0.0,0.5,0.95,10.3,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,7.3,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,7.7,4.0,3.15,0.0
2018,1,10,7,45,8.5,16.5,1.8,8.1,17.5,18.2,0.0
2018,1,10,8,0,17.0,29.0,1.8,8.5,31.0,36.6,24.2
2018,1,10,8,15,25.0,41.5,1.85,8.7,45.5,53.88,40.63
2018,1,10,8,30,33.0,54.0,1.9,8.9,60.0,71.79,57.0
2018,1,10,8,45,69.0,74.5,2.0,9.15,91.0,131.88,109.93
2018,1,10,9,0,105.0,95.0,2.1,9.4,122.0,184.32,155.84
2018,1,10,9,15,93.5,99.0,2.1,9.55,126.0,181.7,153.6
2018,1,10,9,30,82.0,103.0,2.1,9.7,130.0,178.82,150.94
2018,1,10,9,45,41.0,90.5,2.15,9.85,104.0,116.02,96.2
2018,1,10,10,0,0.0,78.0,2.2,10.0,78.0,60.54,46.87
2018,1,10,10,15,0.0,77.5,2.2,10.1,77.5,59.68,46.08
2018,1,10,10,30,0.0,77.0,2.2,10.2,77.0,59.14,45.52
2018,1,10,10,45,2.0,78.5,2.25,10.25,79.5,62.2,48.17
2018,1,10,11,0,4.0,80.0,2.3,10.3,82.0,65.35,50.9
2018,1,10,11,15,5.0,104.5,2.25,10.4,107.0,87.82,70.02
2018,1,10,11,30,6.0,129.0,2.2,10.5,132.0,111.68,90.14
2018,1,10,11,45,7.5,133.0,2.2,10.6,137.0,116.87,94.47
2018,1,10,12,0,9.0,137.0,2.2,10.7,142.0,122.17,98.92
2018,1,10,12,15,6.5,128.0,2.2,10.75,131.5,110.91,89.29
2018,1,10,12,30,4.0,119.0,2.2,10.8,121.0,99.9,79.88
2018,1,10,12,45,2.5,115.0,2.15,10.85,116.0,94.73,75.47
2018,1,10,13,0,1.0,111.0,2.1,10.9,111.0,89.66,71.13
2018,1,10,13,15,0.5,107.0,2.05,11.0,107.0,85.68,67.77
2018,1,10,13,30,0.0,103.0,2.0,11.1,103.0,81.78,64.49
2018,1,10,13,45,30.5,118.0,1.9,11.15,131.0,137.15,112.85
2018,1,10,14,0,61.0,133.0,1.8,11.2,159.0,182.46,152.01
2018,1,10,14,15,186.5,109.5,1.7,11.2,182.0,303.06,255.93
2018,1,10,14,30,312.0,86.0,1.6,11.2,205.0,398.34,335.73
2018,1,10,14,45,330.0,82.5,1.5,11.25,198.5,397.78,334.73
2018,1,10,15,0,348.0,79.0,1.4,11.3,192.0,395.02,332.29
2018,1,10,15,15,320.5,65.0,1.4,11.3,159.0,341.59,288.47
2018,1,10,15,30,293.0,51.0,1.4,11.3,126.0,289.25,244.78
2018,1,10,15,45,315.0,48.0,1.05,10.9,116.0,296.52,248.86
2018,1,10,16,0,337.0,45.0,0.7,10.5,106.0,290.25,240.12
2018,1,10,16,15,241.0,33.0,0.7,10.35,70.5,203.99,165.4
2018,1,10,16,30,145.0,21.0,0.7,10.2,35.0,119.5,89.93
2018,1,10,16,45,103.5,15.5,0.7,10.0,23.0,79.38,10.21
2018,1,10,17,0,62.0,10.0,0.7,9.8,11.0,32.57,0.0
2018,1,10,17,15,31.0,5.0,0.7,9.75,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,7,15,32.5,4.5,0.4,9.5,5.0,0.0,0.0
2018,1,11,7,30,65.0,9.0,0.5,9.7,10.0,33.02,0.0
2018,1,11,7,45,183.0,21.5,0.55,9.9,37.0,126.37,30.69
2018,1,11,8,0,301.0,34.0,0.6,10.1,64.0,221.4,170.34
2018,1,11,8,15,217.5,50.5,0.75,10.45,77.5,209.17,169.77
2018,1,11,8,30,134.0,67.0,0.9,10.8,91.0,175.23,144.44
2018,1,11,8,45,141.0,84.5,1.0,11.2,115.5,193.3,161.35
2018,1,11,9,0,148.0,102.0,1.1,11.6,140.0,224.07,187.76
2018,1,11,9,15,167.0,116.5,1.2,11.95,166.0,260.08,218.12
2018,1,11,9,30,186.0,131.0,1.3,12.3,192.0,297.57,249.05
2018,1,11,9,45,141.5,143.5,1.4,12.65,192.5,281.01,233.96
2018,1,11,10,0,97.0,156.0,1.5,13.0,193.0,261.11,216.05
2018,1,11,10,15,95.5,169.5,1.45,13.4,208.5,258.76,213.64
2018,1,11,10,30,94.0,183.0,1.4,13.8,224.0,274.68,225.71
2018,1,11,10,45,107.0,183.5,1.35,14.2,232.0,308.43,252.29
2018,1,11,11,0,120.0,184.0,1.3,14.6,240.0,322.62,263.13
2018,1,11,11,15,93.5,198.0,1.2,14.9,242.5,293.11,238.05
2018,1,11,11,30,67.0,212.0,1.1,15.2,245.0,284.56,229.61
2018,1,11,11,45,132.5,218.5,1.0,15.45,285.0,382.09,307.37
2018,1,11,12,0,198.0,225.0,0.9,15.7,325.0,457.54,365.26
2018,1,11,12,15,226.5,223.5,0.95,15.85,338.0,484.86,386.03
2018,1,11,12,30,255.0,222.0,1.0,16.0,351.0,535.69,424.11
2018,1,11,12,45,280.0,214.5,1.05,16.2,354.5,550.02,435.2
2018,1,11,13,0,305.0,207.0,1.1,16.4,358.0,562.96,445.64
2018,1,11,13,15,336.0,193.5,1.2,16.4,355.0,572.5,454.66
2018,1,11,13,30,367.0,180.0,1.3,16.4,352.0,579.91,462.15
2018,1,11,13,45,493.5,144.5,1.4,16.35,364.5,672.52,534.12
2018,1,11,14,0,620.0,109.0,1.5,16.3,377.0,744.28,586.88
2018,1,11,14,15,641.0,97.0,1.45,16.15,358.5,730.12,576.63
2018,1,11,14,30,662.0,85.0,1.4,16.0,340.0,712.1,564.46
2018,1,11,14,45,664.5,77.0,1.4,15.8,313.5,679.98,542.42
2018,1,11,15,0,667.0,69.0,1.4,15.6,287.0,645.57,518.32
2018,1,11,15,15,577.0,70.5,1.4,15.6,242.5,551.61,448.14
2018,1,11,15,30,487.0,72.0,1.4,15.6,198.0,462.5,378.4
2018,1,11,15,45,366.0,68.0,1.05,14.45,153.5,348.65,286.39
2018,1,11,16,0,245.0,64.0,0.7,13.3,109.0,252.74,206.3
2018,1,11,16,15,185.5,50.5,0.75,12.8,79.5,178.14,143.12
2018,1,11,16,30,126.0,37.0,0.8,12.3,50.0,124.19,93.61
2018,1,11,16,45,91.5,23.0,0.85,11.75,30.0,78.4,19.45
2018,1,11,17,0,57.0,9.0,0.9,11.2,10.0,29.83,0.0
