Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,15,28.5,4.5,0.9,10.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,7,15,55.5,5.0,1.05,6.65,6.0,0.0,0.0
2018,1,12,7,30,111.0,10.0,1.1,7.1,12.0,51.96,0.0
2018,1,12,7,45,279.5,20.5,1.2,7.55,44.0,169.15,48.31
2018,1,12,8,0,448.0,31.0,1.3,8.0,76.0,292.76,228.1
2018,1,12,8,15,534.0,36.5,1.4,8.45,116.0,365.65,299.79
2018,1,12,8,30,620.0,42.0,1.5,8.9,156.0,453.54,376.62
2018,1,12,8,45,632.0,49.5,1.6,9.3,190.0,501.72,418.92
2018,1,12,9,0,644.0,57.0,1.7,9.7,224.0,554.82,462.95
2018,1,12,9,15,644.5,66.0,1.9,10.4,255.0,595.71,494.79
2018,1,12,9,30,645.0,75.0,2.1,11.1,286.0,634.86,524.34
2018,1,12,9,45,687.5,77.0,2.3,11.75,323.5,698.17,571.58
2018,1,12,10,0,730.0,79.0,2.5,12.4,361.0,762.3,618.15
2018,1,12,10,15,759.0,80.0,2.55,12.8,392.0,807.89,649.69
2018,1,12,10,30,788.0,81.0,2.6,13.2,423.0,858.3,684.36
2018,1,12,10,45,760.5,91.0,2.65,13.6,434.5,864.41,686.71
2018,1,12,11,0,733.0,101.0,2.7,14.0,446.0,874.08,692.13
2018,1,12,11,15,739.0,103.0,2.75,14.25,460.5,895.99,706.72
2018,1,12,11,30,745.0,105.0,2.8,14.5,475.0,915.16,719.29
2018,1,12,11,45,747.5,106.0,2.8,14.7,482.0,926.67,726.28
2018,1,12,12,0,750.0,107.0,2.8,14.9,489.0,935.18,731.36
2018,1,12,12,15,789.0,99.0,2.85,14.95,500.5,958.99,748.17
2018,1,12,12,30,828.0,91.0,2.9,15.0,512.0,987.51,768.21
2018,1,12,12,45,710.5,117.5,2.95,15.1,475.5,904.0,709.67
2018,1,12,13,0,593.0,144.0,3.0,15.2,439.0,808.72,642.4
2018,1,12,13,15,695.5,116.0,3.0,15.15,452.0,869.8,688.03
2018,1,12,13,30,798.0,88.0,3.0,15.1,465.0,915.05,720.68
2018,1,12,13,45,803.0,83.5,3.0,15.05,448.0,896.94,708.36
2018,1,12,14,0,808.0,79.0,3.0,15.0,431.0,875.58,694.3
2018,1,12,14,15,659.0,98.0,2.95,14.75,373.0,747.93,602.36
2018,1,12,14,30,510.0,117.0,2.9,14.5,315.0,609.81,499.87
2018,1,12,14,45,588.5,96.5,2.8,14.3,305.5,640.54,525.17
2018,1,12,15,0,667.0,76.0,2.7,14.1,296.0,654.98,536.54
2018,1,12,15,15,669.0,66.5,2.7,14.1,264.5,616.28,506.91
2018,1,12,15,30,671.0,57.0,2.7,14.1,233.0,570.36,471.06
2018,1,12,15,45,586.0,55.0,2.0,12.7,189.5,484.88,400.97
2018,1,12,16,0,501.0,53.0,1.3,11.3,146.0,400.12,329.06
2018,1,12,16,15,331.0,45.0,1.25,10.6,100.0,268.12,218.35
2018,1,12,16,30,161.0,37.0,1.2,9.9,54.0,153.43,118.42
2018,1,12,16,45,98.0,23.0,1.2,9.15,32.0,81.44,28.88
2018,1,12,17,0,35.0,9.0,1.2,8.4,10.0,21.08,0.0
2018,1,12,17,15,17.5,4.5,1.15,8.2,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,13,7,15,10.0,4.0,2.25,5.35,4.0,0.0,0.0
2018,1,13,7,30,20.0,8.0,2.3,5.6,8.0,14.2,0.0
2018,1,13,7,45,41.5,21.5,2.35,5.9,24.5,46.09,10.86
2018,1,13,8,0,63.0,35.0,2.4,6.2,41.0,77.73,58.55
2018,1,13,8,15,71.5,47.0,2.45,6.55,57.5,96.86,78.24
2018,1,13,8,30,80.0,59.0,2.5,6.9,74.0,117.3,97.47
2018,1,13,8,45,61.0,75.5,2.55,7.3,88.5,114.69,95.73
2018,1,13,9,0,42.0,92.0,2.6,7.7,103.0,121.01,101.06
2018,1,13,9,15,71.0,111.5,2.6,8.15,133.5,165.51,140.16
2018,1,13,9,30,100.0,131.0,2.6,8.6,164.0,228.56,194.12
2018,1,13,9,45,105.5,147.0,2.6,9.1,185.0,254.85,215.64
2018,1,13,10,0,111.0,163.0,2.6,9.6,206.0,281.49,237.16
2018,1,13,10,15,171.5,172.5,2.6,10.05,244.5,349.02,293.77
2018,1,13,10,30,232.0,182.0,2.6,10.5,283.0,441.15,368.28
2018,1,13,10,45,308.0,181.0,2.6,11.0,322.5,516.98,428.76
2018,1,13,11,0,384.0,180.0,2.6,11.5,362.0,595.46,489.85
2018,1,13,11,15,456.0,170.0,2.65,11.95,392.5,685.54,558.02
2018,1,13,11,30,528.0,160.0,2.7,12.4,423.0,752.6,607.56
2018,1,13,11,45,554.5,155.0,2.7,12.9,435.0,778.94,624.96
2018,1,13,12,0,581.0,150.0,2.7,13.4,447.0,813.11,648.34
2018,1,13,12,15,622.5,139.5,2.75,13.65,458.0,845.69,671.3
2018,1,13,12,30,664.0,129.0,2.8,13.9,469.0,874.87,691.81
2018,1,13,12,45,717.0,115.0,2.8,14.15,477.5,907.7,714.54
2018,1,13,13,0,770.0,101.0,2.8,14.4,486.0,935.79,733.84
2018,1,13,13,15,761.0,99.5,2.8,14.45,470.5,914.19,718.74
2018,1,13,13,30,752.0,98.0,2.8,14.5,455.0,889.87,702.23
2018,1,13,13,45,787.0,86.5,2.75,14.55,445.0,885.87,699.94
2018,1,13,14,0,822.0,75.0,2.7,14.6,435.0,884.11,699.16
2018,1,13,14,15,831.0,69.5,2.65,14.4,413.5,861.48,684.1
2018,1,13,14,30,840.0,64.0,2.6,14.2,392.0,835.39,666.62
2018,1,13,14,45,817.5,61.5,2.5,14.05,357.5,783.66,629.65
2018,1,13,15,0,795.0,59.0,2.4,13.9,323.0,730.94,591.46
2018,1,13,15,15,706.0,60.5,2.4,13.9,274.5,632.24,517.63
2018,1,13,15,30,617.0,62.0,2.4,13.9,226.0,544.12,449.65
2018,1,13,15,45,542.0,57.0,1.85,12.5,183.0,458.6,380.04
2018,1,13,16,0,467.0,52.0,1.3,11.1,140.0,378.72,312.64
2018,1,13,16,15,399.5,43.0,1.3,10.4,105.0,305.16,249.18
2018,1,13,16,30,332.0,34.0,1.3,9.7,70.0,238.12,186.63
2018,1,13,16,45,211.5,23.0,1.25,9.0,42.0,143.64,66.17
2018,1,13,17,0,91.0,12.0,1.2,8.3,14.0,45.89,0.0
2018,1,13,17,15,45.5,6.0,1.2,8.15,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,2.1,6.6,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,2.1,6.9,6.0,11.02,0.0
2018,1,14,7,45,8.5,17.5,2.15,7.15,17.5,19.2,1.83
2018,1,14,8,0,1.0,29.0,2.2,7.4,29.0,24.1,14.17
2018,1,14,8,15,4.5,45.0,2.2,7.8,45.5,41.17,29.7
2018,1,14,8,30,8.0,61.0,2.2,8.2,62.0,58.16,44.93
2018,1,14,8,45,18.0,77.5,2.2,8.55,81.5,88.82,72.03
2018,1,14,9,0,28.0,94.0,2.2,8.9,101.0,113.48,93.73
2018,1,14,9,15,32.0,103.5,2.15,9.4,113.0,125.5,104.11
2018,1,14,9,30,36.0,113.0,2.1,9.9,125.0,138.28,114.95
2018,1,14,9,45,64.0,137.0,2.05,10.35,161.0,189.72,159.0
2018,1,14,10,0,92.0,161.0,2.0,10.8,197.0,243.61,204.11
2018,1,14,10,15,223.5,158.5,1.95,11.35,254.5,397.21,331.85
2018,1,14,10,30,355.0,156.0,1.9,11.9,312.0,520.94,430.51
2018,1,14,10,45,450.5,148.5,1.85,12.4,356.5,635.21,516.91
2018,1,14,11,0,546.0,141.0,1.8,12.9,401.0,728.93,584.34
2018,1,14,11,15,373.0,168.5,1.7,13.3,348.5,601.54,484.26
2018,1,14,11,30,200.0,196.0,1.6,13.7,296.0,418.72,340.37
2018,1,14,11,45,113.0,197.0,1.55,14.1,253.5,333.53,271.13
2018,1,14,12,0,26.0,198.0,1.5,14.5,211.0,201.73,162.41
2018,1,14,12,15,44.0,206.5,1.4,14.75,229.0,252.25,203.97
2018,1,14,12,30,62.0,215.0,1.3,15.0,247.0,281.34,227.28
2018,1,14,12,45,59.0,212.5,1.2,15.2,242.5,275.27,221.94
2018,1,14,13,0,56.0,210.0,1.1,15.4,238.0,269.38,216.96
2018,1,14,13,15,101.5,211.0,1.05,15.4,260.0,316.21,255.76
2018,1,14,13,30,147.0,212.0,1.0,15.4,282.0,383.73,309.39
2018,1,14,13,45,192.5,198.0,0.95,15.45,285.5,407.19,328.62
2018,1,14,14,0,238.0,184.0,0.9,15.5,289.0,449.48,361.94
2018,1,14,14,15,243.5,172.0,0.9,15.25,273.5,433.3,350.26
2018,1,14,14,30,249.0,160.0,0.9,15.0,258.0,416.13,338.17
2018,1,14,14,45,196.5,145.5,0.9,14.8,218.5,328.07,269.16
2018,1,14,15,0,144.0,131.0,0.9,14.6,179.0,262.94,216.72
2018,1,14,15,15,90.5,109.0,0.9,14.6,138.0,191.02,157.18
2018,1,14,15,30,37.0,87.0,0.9,14.6,97.0,110.14,88.8
2018,1,14,15,45,19.5,70.0,0.95,13.35,75.0,79.29,62.62
2018,1,14,16,0,2.0,53.0,1.0,12.1,53.0,44.56,32.59
2018,1,14,16,15,2.0,41.5,1.05,11.5,41.5,34.85,23.99
2018,1,14,16,30,2.0,30.0,1.1,10.9,30.0,25.07,15.03
2018,1,14,16,45,8.5,19.0,1.15,10.35,19.0,20.69,6.17
2018,1,14,17,0,15.0,8.0,1.2,9.8,8.0,12.31,0.0
2018,1,14,17,15,7.5,4.0,1.2,9.7,4.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,15,7,15,7.5,2.5,1.5,7.05,2.5,0.0,0.0
2018,1,15,7,30,15.0,5.0,1.4,7.4,5.0,9.81,0.0
2018,1,15,7,45,7.5,10.0,1.3,7.8,10.0,11.19,0.0
2018,1,15,8,0,0.0,15.0,1.2,8.2,15.0,11.4,3.74
2018,1,15,8,15,0.0,21.0,1.15,8.7,21.0,15.98,8.06
2018,1,15,8,30,0.0,27.0,1.1,9.2,27.0,20.57,12.22
2018,1,15,8,45,0.0,39.0,1.05,9.7,39.0,29.78,20.34
2018,1,15,9,0,0.0,51.0,1.0,10.2,51.0,39.03,28.42
2018,1,15,9,15,27.0,90.0,0.95,10.75,99.0,104.72,85.78
2018,1,15,9,30,54.0,129.0,0.9,11.3,147.0,172.61,143.39
2018,1,15,9,45,92.0,147.0,0.9,11.8,181.5,225.42,187.6
2018,1,15,10,0,130.0,165.0,0.9,12.3,216.0,299.38,247.67
2018,1,15,10,15,306.5,150.5,0.9,12.8,282.5,460.62,378.03
2018,1,15,10,30,483.0,136.0,0.9,13.3,349.0,637.58,511.62
2018,1,15,10,45,543.0,130.0,0.9,13.8,380.5,699.77,553.0
2018,1,15,11,0,603.0,124.0,0.9,14.3,412.0,774.62,603.57
2018,1,15,11,15,481.0,159.0,0.9,14.55,393.5,696.54,545.85
2018,1,15,11,30,359.0,194.0,0.9,14.8,375.0,598.85,472.77
2018,1,15,11,45,438.0,181.0,0.85,15.0,405.0,691.68,540.99
2018,1,15,12,0,517.0,168.0,0.8,15.2,435.0,759.79,588.17
2018,1,15,12,15,409.0,194.0,0.75,15.2,405.5,681.29,528.76
2018,1,15,12,30,301.0,220.0,0.7,15.2,376.0,578.53,453.0
2018,1,15,12,45,299.5,217.0,0.65,15.2,370.5,571.65,448.83
2018,1,15,13,0,298.0,214.0,0.6,15.2,365.0,563.69,442.84
2018,1,15,13,15,238.5,212.0,0.55,15.1,330.5,498.54,393.6
2018,1,15,13,30,179.0,210.0,0.5,15.0,296.0,411.74,328.09
2018,1,15,13,45,133.5,198.0,0.45,14.9,260.5,350.57,281.06
2018,1,15,14,0,88.0,186.0,0.4,14.8,225.0,270.81,218.4
2018,1,15,14,15,65.5,172.5,0.4,14.55,200.5,233.53,189.14
2018,1,15,14,30,43.0,159.0,0.4,14.3,176.0,197.73,160.24
2018,1,15,14,45,37.0,141.0,0.4,14.05,155.0,171.56,139.35
2018,1,15,15,0,31.0,123.0,0.4,13.8,134.0,146.04,118.6
2018,1,15,15,15,65.0,112.5,0.4,13.8,131.5,160.97,132.17
2018,1,15,15,30,99.0,102.0,0.4,13.8,129.0,187.18,154.21
2018,1,15,15,45,92.0,88.0,0.55,13.05,110.0,163.51,134.38
2018,1,15,16,0,85.0,74.0,0.7,12.3,91.0,140.67,114.79
2018,1,15,16,15,87.5,57.0,0.7,11.9,70.5,119.48,95.76
2018,1,15,16,30,90.0,40.0,0.7,11.5,50.0,107.83,83.08
2018,1,15,16,45,58.5,25.0,0.7,11.15,30.5,67.16,35.86
2018,1,15,17,0,27.0,10.0,0.7,10.8,11.0,18.72,0.0
2018,1,15,17,15,13.5,5.0,0.75,10.45,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.5,0.55,10.1,4.0,0.0,0.0
2018,1,16,7,30,31.0,7.0,0.6,10.3,8.0,17.58,0.0
2018,1,16,7,45,16.5,12.0,0.65,10.45,12.5,20.13,3.46
2018,1,16,8,0,2.0,17.0,0.7,10.6,17.0,13.93,5.78
2018,1,16,8,15,1.0,22.5,0.8,10.85,22.5,17.68,9.44
2018,1,16,8,30,0.0,28.0,0.9,11.1,28.0,21.33,12.77
2018,1,16,8,45,0.0,39.5,1.0,11.4,39.5,30.17,20.52
2018,1,16,9,0,0.0,51.0,1.1,11.7,51.0,39.03,28.23
2018,1,16,9,15,5.0,75.5,1.0,12.1,77.0,64.21,50.04
2018,1,16,9,30,10.0,100.0,0.9,12.5,103.0,91.51,73.33
2018,1,16,9,45,18.0,121.5,0.85,12.9,128.0,119.13,96.61
2018,1,16,10,0,26.0,143.0,0.8,13.3,153.0,162.8,132.79
2018,1,16,10,15,42.0,162.0,0.8,13.55,180.0,198.92,162.46
2018,1,16,10,30,58.0,181.0,0.8,13.8,207.0,236.32,192.7
2018,1,16,10,45,66.5,188.0,0.85,14.1,219.0,252.35,205.29
2018,1,16,11,0,75.0,195.0,0.9,14.4,231.0,268.93,218.36
2018,1,16,11,15,69.5,196.0,1.0,14.6,230.0,264.58,214.44
2018,1,16,11,30,64.0,197.0,1.1,14.8,229.0,260.2,210.62
2018,1,16,11,45,42.0,181.0,1.15,15.0,202.0,218.58,176.36
2018,1,16,12,0,20.0,165.0,1.2,15.2,175.0,160.34,128.39
2018,1,16,12,15,11.5,144.5,1.25,15.3,150.5,131.24,104.38
2018,1,16,12,30,3.0,124.0,1.3,15.4,126.0,103.07,80.82
2018,1,16,12,45,2.0,102.5,1.4,15.45,104.0,82.52,63.81
2018,1,16,13,0,1.0,81.0,1.5,15.5,82.0,63.27,47.76
2018,1,16,13,15,3.5,102.0,1.5,15.45,104.0,83.75,65.07
2018,1,16,13,30,6.0,123.0,1.5,15.4,126.0,105.82,83.6
2018,1,16,13,45,3.5,108.5,1.55,15.35,110.0,90.1,70.48
2018,1,16,14,0,1.0,94.0,1.6,15.3,94.0,74.77,57.68
2018,1,16,14,15,10.5,96.0,1.6,15.1,100.0,85.57,67.36
2018,1,16,14,30,20.0,98.0,1.6,14.9,106.0,105.36,84.51
2018,1,16,14,45,11.0,84.5,1.6,14.75,89.0,75.89,59.45
2018,1,16,15,0,2.0,71.0,1.6,14.6,72.0,56.53,42.82
2018,1,16,15,15,5.5,77.0,1.6,14.6,78.5,65.74,50.82
2018,1,16,15,30,9.0,83.0,1.6,14.6,85.0,76.08,59.65
2018,1,16,15,45,5.0,67.5,1.3,13.7,68.5,59.03,45.07
2018,1,16,16,0,1.0,52.0,1.0,12.8,52.0,42.38,30.69
2018,1,16,16,15,1.0,39.5,1.0,12.3,39.5,31.56,21.19
2018,1,16,16,30,1.0,27.0,1.0,11.8,27.0,21.13,11.88
2018,1,16,16,45,3.5,17.0,1.05,11.35,17.0,14.56,4.01
2018,1,16,17,0,6.0,7.0,1.1,10.9,7.0,7.92,0.0
2018,1,16,17,15,3.0,3.5,1.1,10.65,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,0.75,7.8,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,0.8,8.3,6.0,12.09,0.0
2018,1,17,7,45,9.5,11.5,0.85,8.8,11.5,13.23,0.83
2018,1,17,8,0,0.0,17.0,0.9,9.3,17.0,12.93,5.02
2018,1,17,8,15,0.0,19.0,0.9,9.7,19.0,14.44,6.72
2018,1,17,8,30,0.0,21.0,0.9,10.1,21.0,15.97,8.2
2018,1,17,8,45,0.0,35.0,0.95,10.55,35.0,26.7,17.61
2018,1,17,9,0,0.0,49.0,1.0,11.0,49.0,37.48,26.99
2018,1,17,9,15,6.0,66.0,1.0,11.65,68.0,55.74,42.89
2018,1,17,9,30,12.0,83.0,1.0,12.3,87.0,75.84,60.16
2018,1,17,9,45,12.0,80.0,1.0,12.9,84.5,72.56,57.14
2018,1,17,10,0,12.0,77.0,1.0,13.5,82.0,69.72,54.54
2018,1,17,10,15,16.5,116.5,1.1,14.0,123.5,110.56,88.86
2018,1,17,10,30,21.0,156.0,1.2,14.5,165.0,154.46,124.96
2018,1,17,10,45,20.0,164.5,1.25,15.0,173.5,161.61,130.23
2018,1,17,11,0,19.0,173.0,1.3,15.5,182.0,168.86,135.68
2018,1,17,11,15,10.0,154.0,1.45,15.85,159.0,139.74,111.25
2018,1,17,11,30,1.0,135.0,1.6,16.2,136.0,111.7,87.67
2018,1,17,11,45,2.0,137.5,1.7,16.5,139.0,114.87,90.23
2018,1,17,12,0,3.0,140.0,1.8,16.8,142.0,118.14,92.83
2018,1,17,12,15,5.5,155.5,1.85,16.95,158.5,135.77,107.3
2018,1,17,12,30,8.0,171.0,1.9,17.1,175.0,153.98,122.16
2018,1,17,12,45,20.5,185.0,1.95,17.25,195.5,181.41,144.92
2018,1,17,13,0,33.0,199.0,2.0,17.4,216.0,230.99,185.19
2018,1,17,13,15,59.5,203.5,1.9,17.4,233.0,263.44,212.06
2018,1,17,13,30,86.0,208.0,1.8,17.4,250.0,295.48,238.41
2018,1,17,13,45,118.5,202.5,1.7,17.4,257.5,341.05,275.22
2018,1,17,14,0,151.0,197.0,1.6,17.4,265.0,362.97,293.31
2018,1,17,14,15,141.5,185.5,1.45,17.2,246.0,337.32,273.15
2018,1,17,14,30,132.0,174.0,1.3,17.0,227.0,312.09,253.41
2018,1,17,14,45,198.5,153.0,1.1,16.8,225.5,338.31,276.32
2018,1,17,15,0,265.0,132.0,0.9,16.6,224.0,376.81,307.48
2018,1,17,15,15,259.0,118.5,0.9,16.6,199.5,345.86,282.8
2018,1,17,15,30,253.0,105.0,0.9,16.6,175.0,314.94,258.02
2018,1,17,15,45,214.0,90.5,0.75,15.6,143.0,260.87,213.89
2018,1,17,16,0,175.0,76.0,0.6,14.6,111.0,210.31,171.6
2018,1,17,16,15,144.5,59.5,0.65,14.2,84.0,165.47,133.05
2018,1,17,16,30,114.0,43.0,0.7,13.8,57.0,123.54,95.66
2018,1,17,16,45,78.5,28.5,0.75,13.4,36.0,82.7,51.09
2018,1,17,17,0,43.0,14.0,0.8,13.0,15.0,28.33,0.0
2018,1,17,17,15,21.5,7.0,0.75,12.8,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,8.5,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.1,8.0,13.62,0.0
2018,1,18,7,45,9.5,19.0,1.75,9.75,19.0,21.18,5.36
2018,1,18,8,0,0.0,30.0,2.0,10.4,30.0,24.22,14.26
2018,1,18,8,15,0.0,44.5,2.05,10.75,44.5,37.29,26.07
2018,1,18,8,30,0.0,59.0,2.1,11.1,59.0,50.08,37.41
2018,1,18,8,45,16.0,77.5,2.2,11.45,82.0,77.82,61.84
2018,1,18,9,0,32.0,96.0,2.3,11.8,105.0,117.33,96.13
2018,1,18,9,15,94.0,115.5,2.3,12.15,146.5,200.31,167.77
2018,1,18,9,30,156.0,135.0,2.3,12.5,188.0,275.06,231.0
2018,1,18,9,45,82.0,134.5,2.3,12.9,162.5,199.6,166.01
2018,1,18,10,0,8.0,134.0,2.3,13.3,137.0,121.91,98.26
2018,1,18,10,15,36.0,153.5,2.4,13.55,169.5,182.15,149.46
2018,1,18,10,30,64.0,173.0,2.5,13.8,202.0,230.73,190.01
2018,1,18,10,45,163.0,189.0,2.55,14.05,267.0,364.99,301.17
2018,1,18,11,0,262.0,205.0,2.6,14.3,332.0,506.26,413.23
2018,1,18,11,15,297.5,207.0,2.7,14.4,355.5,548.22,445.39
2018,1,18,11,30,333.0,209.0,2.8,14.5,379.0,590.32,477.97
2018,1,18,11,45,231.5,216.0,2.95,14.65,335.0,499.77,405.44
2018,1,18,12,0,130.0,223.0,3.1,14.8,291.0,382.17,310.92
2018,1,18,12,15,77.0,207.5,3.15,14.8,248.0,285.24,232.53
2018,1,18,12,30,24.0,192.0,3.2,14.8,205.0,191.9,155.01
2018,1,18,12,45,13.0,159.0,3.3,14.85,166.0,146.86,117.81
2018,1,18,13,0,2.0,126.0,3.4,14.9,127.0,103.97,81.86
2018,1,18,13,15,2.0,113.0,3.45,14.8,114.0,92.11,72.12
2018,1,18,13,30,2.0,100.0,3.5,14.7,101.0,80.52,62.53
2018,1,18,13,45,1.0,78.5,3.5,14.65,79.0,61.27,46.38
2018,1,18,14,0,0.0,57.0,3.5,14.6,57.0,43.67,31.54
2018,1,18,14,15,1.0,73.5,3.45,14.3,74.0,57.32,43.28
2018,1,18,14,30,2.0,90.0,3.4,14.0,91.0,72.7,56.51
2018,1,18,14,45,1.5,87.5,3.4,13.7,88.0,70.57,54.82
2018,1,18,15,0,1.0,85.0,3.4,13.4,85.0,68.65,53.32
2018,1,18,15,15,0.5,61.5,3.4,13.4,61.5,47.51,35.28
2018,1,18,15,30,0.0,38.0,3.4,13.4,38.0,29.0,19.37
2018,1,18,15,45,2.5,27.0,3.15,12.7,27.5,22.23,13.62
2018,1,18,16,0,5.0,16.0,2.9,12.0,17.0,15.65,7.96
2018,1,18,16,15,2.5,11.5,2.8,11.75,12.0,10.14,3.05
2018,1,18,16,30,0.0,7.0,2.7,11.5,7.0,5.3,0.0
2018,1,18,16,45,1.5,6.0,2.65,11.25,6.0,5.23,0.0
2018,1,18,17,0,3.0,5.0,2.6,11.0,5.0,5.14,0.0
2018,1,18,17,15,1.5,2.5,2.6,10.85,2.5,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,19,7,15,0.0,1.0,1.25,5.5,1.0,0.0,0.0
2018,1,19,7,30,0.0,2.0,1.3,6.3,2.0,1.57,0.0
2018,1,19,7,45,27.5,17.0,1.35,7.05,20.0,31.63,11.99
2018,1,19,8,0,55.0,32.0,1.4,7.8,38.0,65.95,49.42
2018,1,19,8,15,275.0,44.0,1.55,8.2,95.0,226.31,187.95
2018,1,19,8,30,495.0,56.0,1.7,8.6,152.0,392.02,328.73
2018,1,19,8,45,586.0,59.0,1.85,9.05,199.0,481.31,404.03
2018,1,19,9,0,677.0,62.0,2.0,9.5,246.0,577.35,482.68
2018,1,19,9,15,714.5,66.0,2.05,9.75,286.0,636.13,527.94
2018,1,19,9,30,752.0,70.0,2.1,10.0,326.0,701.59,576.96
2018,1,19,9,45,740.0,78.5,2.1,10.25,352.5,737.84,602.35
2018,1,19,10,0,728.0,87.0,2.1,10.5,379.0,765.79,621.28
2018,1,19,10,15,783.0,83.0,2.1,10.7,417.5,828.73,665.7
2018,1,19,10,30,838.0,79.0,2.1,10.9,456.0,898.28,713.49
2018,1,19,10,45,849.5,80.5,2.1,11.05,479.0,933.14,735.94
2018,1,19,11,0,861.0,82.0,2.1,11.2,502.0,965.37,756.74
2018,1,19,11,15,868.0,83.0,2.1,11.3,518.0,989.69,772.12
2018,1,19,11,30,875.0,84.0,2.1,11.4,534.0,1010.84,785.45
2018,1,19,11,45,877.5,85.0,2.1,11.45,542.5,1024.15,793.66
2018,1,19,12,0,880.0,86.0,2.1,11.5,551.0,1033.98,799.74
2018,1,19,12,15,881.5,85.5,2.2,11.55,552.0,1037.32,802.93
2018,1,19,12,30,883.0,85.0,2.3,11.6,553.0,1037.09,803.91
2018,1,19,12,45,881.0,84.5,2.35,11.6,546.0,1029.72,799.72
2018,1,19,13,0,879.0,84.0,2.4,11.6,539.0,1018.84,793.34
2018,1,19,13,15,872.0,83.0,2.45,11.55,524.0,998.89,780.98
2018,1,19,13,30,865.0,82.0,2.5,11.5,509.0,975.72,766.49
2018,1,19,13,45,836.0,84.5,2.6,11.45,483.0,932.82,738.49
2018,1,19,14,0,807.0,87.0,2.7,11.4,457.0,887.79,708.69
2018,1,19,14,15,798.5,83.0,2.7,11.25,430.5,851.99,684.61
2018,1,19,14,30,790.0,79.0,2.7,11.1,404.0,813.84,658.41
2018,1,19,14,45,765.5,76.0,2.7,10.95,369.5,761.3,621.04
2018,1,19,15,0,741.0,73.0,2.7,10.8,335.0,707.96,582.36
2018,1,19,15,15,696.0,70.5,2.7,10.8,294.5,644.79,534.79
2018,1,19,15,30,651.0,68.0,2.7,10.8,254.0,578.0,483.02
2018,1,19,15,45,426.0,51.0,2.2,9.75,165.0,375.29,317.55
2018,1,19,16,0,201.0,34.0,1.7,8.7,76.0,181.68,153.49
2018,1,19,16,15,100.5,21.0,1.65,8.1,42.0,95.34,77.75
2018,1,19,16,30,0.0,8.0,1.6,7.5,8.0,6.06,0.0
2018,1,19,16,45,0.0,5.5,1.6,6.9,5.5,4.16,0.0
2018,1,19,17,0,0.0,3.0,1.6,6.3,3.0,2.36,0.0
2018,1,19,17,15,0.0,1.5,1.6,6.2,1.5,1.18,0.0
2018,1,19,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,20,7,15,75.5,7.0,1.8,1.9,9.0,0.0,0.0
2018,1,20,7,30,151.0,14.0,2.0,2.7,18.0,68.71,0.0
2018,1,20,7,45,316.5,23.0,2.2,3.5,52.0,186.27,103.16
2018,1,20,8,0,482.0,32.0,2.4,4.3,86.0,296.35,239.55
2018,1,20,8,15,566.0,38.0,2.55,4.95,128.5,377.51,316.51
2018,1,20,8,30,650.0,44.0,2.7,5.6,171.0,465.8,395.03
2018,1,20,8,45,702.0,48.0,2.8,6.25,214.5,538.04,457.6
2018,1,20,9,0,754.0,52.0,2.9,6.9,258.0,613.42,519.48
2018,1,20,9,15,788.5,54.5,3.05,7.5,298.5,676.71,568.6
2018,1,20,9,30,823.0,57.0,3.2,8.1,339.0,740.69,616.81
2018,1,20,9,45,847.0,58.0,3.4,8.7,374.5,785.89,649.7
2018,1,20,10,0,871.0,59.0,3.6,9.3,410.0,837.96,687.24
2018,1,20,10,15,885.0,60.5,3.6,9.65,439.5,880.66,716.63
2018,1,20,10,30,899.0,62.0,3.6,10.0,469.0,921.27,744.08
2018,1,20,10,45,907.5,63.5,3.65,10.4,492.0,954.31,765.92
2018,1,20,11,0,916.0,65.0,3.7,10.8,515.0,984.48,785.61
2018,1,20,11,15,922.5,66.0,3.7,11.0,531.5,1008.95,801.41
2018,1,20,11,30,929.0,67.0,3.7,11.2,548.0,1030.15,814.95
2018,1,20,11,45,931.5,68.0,3.7,11.45,556.5,1043.88,823.19
2018,1,20,12,0,934.0,69.0,3.7,11.7,565.0,1054.03,829.1
2018,1,20,12,15,930.0,70.5,3.7,11.8,565.0,1054.56,828.94
2018,1,20,12,30,926.0,72.0,3.7,11.9,565.0,1051.41,826.47
2018,1,20,12,45,917.0,74.5,3.65,12.0,557.5,1040.88,818.65
2018,1,20,13,0,908.0,77.0,3.6,12.1,550.0,1026.86,808.62
2018,1,20,13,15,902.0,75.5,3.55,12.1,535.0,1007.23,795.11
2018,1,20,13,30,896.0,74.0,3.5,12.1,520.0,984.33,779.43
2018,1,20,13,45,886.0,73.0,3.4,12.1,498.0,955.14,758.97
2018,1,20,14,0,876.0,72.0,3.3,12.1,476.0,933.72,744.19
2018,1,20,14,15,862.0,70.0,3.15,11.95,447.5,893.62,715.84
2018,1,20,14,30,848.0,68.0,3.0,11.8,419.0,851.3,685.82
2018,1,20,14,45,827.5,65.0,2.85,11.6,384.5,800.31,649.16
2018,1,20,15,0,807.0,62.0,2.7,11.4,350.0,748.13,611.07
2018,1,20,15,15,775.5,59.5,2.7,11.4,311.0,687.33,566.0
2018,1,20,15,30,744.0,57.0,2.7,11.4,272.0,626.83,519.89
2018,1,20,15,45,700.0,52.0,1.95,10.0,229.5,555.76,462.5
2018,1,20,16,0,656.0,47.0,1.2,8.6,187.0,487.04,403.32
2018,1,20,16,15,523.0,44.5,1.2,7.85,140.0,378.55,312.64
2018,1,20,16,30,390.0,42.0,1.2,7.1,93.0,276.92,224.61
2018,1,20,16,45,242.5,29.0,1.25,6.35,56.5,172.89,125.96
2018,1,20,17,0,95.0,16.0,1.3,5.6,20.0,68.56,0.0
2018,1,20,17,15,47.5,8.0,1.3,5.4,10.0,22.96,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,21,7,15,65.0,7.0,1.35,4.0,9.0,0.0,0.0
2018,1,21,7,30,130.0,14.0,1.4,4.4,18.0,60.45,0.0
2018,1,21,7,45,273.5,25.0,1.45,4.8,51.0,168.98,97.41
2018,1,21,8,0,417.0,36.0,1.5,5.2,84.0,274.05,220.54
2018,1,21,8,15,502.0,43.0,1.5,5.65,125.0,352.53,293.45
2018,1,21,8,30,587.0,50.0,1.5,6.1,166.0,438.94,368.98
2018,1,21,8,45,640.0,54.5,1.5,6.55,208.0,509.06,428.56
2018,1,21,9,0,693.0,59.0,1.5,7.0,250.0,578.01,484.86
2018,1,21,9,15,660.0,71.5,1.5,7.65,275.5,606.03,505.07
2018,1,21,9,30,627.0,84.0,1.5,8.3,301.0,624.36,517.33
2018,1,21,9,45,719.0,77.5,1.55,8.95,350.5,717.72,586.27
2018,1,21,10,0,811.0,71.0,1.6,9.6,400.0,810.58,651.63
2018,1,21,10,15,821.5,74.0,1.6,9.95,428.0,851.0,677.67
2018,1,21,10,30,832.0,77.0,1.6,10.3,456.0,889.22,702.3
2018,1,21,10,45,844.0,78.5,1.65,10.6,479.5,924.53,725.4
2018,1,21,11,0,856.0,80.0,1.7,10.9,503.0,957.27,746.59
2018,1,21,11,15,657.5,132.5,1.75,11.0,463.5,848.37,669.49
2018,1,21,11,30,459.0,185.0,1.8,11.1,424.0,710.52,569.02
2018,1,21,11,45,364.0,209.0,1.85,11.2,400.5,623.64,503.64
2018,1,21,12,0,269.0,233.0,1.9,11.3,377.0,559.16,452.58
2018,1,21,12,15,217.0,239.5,1.9,11.35,355.5,490.46,399.13
2018,1,21,12,30,165.0,246.0,1.9,11.4,334.0,445.52,362.9
2018,1,21,12,45,172.0,242.0,1.9,11.45,333.0,446.96,364.65
2018,1,21,13,0,179.0,238.0,1.9,11.5,332.0,447.88,365.74
2018,1,21,13,15,156.5,231.0,1.85,11.45,311.5,415.03,339.54
2018,1,21,13,30,134.0,224.0,1.8,11.4,291.0,382.51,313.63
2018,1,21,13,45,244.5,202.5,1.75,11.35,318.5,481.71,395.37
2018,1,21,14,0,355.0,181.0,1.7,11.3,346.0,552.35,452.65
2018,1,21,14,15,332.5,173.0,1.6,11.2,320.5,512.69,421.33
2018,1,21,14,30,310.0,165.0,1.5,11.1,295.0,473.41,390.85
2018,1,21,14,45,203.0,155.5,1.35,10.95,238.0,343.35,285.99
2018,1,21,15,0,96.0,146.0,1.2,10.8,181.0,240.63,200.26
2018,1,21,15,15,61.5,123.0,1.2,10.8,144.5,168.53,140.1
2018,1,21,15,30,27.0,100.0,1.2,10.8,108.0,116.11,95.05
2018,1,21,15,45,31.5,90.5,0.95,10.1,98.5,110.21,90.26
2018,1,21,16,0,36.0,81.0,0.7,9.4,89.0,104.58,85.24
2018,1,21,16,15,24.0,64.0,0.7,9.15,69.0,79.09,62.6
2018,1,21,16,30,12.0,47.0,0.7,8.9,49.0,48.82,35.83
2018,1,21,16,45,14.5,31.0,0.75,8.7,32.5,39.12,25.09
2018,1,21,17,0,17.0,15.0,0.8,8.5,16.0,24.01,0.0
2018,1,21,17,15,8.5,7.5,0.85,8.35,8.0,8.88,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
