Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,7,15,19.5,3.5,1.9,8.9,4.0,0.0,0.0
2018,1,22,7,30,39.0,7.0,2.0,9.2,8.0,20.26,0.0
2018,1,22,7,45,61.0,10.0,2.05,9.55,15.5,48.76,25.34
2018,1,22,8,0,83.0,13.0,2.1,9.9,23.0,67.58,50.9
2018,1,22,8,15,204.5,28.5,2.1,10.15,66.0,170.39,140.56
2018,1,22,8,30,326.0,44.0,2.1,10.4,109.0,274.88,231.31
2018,1,22,8,45,207.0,39.5,2.15,10.65,84.0,197.66,167.57
2018,1,22,9,0,88.0,35.0,2.2,10.9,59.0,104.27,86.92
2018,1,22,9,15,44.0,39.0,2.15,11.2,51.0,71.17,57.52
2018,1,22,9,30,0.0,43.0,2.1,11.5,43.0,32.85,22.86
2018,1,22,9,45,0.0,62.5,2.1,11.8,62.5,47.9,35.77
2018,1,22,10,0,0.0,82.0,2.1,12.1,82.0,63.66,49.13
2018,1,22,10,15,6.0,111.5,2.15,12.35,114.0,95.69,76.41
2018,1,22,10,30,12.0,141.0,2.2,12.6,146.0,129.39,104.74
2018,1,22,10,45,8.0,115.5,2.25,12.85,119.0,100.45,80.04
2018,1,22,11,0,4.0,90.0,2.3,13.1,92.0,73.53,57.08
2018,1,22,11,15,21.0,101.0,2.3,13.25,112.0,109.19,87.81
2018,1,22,11,30,38.0,112.0,2.3,13.4,132.0,137.4,111.95
2018,1,22,11,45,78.5,168.0,2.3,13.55,210.0,238.45,196.29
2018,1,22,12,0,119.0,224.0,2.3,13.7,288.0,369.92,301.82
2018,1,22,12,15,103.0,215.0,2.2,13.7,270.5,342.58,278.89
2018,1,22,12,30,87.0,206.0,2.1,13.7,253.0,291.63,238.02
2018,1,22,12,45,100.0,212.5,2.05,13.75,266.0,312.6,255.38
2018,1,22,13,0,113.0,219.0,2.0,13.8,279.0,356.74,290.44
2018,1,22,13,15,151.0,221.0,1.9,13.7,298.5,396.23,322.66
2018,1,22,13,30,189.0,223.0,1.8,13.6,318.0,434.35,353.44
2018,1,22,13,45,163.5,210.0,1.7,13.55,290.0,390.76,318.69
2018,1,22,14,0,138.0,197.0,1.6,13.5,262.0,347.97,284.72
2018,1,22,14,15,95.5,179.0,1.5,13.3,222.5,264.76,217.66
2018,1,22,14,30,53.0,161.0,1.4,13.1,183.0,204.93,168.16
2018,1,22,14,45,29.0,136.0,1.3,12.95,148.0,155.13,126.69
2018,1,22,15,0,5.0,111.0,1.2,12.8,113.0,96.93,77.37
2018,1,22,15,15,2.5,85.5,1.2,12.8,86.5,70.83,55.34
2018,1,22,15,30,0.0,60.0,1.2,12.8,60.0,45.98,34.06
2018,1,22,15,45,0.0,46.0,0.95,11.8,46.0,35.17,24.87
2018,1,22,16,0,0.0,32.0,0.7,10.8,32.0,24.4,15.56
2018,1,22,16,15,0.0,25.0,0.75,10.3,25.0,19.03,10.8
2018,1,22,16,30,0.0,18.0,0.8,9.8,18.0,13.68,5.99
2018,1,22,16,45,5.5,12.0,0.85,9.25,12.5,11.95,3.89
2018,1,22,17,0,11.0,6.0,0.9,8.7,7.0,10.13,0.0
2018,1,22,17,15,5.5,3.0,0.95,8.45,3.5,4.29,0.0
2018,1,22,17,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,23,7,15,11.5,4.5,0.8,5.55,5.0,0.0,0.0
2018,1,23,7,30,23.0,9.0,0.8,5.7,10.0,15.74,0.0
2018,1,23,7,45,129.5,24.5,0.85,5.9,39.0,104.47,63.75
2018,1,23,8,0,236.0,40.0,0.9,6.1,68.0,186.61,149.94
2018,1,23,8,15,339.5,52.5,0.9,6.45,111.5,269.69,224.24
2018,1,23,8,30,443.0,65.0,0.9,6.8,155.0,366.2,307.13
2018,1,23,8,45,448.0,76.5,0.9,7.1,185.0,402.96,339.03
2018,1,23,9,0,453.0,88.0,0.9,7.4,215.0,441.88,371.4
2018,1,23,9,15,461.5,99.0,0.9,7.9,245.0,482.25,403.27
2018,1,23,9,30,470.0,110.0,0.9,8.4,275.0,522.23,433.62
2018,1,23,9,45,507.0,116.0,0.9,8.95,310.5,578.98,476.25
2018,1,23,10,0,544.0,122.0,0.9,9.5,346.0,637.02,517.89
2018,1,23,10,15,565.0,128.0,1.0,10.0,375.0,681.64,549.5
2018,1,23,10,30,586.0,134.0,1.1,10.5,404.0,734.7,586.93
2018,1,23,10,45,631.0,131.5,1.15,10.95,435.5,791.92,626.1
2018,1,23,11,0,676.0,129.0,1.2,11.4,467.0,848.37,663.98
2018,1,23,11,15,749.5,115.0,1.2,11.8,501.0,918.04,709.62
2018,1,23,11,30,823.0,101.0,1.2,12.2,535.0,978.81,748.04
2018,1,23,11,45,857.0,94.0,1.2,12.55,552.0,1014.24,769.26
2018,1,23,12,0,891.0,87.0,1.2,12.9,569.0,1046.3,788.49
2018,1,23,12,15,893.0,86.5,1.1,13.1,570.5,1050.47,787.93
2018,1,23,12,30,895.0,86.0,1.0,13.3,572.0,1051.0,785.51
2018,1,23,12,45,894.5,85.0,0.9,13.5,565.5,1044.68,778.82
2018,1,23,13,0,894.0,84.0,0.8,13.7,559.0,1034.76,770.05
2018,1,23,13,15,889.0,83.0,0.75,13.75,545.0,1016.78,757.89
2018,1,23,13,30,884.0,82.0,0.7,13.8,531.0,995.44,743.82
2018,1,23,13,45,875.0,80.0,0.6,13.85,509.0,965.75,723.3
2018,1,23,14,0,866.0,78.0,0.5,13.9,487.0,933.15,701.06
2018,1,23,14,15,784.0,86.5,0.5,13.8,440.5,844.43,643.75
2018,1,23,14,30,702.0,95.0,0.5,13.7,394.0,763.57,590.95
2018,1,23,14,45,737.0,81.0,0.5,13.6,372.5,750.08,584.0
2018,1,23,15,0,772.0,67.0,0.5,13.5,351.0,727.32,569.36
2018,1,23,15,15,747.5,64.0,0.5,13.5,314.5,672.47,531.27
2018,1,23,15,30,723.0,61.0,0.5,13.5,278.0,617.38,492.26
2018,1,23,15,45,630.0,55.0,0.45,12.9,223.5,517.33,417.38
2018,1,23,16,0,537.0,49.0,0.4,12.3,169.0,420.46,341.5
2018,1,23,16,15,357.5,45.5,0.35,11.95,118.0,285.52,231.84
2018,1,23,16,30,178.0,42.0,0.3,11.6,67.0,164.14,130.49
2018,1,23,16,45,156.5,29.5,0.3,11.3,45.5,130.12,96.58
2018,1,23,17,0,135.0,17.0,0.3,11.0,24.0,87.5,2.65
2018,1,23,17,15,67.5,8.5,0.35,10.75,12.0,30.35,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.15,4.95,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.2,5.5,8.0,11.88,0.0
2018,1,24,7,45,8.5,15.0,1.25,6.05,15.5,15.46,5.08
2018,1,24,8,0,0.0,23.0,1.3,6.6,23.0,17.53,9.21
2018,1,24,8,15,0.0,32.0,1.45,7.05,32.0,24.43,15.55
2018,1,24,8,30,0.0,41.0,1.6,7.5,41.0,31.34,21.79
2018,1,24,8,45,1.0,51.5,1.75,7.95,52.0,40.08,29.56
2018,1,24,9,0,2.0,62.0,1.9,8.4,63.0,49.44,37.77
2018,1,24,9,15,14.0,96.5,2.0,8.75,101.5,90.91,74.08
2018,1,24,9,30,26.0,131.0,2.1,9.1,140.0,148.68,123.68
2018,1,24,9,45,106.0,151.0,2.2,9.4,194.0,253.91,214.29
2018,1,24,10,0,186.0,171.0,2.3,9.7,248.0,349.21,294.16
2018,1,24,10,15,250.5,178.5,2.45,10.1,290.0,440.43,368.11
2018,1,24,10,30,315.0,186.0,2.6,10.5,332.0,515.83,428.16
2018,1,24,10,45,279.5,199.5,2.7,10.95,334.0,506.82,418.59
2018,1,24,11,0,244.0,213.0,2.8,11.4,336.0,495.16,407.44
2018,1,24,11,15,199.0,226.0,3.0,11.75,328.5,447.86,368.73
2018,1,24,11,30,154.0,239.0,3.2,12.1,321.0,421.37,345.93
2018,1,24,11,45,142.0,243.5,3.4,12.45,320.0,416.0,340.98
2018,1,24,12,0,130.0,248.0,3.6,12.8,319.0,410.08,335.51
2018,1,24,12,15,94.0,241.0,3.7,12.9,292.5,340.68,279.12
2018,1,24,12,30,58.0,234.0,3.8,13.0,266.0,295.1,241.2
2018,1,24,12,45,57.5,230.0,3.95,13.1,261.5,289.72,237.04
2018,1,24,13,0,57.0,226.0,4.1,13.2,257.0,284.44,232.91
2018,1,24,13,15,53.0,217.0,4.1,13.0,245.0,269.59,221.07
2018,1,24,13,30,49.0,208.0,4.1,12.8,233.0,254.99,209.41
2018,1,24,13,45,29.5,183.5,4.05,12.65,198.5,207.05,169.61
2018,1,24,14,0,10.0,159.0,4.0,12.5,164.0,144.86,117.48
2018,1,24,14,15,5.0,126.0,3.85,12.25,128.5,108.08,86.72
2018,1,24,14,30,0.0,93.0,3.7,12.0,93.0,73.19,57.15
2018,1,24,14,45,6.5,81.0,3.55,11.75,83.5,68.32,53.46
2018,1,24,15,0,13.0,69.0,3.4,11.5,74.0,68.99,54.46
2018,1,24,15,15,24.0,69.5,3.4,11.5,77.5,77.92,62.56
2018,1,24,15,30,35.0,70.0,3.4,11.5,81.0,86.28,70.03
2018,1,24,15,45,62.5,60.5,3.25,11.0,76.0,105.08,86.82
2018,1,24,16,0,90.0,51.0,3.1,10.5,71.0,120.66,100.24
2018,1,24,16,15,79.5,41.0,3.2,10.3,56.0,98.85,80.36
2018,1,24,16,30,69.0,31.0,3.3,10.1,41.0,78.05,61.09
2018,1,24,16,45,49.5,21.5,3.35,9.85,27.5,54.87,38.84
2018,1,24,17,0,30.0,12.0,3.4,9.6,14.0,29.55,2.11
2018,1,24,17,15,15.0,6.0,3.45,9.3,7.0,9.98,0.0
2018,1,24,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,7,15,1.5,4.0,1.1,5.4,4.0,0.0,0.0
2018,1,25,7,30,3.0,8.0,1.2,5.9,8.0,7.41,0.0
2018,1,25,7,45,66.0,24.0,1.25,6.4,32.0,65.77,41.04
2018,1,25,8,0,129.0,40.0,1.3,6.9,56.0,120.77,96.21
2018,1,25,8,15,240.5,53.0,1.5,7.15,97.5,215.03,179.37
2018,1,25,8,30,352.0,66.0,1.7,7.4,139.0,309.14,261.72
2018,1,25,8,45,200.0,60.5,1.9,7.7,104.0,221.05,188.48
2018,1,25,9,0,48.0,55.0,2.1,8.0,69.0,89.39,73.76
2018,1,25,9,15,115.0,98.0,2.2,8.25,137.5,189.93,162.14
2018,1,25,9,30,182.0,141.0,2.3,8.5,206.0,298.34,254.24
2018,1,25,9,45,409.0,124.5,2.4,8.8,289.5,507.47,428.54
2018,1,25,10,0,636.0,108.0,2.5,9.1,373.0,707.78,584.82
2018,1,25,10,15,700.0,103.0,2.6,9.4,414.0,781.71,637.76
2018,1,25,10,30,764.0,98.0,2.7,9.7,455.0,856.34,691.17
2018,1,25,10,45,617.5,134.0,2.75,9.95,431.5,781.12,633.64
2018,1,25,11,0,471.0,170.0,2.8,10.2,408.0,686.3,560.79
2018,1,25,11,15,336.5,192.0,2.85,10.4,365.0,564.26,464.5
2018,1,25,11,30,202.0,214.0,2.9,10.6,322.0,437.5,361.59
2018,1,25,11,45,145.0,222.5,2.95,10.75,300.5,392.05,323.69
2018,1,25,12,0,88.0,231.0,3.0,10.9,279.0,321.35,264.85
2018,1,25,12,15,83.0,195.0,3.05,10.95,240.5,273.19,226.18
2018,1,25,12,30,78.0,159.0,3.1,11.0,202.0,248.67,206.26
2018,1,25,12,45,240.0,140.0,3.15,11.05,270.0,412.75,345.49
2018,1,25,13,0,402.0,121.0,3.2,11.1,338.0,577.01,478.38
2018,1,25,13,15,468.0,137.5,3.25,11.05,383.5,658.29,541.12
2018,1,25,13,30,534.0,154.0,3.3,11.0,429.0,734.89,599.87
2018,1,25,13,45,589.5,140.5,3.3,10.95,433.0,770.6,627.07
2018,1,25,14,0,645.0,127.0,3.3,10.9,437.0,792.04,643.88
2018,1,25,14,15,453.0,119.5,3.2,10.75,331.0,578.75,480.94
2018,1,25,14,30,261.0,112.0,3.1,10.6,225.0,363.59,307.45
2018,1,25,14,45,132.5,85.5,2.95,10.45,143.0,214.45,181.81
2018,1,25,15,0,4.0,59.0,2.8,10.3,61.0,48.4,36.48
2018,1,25,15,15,82.5,81.0,2.8,10.3,107.0,147.04,124.03
2018,1,25,15,30,161.0,103.0,2.8,10.3,153.0,243.16,206.59
2018,1,25,15,45,321.0,86.5,2.25,9.5,167.0,340.65,289.6
2018,1,25,16,0,481.0,70.0,1.7,8.7,181.0,408.8,344.01
2018,1,25,16,15,441.0,60.5,1.6,8.2,145.5,348.36,290.63
2018,1,25,16,30,401.0,51.0,1.5,7.7,110.0,290.91,238.54
2018,1,25,16,45,285.0,39.0,1.35,7.2,73.5,202.05,157.24
2018,1,25,17,0,169.0,27.0,1.2,6.7,37.0,116.5,39.64
2018,1,25,17,15,85.0,13.5,1.2,6.6,18.5,40.39,0.0
2018,1,25,17,30,1.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,17,45,0.5,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,26,7,15,76.0,9.0,0.95,4.3,12.0,0.0,0.0
2018,1,26,7,30,152.0,18.0,1.0,4.8,24.0,70.61,0.0
2018,1,26,7,45,282.5,29.0,1.05,5.3,57.5,176.88,121.19
2018,1,26,8,0,413.0,40.0,1.1,5.8,91.0,271.83,219.91
2018,1,26,8,15,497.5,47.5,1.15,6.15,134.0,350.39,291.12
2018,1,26,8,30,582.0,55.0,1.2,6.5,177.0,436.84,365.96
2018,1,26,8,45,632.5,60.0,1.25,6.8,219.5,506.01,424.44
2018,1,26,9,0,683.0,65.0,1.3,7.1,262.0,578.53,483.34
2018,1,26,9,15,733.0,66.5,1.35,7.6,305.5,644.71,533.68
2018,1,26,9,30,783.0,68.0,1.4,8.1,349.0,718.05,587.18
2018,1,26,9,45,808.0,70.0,1.4,8.55,385.5,773.07,625.04
2018,1,26,10,0,833.0,72.0,1.4,9.0,422.0,827.32,661.53
2018,1,26,10,15,850.5,73.5,1.45,9.35,452.5,873.19,692.13
2018,1,26,10,30,868.0,75.0,1.5,9.7,483.0,917.17,721.05
2018,1,26,10,45,881.0,75.5,1.5,10.05,507.5,942.49,736.01
2018,1,26,11,0,894.0,76.0,1.5,10.4,532.0,975.6,756.47
2018,1,26,11,15,900.5,76.5,1.5,10.6,548.0,999.49,770.84
2018,1,26,11,30,907.0,77.0,1.5,10.8,564.0,1020.16,783.19
2018,1,26,11,45,833.0,96.0,1.45,11.0,549.0,991.95,761.98
2018,1,26,12,0,759.0,115.0,1.4,11.2,534.0,953.14,734.39
2018,1,26,12,15,834.5,97.0,1.4,11.25,558.5,1003.7,768.81
2018,1,26,12,30,910.0,79.0,1.4,11.3,583.0,1044.63,795.28
2018,1,26,12,45,884.0,85.0,1.4,11.35,570.0,1034.22,787.85
2018,1,26,13,0,858.0,91.0,1.4,11.4,557.0,1007.69,770.56
2018,1,26,13,15,816.5,98.5,1.4,11.25,533.0,964.2,742.59
2018,1,26,13,30,775.0,106.0,1.4,11.1,509.0,925.34,717.74
2018,1,26,13,45,710.0,116.0,1.4,11.0,473.5,858.74,673.08
2018,1,26,14,0,645.0,126.0,1.4,10.9,438.0,791.05,627.06
2018,1,26,14,15,703.5,106.0,1.3,10.65,428.5,801.76,635.94
2018,1,26,14,30,762.0,86.0,1.2,10.4,419.0,799.69,634.72
2018,1,26,14,45,679.0,91.0,1.15,10.2,370.5,714.18,573.77
2018,1,26,15,0,596.0,96.0,1.1,10.0,322.0,626.05,510.13
2018,1,26,15,15,502.0,98.5,1.1,10.0,275.0,522.53,431.81
2018,1,26,15,30,408.0,101.0,1.1,10.0,228.0,435.56,362.79
2018,1,26,15,45,368.0,90.0,0.95,9.1,192.0,376.15,315.07
2018,1,26,16,0,328.0,79.0,0.8,8.2,156.0,319.85,268.13
2018,1,26,16,15,304.0,64.5,0.85,7.75,124.5,272.01,226.96
2018,1,26,16,30,280.0,50.0,0.9,7.3,93.0,226.29,185.8
2018,1,26,16,45,208.0,37.0,0.95,6.85,63.0,162.96,127.4
2018,1,26,17,0,136.0,24.0,1.0,6.4,33.0,99.68,42.97
2018,1,26,17,15,77.0,13.5,1.0,6.2,17.5,37.57,0.0
2018,1,26,17,30,18.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.0,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,27,7,15,45.5,7.5,0.8,3.9,9.5,5.9,0.0
2018,1,27,7,30,91.0,15.0,0.8,4.5,19.0,45.44,0.0
2018,1,27,7,45,124.5,30.0,0.8,5.05,42.0,100.67,69.16
2018,1,27,8,0,158.0,45.0,0.8,5.6,65.0,140.87,113.59
2018,1,27,8,15,207.0,60.5,0.9,6.25,97.5,192.63,160.71
2018,1,27,8,30,256.0,76.0,1.0,6.9,130.0,249.49,211.01
2018,1,27,8,45,443.0,72.5,1.05,7.5,191.0,397.08,335.56
2018,1,27,9,0,630.0,69.0,1.1,8.1,252.0,545.87,455.46
2018,1,27,9,15,639.0,77.0,1.3,8.85,285.5,592.13,490.92
2018,1,27,9,30,648.0,85.0,1.5,9.6,319.0,637.45,524.7
2018,1,27,9,45,721.0,79.5,1.7,10.35,364.5,717.36,583.64
2018,1,27,10,0,794.0,74.0,1.9,11.1,410.0,795.8,639.61
2018,1,27,10,15,834.0,70.5,2.05,11.45,445.5,854.1,680.34
2018,1,27,10,30,874.0,67.0,2.2,11.8,481.0,901.34,712.84
2018,1,27,10,45,884.5,68.0,2.3,12.15,504.5,935.54,735.44
2018,1,27,11,0,895.0,69.0,2.4,12.5,528.0,967.03,756.19
2018,1,27,11,15,901.0,70.0,2.55,12.75,544.5,991.18,772.63
2018,1,27,11,30,907.0,71.0,2.7,13.0,561.0,1012.08,786.96
2018,1,27,11,45,909.5,71.5,2.8,13.25,570.0,1025.41,795.69
2018,1,27,12,0,912.0,72.0,2.9,13.5,579.0,1035.2,802.2
2018,1,27,12,15,912.0,72.5,2.95,13.65,580.5,1038.84,804.48
2018,1,27,12,30,912.0,73.0,3.0,13.8,582.0,1038.84,804.52
2018,1,27,12,45,899.0,76.0,3.05,13.95,572.5,1025.24,795.39
2018,1,27,13,0,886.0,79.0,3.1,14.1,563.0,1008.21,784.14
2018,1,27,13,15,783.0,103.0,3.1,14.1,523.0,936.17,734.38
2018,1,27,13,30,680.0,127.0,3.1,14.1,483.0,857.82,679.73
2018,1,27,13,45,645.0,129.0,3.1,14.1,456.0,811.49,647.54
2018,1,27,14,0,610.0,131.0,3.1,14.1,429.0,763.85,613.75
2018,1,27,14,15,713.0,101.0,3.05,13.95,430.0,804.35,645.11
2018,1,27,14,30,816.0,71.0,3.0,13.8,431.0,829.01,664.08
2018,1,27,14,45,811.5,67.5,2.95,13.65,402.0,791.88,637.84
2018,1,27,15,0,807.0,64.0,2.9,13.5,373.0,752.43,610.01
2018,1,27,15,15,779.0,61.0,2.9,13.5,334.0,693.52,566.85
2018,1,27,15,30,751.0,58.0,2.9,13.5,295.0,634.65,522.73
2018,1,27,15,45,691.0,55.5,2.25,12.35,249.5,555.19,459.92
2018,1,27,16,0,631.0,53.0,1.6,11.2,204.0,483.74,400.07
2018,1,27,16,15,552.0,47.5,1.55,10.45,160.0,398.55,329.08
2018,1,27,16,30,473.0,42.0,1.5,9.7,116.0,320.44,261.29
2018,1,27,16,45,325.0,33.5,1.45,8.9,76.5,214.91,168.47
2018,1,27,17,0,177.0,25.0,1.4,8.1,37.0,118.32,60.24
2018,1,27,17,15,98.5,14.0,1.45,7.9,19.5,45.45,0.0
2018,1,27,17,30,20.0,3.0,1.5,7.7,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.5,7.55,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.95,5.15,13.5,7.47,0.0
2018,1,28,7,30,189.0,19.0,1.9,5.4,27.0,84.49,0.0
2018,1,28,7,45,333.0,29.0,1.85,5.6,64.0,199.36,142.94
2018,1,28,8,0,477.0,39.0,1.8,5.8,101.0,300.47,244.56
2018,1,28,8,15,557.0,45.0,1.8,6.2,144.5,378.01,315.34
2018,1,28,8,30,637.0,51.0,1.8,6.6,188.0,462.85,389.26
2018,1,28,8,45,687.5,55.5,1.8,7.0,232.5,529.55,445.94
2018,1,28,9,0,738.0,60.0,1.8,7.4,277.0,604.26,506.44
2018,1,28,9,15,775.0,62.5,1.9,8.1,319.0,669.42,555.43
2018,1,28,9,30,812.0,65.0,2.0,8.8,361.0,735.47,603.51
2018,1,28,9,45,839.5,65.5,2.1,9.5,398.5,791.78,643.0
2018,1,28,10,0,867.0,66.0,2.2,10.2,436.0,838.32,674.54
2018,1,28,10,15,883.5,68.0,2.25,10.85,467.5,884.45,704.96
2018,1,28,10,30,900.0,70.0,2.3,11.5,499.0,928.64,733.47
2018,1,28,10,45,912.0,71.0,2.35,12.1,524.0,965.01,756.27
2018,1,28,11,0,924.0,72.0,2.4,12.7,549.0,998.66,777.05
2018,1,28,11,15,931.5,72.5,2.45,13.15,566.5,1024.25,792.64
2018,1,28,11,30,939.0,73.0,2.5,13.6,584.0,1046.52,806.07
2018,1,28,11,45,942.5,73.0,2.55,14.0,593.0,1060.63,814.22
2018,1,28,12,0,946.0,73.0,2.6,14.4,602.0,1071.09,820.13
2018,1,28,12,15,946.0,73.5,2.6,14.6,603.5,1074.89,821.8
2018,1,28,12,30,946.0,74.0,2.6,14.8,605.0,1074.91,821.19
2018,1,28,12,45,943.0,74.0,2.65,15.0,598.5,1067.44,816.35
2018,1,28,13,0,940.0,74.0,2.7,15.2,592.0,1056.27,809.24
2018,1,28,13,15,934.5,73.5,2.7,15.25,577.5,1038.32,797.63
2018,1,28,13,30,929.0,73.0,2.7,15.3,563.0,1016.9,783.82
2018,1,28,13,45,920.5,71.5,2.65,15.3,541.0,987.96,764.59
2018,1,28,14,0,912.0,70.0,2.6,15.3,519.0,955.98,743.32
2018,1,28,14,15,898.0,69.0,2.55,15.15,490.0,916.79,717.36
2018,1,28,14,30,884.0,68.0,2.5,15.0,461.0,875.3,689.59
2018,1,28,14,45,864.0,66.0,2.4,14.8,426.0,834.23,661.53
2018,1,28,15,0,844.0,64.0,2.3,14.6,391.0,782.24,625.11
2018,1,28,15,15,816.5,61.0,2.3,14.6,350.5,722.17,582.32
2018,1,28,15,30,789.0,58.0,2.3,14.6,310.0,662.0,538.34
2018,1,28,15,45,565.5,60.0,1.75,13.25,227.5,480.1,396.51
2018,1,28,16,0,342.0,62.0,1.2,11.9,145.0,306.5,255.11
2018,1,28,16,15,171.0,49.5,1.15,11.15,91.0,161.0,133.04
2018,1,28,16,30,0.0,37.0,1.1,10.4,37.0,28.32,18.51
2018,1,28,16,45,2.0,26.5,1.1,9.6,26.5,21.16,12.01
2018,1,28,17,0,4.0,16.0,1.1,8.8,16.0,13.82,3.03
2018,1,28,17,15,4.0,8.5,1.1,8.65,8.5,8.08,0.0
2018,1,28,17,30,4.0,1.0,1.1,8.5,1.0,0.0,0.0
2018,1,28,17,45,2.0,0.5,1.1,8.35,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.5,2.1,6.5,4.5,3.54,0.0
2018,1,29,7,30,0.0,9.0,2.1,6.8,9.0,7.08,0.0
2018,1,29,7,45,0.0,19.5,2.1,7.1,19.5,14.87,5.88
2018,1,29,8,0,0.0,30.0,2.1,7.4,30.0,22.92,13.9
2018,1,29,8,15,0.0,42.0,2.15,7.85,42.0,32.6,22.64
2018,1,29,8,30,0.0,54.0,2.2,8.3,54.0,42.64,31.6
2018,1,29,8,45,0.0,68.5,2.25,8.8,68.5,55.2,42.61
2018,1,29,9,0,0.0,83.0,2.3,9.3,83.0,67.8,53.49
2018,1,29,9,15,2.0,99.0,2.35,9.9,99.5,83.48,66.9
2018,1,29,9,30,4.0,115.0,2.4,10.5,116.0,99.46,80.38
2018,1,29,9,45,16.5,137.5,2.4,11.15,144.0,131.08,107.29
2018,1,29,10,0,29.0,160.0,2.4,11.8,172.0,179.82,148.03
2018,1,29,10,15,24.0,168.0,2.45,12.4,178.5,166.97,136.48
2018,1,29,10,30,19.0,176.0,2.5,13.0,185.0,169.8,138.11
2018,1,29,10,45,51.0,201.5,2.55,13.65,227.5,246.69,201.74
2018,1,29,11,0,83.0,227.0,2.6,14.3,270.0,308.31,251.47
2018,1,29,11,15,104.5,238.5,2.55,14.65,294.5,343.8,279.53
2018,1,29,11,30,126.0,250.0,2.5,15.0,319.0,403.31,325.86
2018,1,29,11,45,100.5,240.5,2.45,15.35,296.0,342.81,276.99
2018,1,29,12,0,75.0,231.0,2.4,15.7,273.0,305.41,246.32
2018,1,29,12,15,133.5,245.0,2.25,15.55,320.5,406.51,327.46
2018,1,29,12,30,192.0,259.0,2.1,15.4,368.0,483.71,387.8
2018,1,29,12,45,137.5,241.5,2.0,15.3,319.0,405.76,325.94
2018,1,29,13,0,83.0,224.0,1.9,15.2,270.0,304.93,246.03
2018,1,29,13,15,66.0,211.0,1.8,14.85,247.0,272.18,220.23
2018,1,29,13,30,49.0,198.0,1.7,14.5,224.0,240.03,194.35
2018,1,29,13,45,49.0,200.5,1.55,14.2,225.5,243.21,197.27
2018,1,29,14,0,49.0,203.0,1.4,13.9,227.0,246.74,200.37
2018,1,29,14,15,130.0,190.5,1.55,13.8,250.0,325.94,267.24
2018,1,29,14,30,211.0,178.0,1.7,13.7,273.0,379.09,312.3
2018,1,29,14,45,230.0,168.5,1.85,13.6,264.5,396.93,327.17
2018,1,29,15,0,249.0,159.0,2.0,13.5,256.0,392.77,325.05
2018,1,29,15,15,207.5,145.0,2.0,13.5,220.5,334.83,278.0
2018,1,29,15,30,166.0,131.0,2.0,13.5,185.0,264.79,220.58
2018,1,29,15,45,166.5,113.5,1.6,12.55,161.0,238.68,199.38
2018,1,29,16,0,167.0,96.0,1.2,11.6,137.0,225.11,187.52
2018,1,29,16,15,143.5,78.0,1.15,10.95,108.5,182.85,151.07
2018,1,29,16,30,120.0,60.0,1.1,10.3,80.0,142.84,115.79
2018,1,29,16,45,94.5,43.5,1.05,9.65,56.0,106.46,82.56
2018,1,29,17,0,69.0,27.0,1.0,9.0,32.0,69.3,40.44
2018,1,29,17,15,41.0,14.5,1.0,8.75,17.0,25.7,0.0
2018,1,29,17,30,13.0,2.0,1.0,8.5,2.0,0.0,0.0
2018,1,29,17,45,6.5,1.0,1.0,8.3,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,30,7,15,61.5,8.5,1.05,6.7,11.5,25.76,0.0
2018,1,30,7,30,123.0,17.0,1.2,7.3,23.0,74.89,0.0
2018,1,30,7,45,262.5,29.5,1.4,7.95,59.5,169.42,123.93
2018,1,30,8,0,402.0,42.0,1.6,8.6,96.0,265.61,214.85
2018,1,30,8,15,364.0,57.5,1.55,9.05,120.5,282.93,234.59
2018,1,30,8,30,326.0,73.0,1.5,9.5,145.0,298.26,250.18
2018,1,30,8,45,318.0,90.0,1.5,10.0,172.5,329.99,277.68
2018,1,30,9,0,310.0,107.0,1.5,10.5,200.0,344.19,289.83
2018,1,30,9,15,329.0,122.0,1.55,11.15,233.0,389.4,326.43
2018,1,30,9,30,348.0,137.0,1.6,11.8,266.0,435.58,362.56
2018,1,30,9,45,351.0,151.5,1.6,12.5,292.5,468.83,387.09
2018,1,30,10,0,354.0,166.0,1.6,13.2,319.0,501.37,410.52
2018,1,30,10,15,376.5,175.0,1.6,13.75,348.0,543.69,441.64
2018,1,30,10,30,399.0,184.0,1.6,14.3,377.0,607.81,487.81
2018,1,30,10,45,473.0,174.0,1.6,14.85,414.0,678.55,539.46
2018,1,30,11,0,547.0,164.0,1.6,15.4,451.0,750.44,590.23
2018,1,30,11,15,634.5,145.0,1.6,15.8,487.5,836.94,648.97
2018,1,30,11,30,722.0,126.0,1.6,16.2,524.0,913.6,699.15
2018,1,30,11,45,736.5,123.5,1.55,16.6,535.5,934.06,709.85
2018,1,30,12,0,751.0,121.0,1.5,17.0,547.0,951.59,719.26
2018,1,30,12,15,749.5,121.5,1.5,17.25,547.5,953.4,719.42
2018,1,30,12,30,748.0,122.0,1.5,17.5,548.0,952.02,717.82
2018,1,30,12,45,808.5,105.0,1.45,17.75,561.0,981.9,736.4
2018,1,30,13,0,869.0,88.0,1.4,18.0,574.0,1015.04,756.58
2018,1,30,13,15,874.5,85.0,1.45,18.05,563.5,1005.5,751.15
2018,1,30,13,30,880.0,82.0,1.5,18.1,553.0,980.46,736.2
2018,1,30,13,45,890.0,77.0,1.5,18.15,537.5,965.86,727.6
2018,1,30,14,0,900.0,72.0,1.5,18.2,522.0,947.43,716.4
2018,1,30,14,15,888.5,70.5,1.5,18.0,494.0,910.18,693.25
2018,1,30,14,30,877.0,69.0,1.5,17.8,466.0,870.48,668.38
2018,1,30,14,45,822.5,72.5,1.55,17.65,422.5,807.5,627.33
2018,1,30,15,0,768.0,76.0,1.6,17.5,379.0,735.58,578.94
2018,1,30,15,15,764.0,69.0,1.6,17.5,344.5,691.65,548.85
2018,1,30,15,30,760.0,62.0,1.6,17.5,310.0,645.79,516.24
2018,1,30,15,45,729.5,57.5,1.25,16.05,269.0,583.25,469.57
2018,1,30,16,0,699.0,53.0,0.9,14.6,228.0,521.65,420.56
2018,1,30,16,15,540.5,52.5,0.9,13.9,172.0,397.13,321.55
2018,1,30,16,30,382.0,52.0,0.9,13.2,116.0,282.57,227.36
2018,1,30,16,45,331.0,39.5,0.9,12.55,82.5,222.64,173.95
2018,1,30,17,0,280.0,27.0,0.9,11.9,49.0,165.67,106.53
2018,1,30,17,15,156.5,16.0,0.9,11.75,26.5,67.06,0.0
2018,1,30,17,30,33.0,5.0,0.9,11.6,4.0,0.0,0.0
2018,1,30,17,45,16.5,2.5,0.9,11.45,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,31,7,15,128.0,10.5,1.25,6.55,16.5,47.72,0.0
2018,1,31,7,30,256.0,21.0,1.4,7.4,33.0,127.94,0.0
2018,1,31,7,45,395.5,29.0,1.55,8.25,72.0,224.6,166.49
2018,1,31,8,0,535.0,37.0,1.7,9.1,111.0,318.19,256.65
2018,1,31,8,15,611.0,42.5,1.6,9.55,156.5,396.76,326.71
2018,1,31,8,30,687.0,48.0,1.5,10.0,202.0,481.77,398.83
2018,1,31,8,45,734.5,51.5,1.4,10.5,247.0,552.57,456.44
2018,1,31,9,0,782.0,55.0,1.3,11.0,292.0,626.11,513.1
2018,1,31,9,15,812.5,58.0,1.4,11.55,334.5,688.95,558.95
2018,1,31,9,30,843.0,61.0,1.5,12.1,377.0,752.17,603.79
2018,1,31,9,45,832.0,69.0,1.55,12.7,406.0,787.87,626.99
2018,1,31,10,0,821.0,77.0,1.6,13.3,435.0,819.97,647.47
2018,1,31,10,15,767.5,93.5,1.75,13.7,446.5,820.47,646.87
2018,1,31,10,30,714.0,110.0,1.9,14.1,458.0,821.92,647.29
2018,1,31,10,45,811.0,93.0,2.0,14.5,506.5,906.83,706.05
2018,1,31,11,0,908.0,76.0,2.1,14.9,555.0,987.2,759.5
2018,1,31,11,15,924.5,74.0,2.15,15.15,575.0,1018.33,778.69
2018,1,31,11,30,941.0,72.0,2.2,15.4,595.0,1046.45,796.39
2018,1,31,11,45,943.0,72.5,2.25,15.7,603.5,1059.89,804.24
2018,1,31,12,0,945.0,73.0,2.3,16.0,612.0,1069.62,809.94
2018,1,31,12,15,942.0,74.5,2.35,16.25,613.0,1071.78,810.96
2018,1,31,12,30,939.0,76.0,2.4,16.5,614.0,1070.14,809.73
2018,1,31,12,45,910.0,82.5,2.45,16.7,599.5,1044.63,792.93
2018,1,31,13,0,881.0,89.0,2.5,16.9,585.0,1028.37,782.66
2018,1,31,13,15,824.5,98.0,2.55,17.0,553.0,971.69,745.16
2018,1,31,13,30,768.0,107.0,2.6,17.1,521.0,912.51,705.77
2018,1,31,13,45,761.0,102.5,2.6,17.15,499.5,884.27,687.31
2018,1,31,14,0,754.0,98.0,2.6,17.2,478.0,853.34,666.6
2018,1,31,14,15,745.5,93.0,2.45,17.05,451.5,817.96,642.01
2018,1,31,14,30,737.0,88.0,2.3,16.9,425.0,780.34,615.71
2018,1,31,14,45,736.0,80.5,2.2,16.8,395.5,744.12,590.48
2018,1,31,15,0,735.0,73.0,2.1,16.7,366.0,705.45,563.15
2018,1,31,15,15,743.5,65.0,2.1,16.7,336.0,671.16,539.1
2018,1,31,15,30,752.0,57.0,2.1,16.7,306.0,633.88,512.2
2018,1,31,15,45,630.0,64.5,1.6,15.25,253.5,528.39,430.75
2018,1,31,16,0,508.0,72.0,1.1,13.8,201.0,427.62,349.74
2018,1,31,16,15,407.0,64.0,1.15,13.1,154.5,328.04,269.12
2018,1,31,16,30,306.0,56.0,1.2,12.4,108.0,244.74,198.78
2018,1,31,16,45,221.5,43.0,1.2,11.65,74.5,173.88,136.87
2018,1,31,17,0,137.0,30.0,1.2,10.9,41.0,111.24,74.03
2018,1,31,17,15,89.0,18.0,1.25,10.75,23.0,45.09,0.0
2018,1,31,17,30,41.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,1,31,17,45,20.5,3.0,1.3,10.45,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,7,15,60.0,9.5,1.15,7.8,12.5,25.86,0.0
2018,2,1,7,30,120.0,19.0,1.3,8.5,25.0,76.61,0.0
2018,2,1,7,45,176.5,33.5,1.45,9.2,53.0,134.97,100.13
2018,2,1,8,0,233.0,48.0,1.6,9.9,81.0,187.99,151.65
2018,2,1,8,15,299.5,60.5,1.6,10.5,118.5,250.49,207.24
2018,2,1,8,30,366.0,73.0,1.6,11.1,156.0,320.08,267.3
2018,2,1,8,45,385.0,86.5,1.55,11.65,190.0,367.05,306.82
2018,2,1,9,0,404.0,100.0,1.5,12.2,224.0,415.18,345.77
2018,2,1,9,15,408.5,115.0,1.55,12.9,255.0,455.31,376.92
2018,2,1,9,30,413.0,130.0,1.6,13.6,286.0,494.74,406.56
2018,2,1,9,45,447.0,137.5,1.6,14.3,321.5,548.93,447.03
2018,2,1,10,0,481.0,145.0,1.6,15.0,357.0,604.36,487.19
2018,2,1,10,15,501.5,151.5,1.7,15.55,386.0,647.51,518.02
2018,2,1,10,30,522.0,158.0,1.8,16.1,415.0,690.21,548.11
2018,2,1,10,45,674.5,124.5,1.95,16.6,473.0,821.54,641.65
2018,2,1,11,0,827.0,91.0,2.1,17.1,531.0,938.9,721.16
2018,2,1,11,15,745.5,117.0,2.15,17.4,523.0,913.3,701.21
2018,2,1,11,30,664.0,143.0,2.2,17.7,515.0,874.51,673.75
2018,2,1,11,45,695.0,136.5,2.3,18.0,531.0,906.87,696.23
2018,2,1,12,0,726.0,130.0,2.4,18.3,547.0,936.49,716.08
