Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,753.0,122.5,2.45,18.45,556.0,957.73,730.2
2018,2,1,12,30,780.0,115.0,2.5,18.6,565.0,967.84,736.95
2018,2,1,12,45,813.5,103.0,2.55,18.75,568.0,984.43,748.36
2018,2,1,13,0,847.0,91.0,2.6,18.9,571.0,996.42,756.74
2018,2,1,13,15,869.0,83.0,2.6,18.9,565.0,985.05,749.48
2018,2,1,13,30,891.0,75.0,2.6,18.9,559.0,982.19,748.38
2018,2,1,13,45,871.5,75.5,2.6,18.9,534.0,946.04,724.63
2018,2,1,14,0,852.0,76.0,2.6,18.9,509.0,918.29,706.88
2018,2,1,14,15,826.5,75.5,2.5,18.7,476.5,870.32,674.56
2018,2,1,14,30,801.0,75.0,2.4,18.5,444.0,820.83,640.99
2018,2,1,14,45,800.0,68.5,2.25,18.3,414.0,783.3,615.22
2018,2,1,15,0,799.0,62.0,2.1,18.1,384.0,743.16,587.17
2018,2,1,15,15,776.0,59.0,2.1,18.1,346.0,688.32,548.52
2018,2,1,15,30,753.0,56.0,2.1,18.1,308.0,633.13,508.76
2018,2,1,15,45,729.5,51.0,1.6,16.8,268.0,575.1,464.86
2018,2,1,16,0,706.0,46.0,1.1,15.5,228.0,517.51,418.01
2018,2,1,16,15,591.0,46.0,1.15,14.85,178.5,414.0,335.51
2018,2,1,16,30,476.0,46.0,1.2,14.2,129.0,325.07,261.53
2018,2,1,16,45,409.5,37.5,1.2,13.55,93.5,256.82,201.32
2018,2,1,17,0,343.0,29.0,1.2,12.9,58.0,195.16,134.71
2018,2,1,17,15,202.5,17.5,1.25,12.7,32.0,83.99,0.0
2018,2,1,17,30,62.0,6.0,1.3,12.5,6.0,4.72,0.0
2018,2,1,17,45,31.0,3.0,1.3,12.3,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.5,1.65,8.0,18.0,51.67,0.0
2018,2,2,7,30,285.0,21.0,1.9,8.8,36.0,139.43,3.48
2018,2,2,7,45,381.5,29.0,2.15,9.55,71.0,217.13,163.7
2018,2,2,8,0,478.0,37.0,2.4,10.3,106.0,294.63,238.29
2018,2,2,8,15,565.5,43.0,2.4,10.9,152.5,371.47,306.96
2018,2,2,8,30,653.0,49.0,2.4,11.5,199.0,461.22,383.57
2018,2,2,8,45,669.0,56.5,2.35,12.15,237.5,514.76,428.15
2018,2,2,9,0,685.0,64.0,2.3,12.8,276.0,572.3,473.7
2018,2,2,9,15,655.5,79.0,2.35,13.4,304.5,601.84,495.71
2018,2,2,9,30,626.0,94.0,2.4,14.0,333.0,626.44,512.68
2018,2,2,9,45,701.5,88.5,2.4,14.65,380.5,708.33,571.99
2018,2,2,10,0,777.0,83.0,2.4,15.3,428.0,788.34,627.55
2018,2,2,10,15,824.0,78.0,2.4,15.75,466.0,851.25,669.72
2018,2,2,10,30,871.0,73.0,2.4,16.2,504.0,903.29,703.47
2018,2,2,10,45,846.0,83.5,2.4,16.65,519.0,927.4,717.4
2018,2,2,11,0,821.0,94.0,2.4,17.1,534.0,936.32,721.1
2018,2,2,11,15,710.0,130.0,2.4,17.4,519.0,893.46,689.72
2018,2,2,11,30,599.0,166.0,2.4,17.7,504.0,833.57,646.84
2018,2,2,11,45,577.5,175.5,2.4,18.0,505.5,820.69,637.15
2018,2,2,12,0,556.0,185.0,2.4,18.3,507.0,814.57,631.94
2018,2,2,12,15,602.5,171.0,2.45,18.55,520.5,857.93,662.09
2018,2,2,12,30,649.0,157.0,2.5,18.8,534.0,890.55,684.16
2018,2,2,12,45,753.0,124.5,2.5,19.0,557.5,955.92,728.38
2018,2,2,13,0,857.0,92.0,2.5,19.2,581.0,1007.64,762.48
2018,2,2,13,15,843.0,92.5,2.55,19.2,564.0,983.24,746.56
2018,2,2,13,30,829.0,93.0,2.6,19.2,547.0,955.79,729.36
2018,2,2,13,45,855.5,83.5,2.6,19.2,536.5,952.12,728.0
2018,2,2,14,0,882.0,74.0,2.6,19.2,526.0,932.91,715.89
2018,2,2,14,15,865.0,73.0,2.5,19.0,496.0,891.75,688.4
2018,2,2,14,30,848.0,72.0,2.4,18.8,466.0,858.13,666.2
2018,2,2,14,45,826.0,69.5,2.3,18.6,430.0,806.32,630.83
2018,2,2,15,0,804.0,67.0,2.2,18.4,394.0,753.35,594.24
2018,2,2,15,15,770.0,66.0,2.2,18.4,354.0,692.22,551.2
2018,2,2,15,30,736.0,65.0,2.2,18.4,314.0,631.47,507.38
2018,2,2,15,45,675.0,63.5,1.65,17.15,268.5,556.75,449.83
2018,2,2,16,0,614.0,62.0,1.1,15.9,223.0,482.38,389.92
2018,2,2,16,15,518.0,57.0,1.1,15.2,175.0,388.31,314.73
2018,2,2,16,30,422.0,52.0,1.1,14.5,127.0,302.87,243.74
2018,2,2,16,45,387.5,41.0,1.15,13.8,94.0,249.63,196.06
2018,2,2,17,0,353.0,30.0,1.2,13.1,61.0,200.32,141.5
2018,2,2,17,15,204.5,18.0,1.2,12.85,33.5,101.83,0.0
2018,2,2,17,30,56.0,6.0,1.2,12.6,6.0,21.02,0.0
2018,2,2,17,45,28.0,3.0,1.2,12.4,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.3,8.9,19.0,51.05,0.0
2018,2,3,7,30,280.0,22.0,1.5,9.8,38.0,138.7,23.17
2018,2,3,7,45,411.5,30.0,1.65,10.7,78.0,229.88,173.69
2018,2,3,8,0,543.0,38.0,1.8,11.6,118.0,320.88,257.56
2018,2,3,8,15,613.5,43.5,1.85,12.25,163.5,396.67,324.56
2018,2,3,8,30,684.0,49.0,1.9,12.9,209.0,478.49,393.8
2018,2,3,8,45,726.5,53.0,1.95,13.6,253.5,546.57,449.42
2018,2,3,9,0,769.0,57.0,2.0,14.3,298.0,617.0,504.51
2018,2,3,9,15,798.5,60.0,2.05,14.95,340.0,678.7,549.13
2018,2,3,9,30,828.0,63.0,2.1,15.6,382.0,740.73,592.52
2018,2,3,9,45,848.5,65.0,2.1,16.25,419.0,794.12,628.04
2018,2,3,10,0,869.0,67.0,2.1,16.9,456.0,837.33,655.48
2018,2,3,10,15,882.0,69.0,2.1,17.3,487.0,880.85,683.3
2018,2,3,10,30,895.0,71.0,2.1,17.7,518.0,922.18,709.14
2018,2,3,10,45,904.0,72.0,2.05,18.15,542.0,956.0,728.84
2018,2,3,11,0,913.0,73.0,2.0,18.6,566.0,986.94,746.42
2018,2,3,11,15,919.5,74.0,2.0,18.9,583.5,1012.34,761.24
2018,2,3,11,30,926.0,75.0,2.0,19.2,601.0,1034.41,773.93
2018,2,3,11,45,928.5,75.5,2.0,19.5,610.0,1048.32,781.36
2018,2,3,12,0,931.0,76.0,2.0,19.8,619.0,1058.57,786.63
2018,2,3,12,15,930.0,76.5,2.0,19.95,620.0,1061.52,787.81
2018,2,3,12,30,929.0,77.0,2.0,20.1,621.0,1060.72,786.81
2018,2,3,12,45,926.0,77.0,2.0,20.25,614.5,1053.49,781.88
2018,2,3,13,0,923.0,77.0,2.0,20.4,608.0,1042.58,774.8
2018,2,3,13,15,918.0,76.0,2.0,20.4,593.5,1024.78,763.86
2018,2,3,13,30,913.0,75.0,2.0,20.4,579.0,1003.53,750.81
2018,2,3,13,45,905.0,74.0,2.0,20.4,557.5,976.05,733.73
2018,2,3,14,0,897.0,73.0,2.0,20.4,536.0,945.52,714.64
2018,2,3,14,15,885.0,71.0,1.95,20.25,507.5,907.19,690.05
2018,2,3,14,30,873.0,69.0,1.9,20.1,479.0,866.43,663.67
2018,2,3,14,45,855.5,67.0,1.85,19.95,444.5,818.86,632.26
2018,2,3,15,0,838.0,65.0,1.8,19.8,410.0,777.95,605.14
2018,2,3,15,15,812.5,62.5,1.8,19.8,370.0,720.11,565.39
2018,2,3,15,30,787.0,60.0,1.8,19.8,330.0,661.97,524.55
2018,2,3,15,45,751.5,56.5,1.35,18.5,286.5,595.96,475.42
2018,2,3,16,0,716.0,53.0,0.9,17.2,243.0,531.31,424.02
2018,2,3,16,15,661.5,47.5,0.9,16.65,198.0,455.32,363.97
2018,2,3,16,30,607.0,42.0,0.9,16.1,153.0,383.53,304.4
2018,2,3,16,45,511.5,36.0,0.9,15.55,110.5,296.72,230.54
2018,2,3,17,0,416.0,30.0,0.9,15.0,68.0,225.56,160.53
2018,2,3,17,15,255.0,19.5,0.9,14.9,38.5,121.18,0.0
2018,2,3,17,30,94.0,9.0,0.9,14.8,9.0,34.33,0.0
2018,2,3,17,45,47.0,4.5,0.85,14.7,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.5,0.85,10.3,5.5,4.33,0.0
2018,2,4,7,30,0.0,11.0,0.8,10.9,11.0,8.36,0.0
2018,2,4,7,45,0.0,19.0,0.8,11.55,19.0,14.47,6.15
2018,2,4,8,0,0.0,27.0,0.8,12.2,27.0,20.59,11.83
2018,2,4,8,15,0.0,37.5,0.9,12.7,37.5,28.65,18.95
2018,2,4,8,30,0.0,48.0,1.0,13.2,48.0,36.73,26.01
2018,2,4,8,45,31.0,77.5,1.05,13.65,87.5,89.36,71.64
2018,2,4,9,0,62.0,107.0,1.1,14.1,127.0,143.01,117.36
2018,2,4,9,15,50.0,114.0,1.25,14.65,131.5,142.39,116.22
2018,2,4,9,30,38.0,121.0,1.4,15.2,136.0,140.99,114.4
2018,2,4,9,45,71.5,155.0,1.5,15.7,186.0,206.44,168.76
2018,2,4,10,0,105.0,189.0,1.6,16.2,236.0,294.04,239.14
2018,2,4,10,15,95.5,202.0,1.7,16.65,247.0,283.79,229.74
2018,2,4,10,30,86.0,215.0,1.8,17.1,258.0,291.4,234.79
2018,2,4,10,45,177.0,223.5,1.9,17.6,318.0,409.23,328.75
2018,2,4,11,0,268.0,232.0,2.0,18.1,378.0,533.66,423.72
2018,2,4,11,15,383.0,215.0,2.05,18.35,430.5,631.92,498.08
2018,2,4,11,30,498.0,198.0,2.1,18.6,483.0,758.69,590.15
2018,2,4,11,45,583.5,174.5,2.15,18.85,513.5,824.68,636.24
2018,2,4,12,0,669.0,151.0,2.2,19.1,544.0,901.61,688.36
2018,2,4,12,15,730.5,134.5,2.15,19.15,564.5,948.32,718.52
2018,2,4,12,30,792.0,118.0,2.1,19.2,585.0,982.94,740.58
2018,2,4,12,45,850.5,101.5,2.05,19.2,598.5,1019.81,764.24
2018,2,4,13,0,909.0,85.0,2.0,19.2,612.0,1038.34,775.74
2018,2,4,13,15,905.0,84.5,1.95,19.15,598.5,1022.36,765.05
2018,2,4,13,30,901.0,84.0,1.9,19.1,585.0,1002.93,752.62
2018,2,4,13,45,893.5,82.5,1.85,19.05,563.5,975.54,735.05
2018,2,4,14,0,886.0,81.0,1.8,19.0,542.0,956.04,722.87
2018,2,4,14,15,875.0,78.5,1.75,18.85,513.5,917.67,698.19
2018,2,4,14,30,864.0,76.0,1.7,18.7,485.0,876.78,671.8
2018,2,4,14,45,848.5,73.0,1.7,18.6,450.5,829.17,640.89
2018,2,4,15,0,833.0,70.0,1.7,18.5,416.0,779.86,608.27
2018,2,4,15,15,807.0,67.0,1.7,18.5,375.5,721.09,567.92
2018,2,4,15,30,781.0,64.0,1.7,18.5,335.0,662.08,526.42
2018,2,4,15,45,746.5,60.0,1.35,17.3,291.5,596.27,477.62
2018,2,4,16,0,712.0,56.0,1.0,16.1,248.0,531.74,426.8
2018,2,4,16,15,658.5,50.5,1.05,15.4,202.5,456.37,367.41
2018,2,4,16,30,605.0,45.0,1.1,14.7,157.0,384.99,308.17
2018,2,4,16,45,510.5,38.0,1.15,14.0,114.0,302.73,237.58
2018,2,4,17,0,416.0,31.0,1.2,13.3,71.0,226.01,164.58
2018,2,4,17,15,255.0,20.0,1.2,13.15,40.5,122.35,0.0
2018,2,4,17,30,94.0,9.0,1.2,13.0,10.0,34.23,0.0
2018,2,4,17,45,47.0,4.5,1.2,12.9,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,5,6,45,7.5,1.0,1.3,8.05,0.5,0.0,0.0
2018,2,5,7,0,15.0,2.0,1.3,8.3,1.0,0.0,0.0
2018,2,5,7,15,153.5,13.5,1.45,9.0,22.0,56.57,0.0
2018,2,5,7,30,292.0,25.0,1.6,9.7,43.0,145.84,55.52
2018,2,5,7,45,410.0,33.0,1.8,10.4,82.5,230.56,176.73
2018,2,5,8,0,528.0,41.0,2.0,11.1,122.0,320.09,258.24
2018,2,5,8,15,596.5,46.5,2.1,11.7,167.0,393.19,323.2
2018,2,5,8,30,665.0,52.0,2.2,12.3,212.0,468.95,388.1
2018,2,5,8,45,709.0,56.5,2.3,12.85,257.0,537.75,445.03
2018,2,5,9,0,753.0,61.0,2.4,13.4,302.0,609.1,501.76
2018,2,5,9,15,784.5,63.5,2.5,14.05,344.0,671.14,547.69
2018,2,5,9,30,816.0,66.0,2.6,14.7,386.0,733.66,592.3
2018,2,5,9,45,839.5,67.5,2.75,15.4,424.0,788.55,630.35
2018,2,5,10,0,863.0,69.0,2.9,16.1,462.0,833.48,660.49
2018,2,5,10,15,862.0,74.0,2.95,16.6,489.0,878.08,689.84
2018,2,5,10,30,861.0,79.0,3.0,17.1,516.0,910.53,710.2
2018,2,5,10,45,734.0,118.0,3.1,17.65,502.5,868.07,678.01
2018,2,5,11,0,607.0,157.0,3.2,18.2,489.0,807.11,633.1
2018,2,5,11,15,450.0,205.0,3.2,18.65,455.5,709.91,558.81
2018,2,5,11,30,293.0,253.0,3.2,19.1,422.0,592.58,467.49
2018,2,5,11,45,351.0,243.5,3.2,19.5,449.0,643.49,506.56
2018,2,5,12,0,409.0,234.0,3.2,19.9,476.0,694.12,543.88
2018,2,5,12,15,476.5,214.5,3.15,20.2,497.0,767.49,596.8
2018,2,5,12,30,544.0,195.0,3.1,20.5,518.0,814.43,630.48
2018,2,5,12,45,651.0,158.5,3.1,20.8,541.5,890.23,683.13
2018,2,5,13,0,758.0,122.0,3.1,21.1,565.0,950.23,723.41
2018,2,5,13,15,837.0,98.0,3.0,21.15,576.5,983.35,745.03
2018,2,5,13,30,916.0,74.0,2.9,21.2,588.0,1004.77,758.91
2018,2,5,13,45,909.0,72.5,2.8,21.3,566.5,977.53,740.04
2018,2,5,14,0,902.0,71.0,2.7,21.4,545.0,947.17,719.57
2018,2,5,14,15,890.5,69.5,2.5,21.25,516.5,909.75,694.11
2018,2,5,14,30,879.0,68.0,2.3,21.1,488.0,869.85,666.88
2018,2,5,14,45,862.5,65.5,2.15,20.95,453.0,822.19,634.5
2018,2,5,15,0,846.0,63.0,2.0,20.8,418.0,772.93,600.65
2018,2,5,15,15,821.5,60.5,2.0,20.8,378.0,723.7,567.13
2018,2,5,15,30,797.0,58.0,2.0,20.8,338.0,665.89,526.54
2018,2,5,15,45,762.5,54.5,1.5,19.45,294.5,600.1,477.85
2018,2,5,16,0,728.0,51.0,1.0,18.1,251.0,535.61,426.72
2018,2,5,16,15,673.5,47.0,1.05,17.45,205.5,460.77,368.17
2018,2,5,16,30,619.0,43.0,1.1,16.8,160.0,389.96,309.84
2018,2,5,16,45,527.0,36.0,1.15,16.2,116.5,303.35,236.53
2018,2,5,17,0,435.0,29.0,1.2,15.6,73.0,231.34,168.84
2018,2,5,17,15,271.0,19.5,1.2,15.45,42.0,128.25,9.03
2018,2,5,17,30,107.0,10.0,1.2,15.3,11.0,38.63,0.0
2018,2,5,17,45,53.5,5.0,1.15,15.15,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.4,6.5,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.5,6.8,2.0,0.0,0.0
2018,2,6,7,15,220.0,13.0,2.7,7.6,26.0,75.72,0.0
2018,2,6,7,30,406.0,23.0,2.9,8.4,50.0,180.89,83.91
2018,2,6,7,45,521.0,29.5,3.1,9.2,93.0,267.79,207.63
2018,2,6,8,0,636.0,36.0,3.3,10.0,136.0,360.92,293.46
2018,2,6,8,15,700.0,41.0,3.4,10.65,184.0,437.23,362.21
2018,2,6,8,30,764.0,46.0,3.5,11.3,232.0,519.01,432.71
2018,2,6,8,45,804.0,49.0,3.6,12.0,279.0,588.21,490.38
2018,2,6,9,0,844.0,52.0,3.7,12.7,326.0,653.27,542.23
2018,2,6,9,15,868.0,54.0,3.75,13.35,368.0,712.31,585.52
2018,2,6,9,30,892.0,56.0,3.8,14.0,410.0,771.14,627.41
2018,2,6,9,45,910.0,58.0,3.85,14.6,448.0,824.5,664.27
2018,2,6,10,0,928.0,60.0,3.9,15.2,486.0,876.43,699.32
2018,2,6,10,15,940.5,61.5,3.95,15.75,518.0,921.06,728.61
2018,2,6,10,30,953.0,63.0,4.0,16.3,550.0,963.27,755.81
2018,2,6,10,45,961.5,64.5,4.05,16.85,575.5,999.01,778.17
2018,2,6,11,0,970.0,66.0,4.1,17.4,601.0,1031.63,798.23
2018,2,6,11,15,974.0,67.0,4.1,17.7,618.0,1055.83,812.85
2018,2,6,11,30,978.0,68.0,4.1,18.0,635.0,1076.39,825.06
2018,2,6,11,45,979.0,68.0,4.15,18.35,643.5,1088.85,832.08
2018,2,6,12,0,980.0,68.0,4.2,18.7,652.0,1097.41,836.67
2018,2,6,12,15,979.5,68.5,4.2,18.85,653.5,1101.13,838.47
2018,2,6,12,30,979.0,69.0,4.2,19.0,655.0,1100.89,837.81
2018,2,6,12,45,973.5,70.5,4.2,19.15,648.0,1092.88,832.11
2018,2,6,13,0,968.0,72.0,4.2,19.3,641.0,1081.0,824.04
2018,2,6,13,15,962.5,70.5,4.15,19.3,625.5,1061.49,811.07
2018,2,6,13,30,957.0,69.0,4.1,19.3,610.0,1038.33,795.8
2018,2,6,13,45,950.0,68.0,4.05,19.3,588.0,1010.88,777.67
2018,2,6,14,0,943.0,67.0,4.0,19.3,566.0,980.14,757.32
2018,2,6,14,15,931.5,65.5,3.8,19.1,536.5,941.55,731.1
2018,2,6,14,30,920.0,64.0,3.6,18.9,507.0,900.32,702.94
2018,2,6,14,45,902.0,62.5,3.35,18.75,471.0,851.22,668.54
2018,2,6,15,0,884.0,61.0,3.1,18.6,435.0,800.49,632.64
2018,2,6,15,15,860.5,58.5,3.1,18.6,394.0,742.95,592.24
2018,2,6,15,30,837.0,56.0,3.1,18.6,353.0,684.92,550.58
2018,2,6,15,45,802.5,52.5,2.45,17.2,308.0,623.98,505.22
2018,2,6,16,0,768.0,49.0,1.8,15.8,263.0,557.57,451.99
2018,2,6,16,15,715.0,45.5,1.75,14.85,216.5,482.21,391.65
2018,2,6,16,30,662.0,42.0,1.7,13.9,170.0,410.67,331.49
2018,2,6,16,45,571.5,36.0,1.7,12.95,125.0,323.47,256.45
2018,2,6,17,0,481.0,30.0,1.7,12.0,80.0,244.95,183.19
2018,2,6,17,15,303.5,20.5,1.65,11.75,46.5,140.95,32.91
2018,2,6,17,30,126.0,11.0,1.6,11.5,13.0,44.73,0.0
2018,2,6,17,45,63.0,5.5,1.6,11.25,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,8.0,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,2,7,7,15,174.5,14.5,1.2,9.2,25.0,63.06,0.0
2018,2,7,7,30,325.0,26.0,1.3,10.1,48.0,159.52,82.85
2018,2,7,7,45,439.0,33.0,1.45,11.05,88.5,241.07,185.73
2018,2,7,8,0,553.0,40.0,1.6,12.0,129.0,324.71,260.99
2018,2,7,8,15,620.0,46.0,1.7,12.6,175.5,399.5,326.61
2018,2,7,8,30,687.0,52.0,1.8,13.2,222.0,480.13,394.48
2018,2,7,8,45,729.5,56.0,1.9,13.8,267.5,548.52,450.22
2018,2,7,9,0,772.0,60.0,2.0,14.4,313.0,619.27,505.62
2018,2,7,9,15,800.5,62.5,2.05,15.15,355.0,680.0,549.31
2018,2,7,9,30,829.0,65.0,2.1,15.9,397.0,740.94,591.47
2018,2,7,9,45,848.5,67.5,2.15,16.65,434.5,794.43,627.07
2018,2,7,10,0,868.0,70.0,2.2,17.4,472.0,837.68,654.63
2018,2,7,10,15,882.0,72.0,2.15,17.9,504.0,882.27,682.43
2018,2,7,10,30,896.0,74.0,2.1,18.4,536.0,924.72,708.15
2018,2,7,10,45,906.0,75.0,2.05,18.85,560.5,959.73,728.52
2018,2,7,11,0,916.0,76.0,2.0,19.3,585.0,991.87,746.77
2018,2,7,11,15,922.0,77.0,1.9,19.65,602.5,1017.02,759.84
2018,2,7,11,30,928.0,78.0,1.8,20.0,620.0,1038.78,770.62
2018,2,7,11,45,931.5,78.5,1.7,20.3,630.0,1053.86,777.18
2018,2,7,12,0,935.0,79.0,1.6,20.6,640.0,1065.26,781.44
2018,2,7,12,15,932.0,80.5,1.55,20.8,641.0,1067.53,781.12
2018,2,7,12,30,929.0,82.0,1.5,21.0,642.0,1065.99,778.67
2018,2,7,12,45,922.0,83.5,1.45,21.2,634.5,1056.59,771.46
2018,2,7,13,0,915.0,85.0,1.4,21.4,627.0,1043.55,762.22
2018,2,7,13,15,910.0,84.5,1.4,21.45,613.0,1026.49,751.92
2018,2,7,13,30,905.0,84.0,1.4,21.5,599.0,1005.96,739.57
2018,2,7,13,45,896.5,82.5,1.4,21.55,577.0,977.5,722.18
2018,2,7,14,0,888.0,81.0,1.4,21.6,555.0,946.0,702.87
2018,2,7,14,15,875.5,79.5,1.4,21.45,526.5,918.35,686.59
2018,2,7,14,30,863.0,78.0,1.4,21.3,498.0,877.29,661.17
2018,2,7,14,45,845.5,75.5,1.35,21.15,462.5,828.55,629.69
2018,2,7,15,0,828.0,73.0,1.3,21.0,427.0,778.23,596.7
2018,2,7,15,15,802.0,70.0,1.3,21.0,386.5,719.53,557.38
2018,2,7,15,30,776.0,67.0,1.3,21.0,346.0,660.58,516.93
2018,2,7,15,45,739.5,63.5,1.15,19.6,302.0,594.08,470.06
2018,2,7,16,0,703.0,60.0,1.0,18.2,258.0,528.99,421.35
2018,2,7,16,15,647.0,54.5,1.05,17.2,212.0,456.43,365.17
2018,2,7,16,30,591.0,49.0,1.1,16.2,166.0,384.76,306.84
2018,2,7,16,45,499.0,41.5,1.2,15.2,122.0,299.35,235.2
2018,2,7,17,0,407.0,34.0,1.3,14.2,78.0,223.58,166.97
2018,2,7,17,15,251.0,22.0,1.3,13.8,45.0,124.69,42.83
2018,2,7,17,30,95.0,10.0,1.3,13.4,12.0,34.94,0.0
2018,2,7,17,45,47.5,5.0,1.3,12.95,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,0.95,8.55,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,15.0,0.9,9.45,26.5,64.79,0.0
2018,2,8,7,30,335.0,27.0,0.9,10.2,51.0,164.33,93.35
2018,2,8,7,45,448.0,34.5,0.95,10.9,92.5,245.47,189.35
2018,2,8,8,0,561.0,42.0,1.0,11.6,134.0,334.05,267.62
2018,2,8,8,15,627.5,48.0,0.95,12.2,181.0,404.65,328.7
2018,2,8,8,30,694.0,54.0,0.9,12.8,228.0,485.49,394.92
2018,2,8,8,45,736.0,58.0,0.85,13.35,274.0,554.05,448.63
2018,2,8,9,0,778.0,62.0,0.8,13.9,320.0,624.87,501.43
2018,2,8,9,15,809.0,64.0,0.85,14.6,363.0,687.21,545.05
2018,2,8,9,30,840.0,66.0,0.9,15.3,406.0,749.91,587.15
2018,2,8,9,45,863.0,67.0,0.95,16.0,444.0,796.54,616.86
2018,2,8,10,0,886.0,68.0,1.0,16.7,482.0,849.77,650.63
2018,2,8,10,15,899.5,70.0,1.05,17.25,514.0,894.59,678.32
2018,2,8,10,30,913.0,72.0,1.1,17.8,546.0,937.17,704.22
2018,2,8,10,45,922.5,73.5,1.15,18.4,571.5,972.85,725.17
2018,2,8,11,0,932.0,75.0,1.2,19.0,597.0,1005.57,744.13
2018,2,8,11,15,938.5,75.5,1.25,19.35,614.5,1030.93,759.02
2018,2,8,11,30,945.0,76.0,1.3,19.7,632.0,1052.85,771.86
2018,2,8,11,45,948.0,76.5,1.4,20.05,642.0,1067.65,781.23
2018,2,8,12,0,951.0,77.0,1.5,20.4,652.0,1078.69,788.43
2018,2,8,12,15,952.0,76.5,1.55,20.55,653.5,1082.6,791.01
2018,2,8,12,30,953.0,76.0,1.6,20.7,655.0,1082.64,791.41
2018,2,8,12,45,952.0,75.5,1.7,20.85,649.0,1076.75,789.07
2018,2,8,13,0,951.0,75.0,1.8,21.0,643.0,1067.02,784.43
2018,2,8,13,15,946.5,74.5,1.85,21.0,628.5,1050.0,774.91
2018,2,8,13,30,942.0,74.0,1.9,21.0,614.0,1029.36,763.18
2018,2,8,13,45,935.0,72.5,1.95,21.0,592.0,1001.55,746.79
2018,2,8,14,0,928.0,71.0,2.0,21.0,570.0,970.48,728.25
2018,2,8,14,15,917.0,69.5,1.95,20.8,541.0,932.71,704.47
2018,2,8,14,30,906.0,68.0,1.9,20.6,512.0,892.32,678.8
2018,2,8,14,45,890.0,65.5,1.85,20.4,476.5,844.04,647.43
2018,2,8,15,0,874.0,63.0,1.8,20.2,441.0,794.0,614.42
2018,2,8,15,15,851.0,61.0,1.8,20.2,400.5,737.81,576.39
2018,2,8,15,30,828.0,59.0,1.8,20.2,360.0,687.75,541.93
2018,2,8,15,45,794.5,55.5,1.4,18.8,315.0,621.05,493.5
2018,2,8,16,0,761.0,52.0,1.0,17.4,270.0,555.51,442.57
2018,2,8,16,15,710.5,48.0,1.05,16.6,223.5,481.2,385.05
2018,2,8,16,30,660.0,44.0,1.1,15.8,177.0,410.5,327.28
2018,2,8,16,45,576.0,37.5,1.15,15.0,131.5,325.88,255.87
2018,2,8,17,0,492.0,31.0,1.2,14.2,86.0,249.48,186.88
2018,2,8,17,15,328.5,22.0,1.15,14.05,51.0,151.95,66.24
2018,2,8,17,30,165.0,13.0,1.1,13.9,16.0,57.02,0.0
2018,2,8,17,45,82.5,6.5,1.1,13.7,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.7,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,224.5,14.5,0.9,11.4,29.5,77.14,0.0
2018,2,9,7,30,412.0,25.0,1.0,12.0,56.0,185.52,111.77
2018,2,9,7,45,516.5,31.5,1.1,12.65,99.0,265.62,204.02
2018,2,9,8,0,621.0,38.0,1.2,13.3,142.0,353.38,281.61
2018,2,9,8,15,682.0,42.0,1.25,13.8,189.0,426.19,344.82
2018,2,9,8,30,743.0,46.0,1.3,14.3,236.0,504.06,409.42
2018,2,9,8,45,782.5,50.0,1.35,14.85,283.0,573.14,464.42
2018,2,9,9,0,822.0,54.0,1.4,15.4,330.0,644.31,518.67
2018,2,9,9,15,847.5,56.0,1.45,16.05,372.5,697.53,555.49
2018,2,9,9,30,873.0,58.0,1.5,16.7,415.0,756.8,595.66
2018,2,9,9,45,890.0,60.5,1.6,17.35,453.0,809.39,630.5
2018,2,9,10,0,907.0,63.0,1.7,18.0,491.0,860.52,663.7
2018,2,9,10,15,919.0,65.0,1.8,18.45,523.0,904.8,692.17
2018,2,9,10,30,931.0,67.0,1.9,18.9,555.0,946.67,718.76
2018,2,9,10,45,939.5,69.0,2.05,19.4,580.5,982.58,741.62
2018,2,9,11,0,948.0,71.0,2.2,19.9,606.0,1015.43,762.38
2018,2,9,11,15,953.0,72.0,2.3,20.2,623.5,1040.29,777.86
2018,2,9,11,30,958.0,73.0,2.4,20.5,641.0,1061.61,791.15
2018,2,9,11,45,946.5,77.5,2.5,20.75,646.0,1066.98,794.3
2018,2,9,12,0,935.0,82.0,2.6,21.0,651.0,1068.25,795.09
2018,2,9,12,15,884.5,97.0,2.65,21.2,636.5,1051.72,783.98
2018,2,9,12,30,834.0,112.0,2.7,21.4,622.0,1017.6,761.51
2018,2,9,12,45,826.0,112.0,2.75,21.55,613.0,1005.56,754.08
2018,2,9,13,0,818.0,112.0,2.8,21.7,604.0,990.12,744.27
2018,2,9,13,15,842.0,101.5,2.75,21.75,598.0,991.14,745.03
2018,2,9,13,30,866.0,91.0,2.7,21.8,592.0,987.58,742.75
2018,2,9,13,45,885.5,85.0,2.65,21.8,581.0,969.14,730.81
2018,2,9,14,0,905.0,79.0,2.6,21.8,570.0,958.55,724.43
2018,2,9,14,15,845.5,86.0,2.5,21.65,526.0,898.15,684.1
2018,2,9,14,30,786.0,93.0,2.4,21.5,482.0,826.55,635.88
2018,2,9,14,45,726.0,95.5,2.25,21.35,435.5,755.31,586.77
2018,2,9,15,0,666.0,98.0,2.1,21.2,389.0,680.84,534.38
2018,2,9,15,15,638.5,93.0,2.1,21.2,351.0,624.78,495.04
2018,2,9,15,30,611.0,88.0,2.1,21.2,313.0,569.12,453.94
2018,2,9,15,45,548.5,85.0,1.6,19.8,268.0,492.83,395.55
2018,2,9,16,0,486.0,82.0,1.1,18.4,223.0,420.71,338.69
2018,2,9,16,15,409.5,75.0,1.15,17.5,179.5,336.89,272.49
2018,2,9,16,30,333.0,68.0,1.2,16.6,136.0,266.98,214.89
2018,2,9,16,45,261.5,54.5,1.25,15.65,99.5,199.97,158.06
2018,2,9,17,0,190.0,41.0,1.3,14.7,63.0,141.28,106.41
2018,2,9,17,15,130.0,26.0,1.3,14.3,38.0,87.65,42.89
2018,2,9,17,30,70.0,11.0,1.3,13.9,13.0,28.41,0.0
2018,2,9,17,45,35.0,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,10,6,45,16.5,2.5,1.1,7.7,2.0,0.0,0.0
2018,2,10,7,0,33.0,5.0,1.1,8.0,4.0,0.0,0.0
2018,2,10,7,15,156.5,17.0,1.35,8.7,27.5,58.96,0.0
2018,2,10,7,30,280.0,29.0,1.6,9.4,51.0,147.67,94.66
2018,2,10,7,45,443.0,34.5,1.85,10.15,97.5,241.84,189.22
2018,2,10,8,0,606.0,40.0,2.1,10.9,144.0,347.53,281.66
2018,2,10,8,15,668.0,45.0,2.2,11.5,191.5,421.29,346.78
2018,2,10,8,30,730.0,50.0,2.3,12.1,239.0,500.33,413.75
2018,2,10,8,45,770.5,53.0,2.45,12.7,285.5,568.35,469.69
2018,2,10,9,0,811.0,56.0,2.6,13.3,332.0,638.47,525.17
2018,2,10,9,15,837.5,58.5,2.9,14.0,375.0,692.69,565.31
2018,2,10,9,30,864.0,61.0,3.2,14.7,418.0,752.98,608.97
2018,2,10,9,45,858.5,67.5,3.5,15.45,449.0,792.08,635.93
2018,2,10,10,0,853.0,74.0,3.8,16.2,480.0,837.01,666.89
2018,2,10,10,15,740.0,108.5,4.0,16.55,477.0,813.95,648.41
2018,2,10,10,30,627.0,143.0,4.2,16.9,474.0,773.88,617.85
2018,2,10,10,45,604.5,157.0,4.45,17.25,488.0,786.41,626.86
2018,2,10,11,0,582.0,171.0,4.7,17.6,502.0,786.18,626.31
2018,2,10,11,15,662.5,152.0,4.85,17.7,539.5,867.8,686.06
2018,2,10,11,30,743.0,133.0,5.0,17.8,577.0,938.25,736.52
2018,2,10,11,45,703.5,149.0,5.1,17.95,574.5,926.18,727.18
2018,2,10,12,0,664.0,165.0,5.2,18.1,572.0,909.47,715.12
2018,2,10,12,15,634.0,174.5,5.3,18.15,564.0,891.51,702.54
2018,2,10,12,30,604.0,184.0,5.4,18.2,556.0,870.17,687.56
2018,2,10,12,45,677.0,159.5,5.55,18.2,572.5,915.98,722.08
2018,2,10,13,0,750.0,135.0,5.7,18.2,589.0,955.65,751.81
2018,2,10,13,15,747.5,131.5,5.75,18.1,575.5,938.96,740.64
2018,2,10,13,30,745.0,128.0,5.8,18.0,562.0,919.18,727.62
2018,2,10,13,45,668.5,143.0,5.85,17.9,522.0,846.44,675.57
2018,2,10,14,0,592.0,158.0,5.9,17.8,482.0,772.54,621.99
2018,2,10,14,15,473.5,177.5,5.75,17.55,428.0,659.5,535.24
2018,2,10,14,30,355.0,197.0,5.6,17.3,374.0,540.19,441.44
2018,2,10,14,45,475.5,154.0,5.5,17.05,374.0,600.37,492.46
2018,2,10,15,0,596.0,111.0,5.4,16.8,374.0,638.59,525.15
2018,2,10,15,15,722.5,84.0,5.4,16.8,373.5,677.49,556.47
2018,2,10,15,30,849.0,57.0,5.4,16.8,373.0,692.15,568.82
2018,2,10,15,45,818.0,54.5,4.8,15.8,328.5,634.07,523.72
2018,2,10,16,0,787.0,52.0,4.2,14.8,284.0,570.1,471.17
2018,2,10,16,15,731.5,48.5,4.05,14.05,235.0,492.17,406.72
2018,2,10,16,30,676.0,45.0,3.9,13.3,186.0,418.33,343.14
2018,2,10,16,45,574.0,39.5,3.75,12.55,138.0,325.59,262.2
2018,2,10,17,0,472.0,34.0,3.6,11.8,90.0,247.75,190.93
2018,2,10,17,15,310.0,24.0,3.65,11.4,54.0,148.41,83.64
2018,2,10,17,30,148.0,14.0,3.7,11.0,18.0,52.56,0.0
2018,2,10,17,45,74.0,7.0,3.75,10.6,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.05,3.7,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.0,4.0,6.0,0.0,0.0
2018,2,11,7,15,242.0,17.5,1.3,4.95,34.5,83.9,0.0
2018,2,11,7,30,418.0,28.0,1.6,5.9,63.0,196.18,132.69
2018,2,11,7,45,523.0,35.0,1.9,6.85,107.5,269.85,213.79
2018,2,11,8,0,628.0,42.0,2.2,7.8,152.0,358.95,294.25
2018,2,11,8,15,667.5,48.5,2.35,8.65,196.5,423.87,352.79
2018,2,11,8,30,707.0,55.0,2.5,9.5,241.0,491.7,411.21
2018,2,11,8,45,758.0,58.0,2.65,10.3,290.0,565.46,472.07
2018,2,11,9,0,809.0,61.0,2.8,11.1,339.0,642.31,532.96
2018,2,11,9,15,654.0,95.0,3.0,11.8,338.0,612.09,507.08
2018,2,11,9,30,499.0,129.0,3.2,12.5,337.0,552.69,458.03
2018,2,11,9,45,339.0,164.0,3.4,13.2,311.0,464.49,384.97
2018,2,11,10,0,179.0,199.0,3.6,13.9,285.0,363.08,299.4
2018,2,11,10,15,142.5,215.0,3.7,13.9,286.0,354.64,291.44
2018,2,11,10,30,106.0,231.0,3.8,13.9,287.0,322.89,264.51
2018,2,11,10,45,149.5,235.5,3.9,13.95,319.0,391.82,320.62
2018,2,11,11,0,193.0,240.0,4.0,14.0,351.0,441.98,361.07
2018,2,11,11,15,99.5,207.0,3.9,13.65,264.5,315.11,257.43
2018,2,11,11,30,6.0,174.0,3.8,13.3,178.0,149.54,119.47
2018,2,11,11,45,16.0,201.5,3.75,13.0,211.5,185.75,149.98
2018,2,11,12,0,26.0,229.0,3.7,12.7,245.0,223.0,180.85
2018,2,11,12,15,56.5,252.5,3.85,12.55,287.5,302.67,246.55
2018,2,11,12,30,87.0,276.0,4.0,12.4,330.0,361.36,294.6
2018,2,11,12,45,235.0,263.5,4.2,12.25,407.5,546.55,445.48
2018,2,11,13,0,383.0,251.0,4.4,12.1,485.0,679.36,552.04
2018,2,11,13,15,293.0,256.0,4.6,12.0,432.5,590.36,481.85
2018,2,11,13,30,203.0,261.0,4.8,11.9,380.0,479.29,393.92
2018,2,11,13,45,149.5,217.5,5.05,11.8,303.5,373.17,309.21
2018,2,11,14,0,96.0,174.0,5.3,11.7,227.0,270.22,224.61
2018,2,11,14,15,161.0,197.0,5.35,11.55,280.5,353.21,295.36
2018,2,11,14,30,226.0,220.0,5.4,11.4,334.0,433.07,362.23
2018,2,11,14,45,221.5,193.5,5.45,11.3,299.0,391.3,328.92
2018,2,11,15,0,217.0,167.0,5.5,11.2,264.0,367.52,310.02
2018,2,11,15,15,482.5,121.0,5.5,11.2,310.0,526.86,446.31
2018,2,11,15,30,748.0,75.0,5.5,11.2,356.0,646.87,545.78
2018,2,11,15,45,721.5,71.0,5.3,10.65,315.0,591.36,500.23
2018,2,11,16,0,695.0,67.0,5.1,10.1,274.0,532.78,451.25
2018,2,11,16,15,633.5,62.0,5.0,9.7,226.5,454.15,383.96
2018,2,11,16,30,572.0,57.0,4.9,9.3,179.0,380.53,318.81
2018,2,11,16,45,467.0,49.0,4.75,8.9,132.0,289.45,237.62
2018,2,11,17,0,362.0,41.0,4.6,8.5,85.0,209.28,164.36
2018,2,11,17,15,228.5,27.5,4.55,8.3,51.0,123.96,75.53
2018,2,11,17,30,95.0,14.0,4.5,8.1,17.0,37.54,0.0
2018,2,11,17,45,47.5,7.0,4.45,7.9,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
