Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,435.0,218.0,1.0,8.25,481.0,637.38,509.73
2018,3,4,10,30,408.0,235.0,1.1,8.8,493.0,646.14,514.56
2018,3,4,10,45,357.5,256.5,1.15,9.35,489.0,613.1,488.13
2018,3,4,11,0,307.0,278.0,1.2,9.9,485.0,597.52,474.4
2018,3,4,11,15,253.0,286.0,1.25,10.25,459.5,560.37,445.01
2018,3,4,11,30,199.0,294.0,1.3,10.6,434.0,496.42,395.78
2018,3,4,11,45,125.0,291.0,1.35,10.9,379.5,421.43,336.68
2018,3,4,12,0,51.0,288.0,1.4,11.2,325.0,320.7,256.4
2018,3,4,12,15,169.5,299.0,1.4,11.3,421.0,476.58,380.92
2018,3,4,12,30,288.0,310.0,1.4,11.4,517.0,632.7,498.23
2018,3,4,12,45,280.5,310.0,1.45,11.55,510.0,623.38,489.89
2018,3,4,13,0,273.0,310.0,1.5,11.7,503.0,612.82,482.32
2018,3,4,13,15,380.0,260.0,1.55,11.7,522.5,682.56,537.07
2018,3,4,13,30,487.0,210.0,1.6,11.7,542.0,725.19,571.32
2018,3,4,13,45,532.0,197.0,1.6,11.75,549.0,741.69,584.18
2018,3,4,14,0,577.0,184.0,1.6,11.8,556.0,763.35,600.72
2018,3,4,14,15,655.0,158.5,1.65,11.7,562.5,787.75,620.43
2018,3,4,14,30,733.0,133.0,1.7,11.6,569.0,803.63,633.43
2018,3,4,14,45,756.5,121.5,1.75,11.5,547.5,781.55,619.49
2018,3,4,15,0,780.0,110.0,1.8,11.4,526.0,755.01,602.62
2018,3,4,15,15,818.0,94.0,1.8,11.4,499.5,726.39,583.46
2018,3,4,15,30,856.0,78.0,1.8,11.4,473.0,695.88,561.91
2018,3,4,15,45,829.0,74.0,1.75,10.9,424.5,630.84,512.97
2018,3,4,16,0,802.0,70.0,1.7,10.4,376.0,566.25,462.92
2018,3,4,16,15,762.0,66.0,1.55,9.55,325.0,495.53,406.12
2018,3,4,16,30,722.0,62.0,1.4,8.7,274.0,427.38,349.18
2018,3,4,16,45,660.5,56.0,1.2,7.85,222.0,352.98,285.01
2018,3,4,17,0,599.0,50.0,1.0,7.0,170.0,282.98,222.63
2018,3,4,17,15,450.0,42.0,1.05,6.5,117.5,191.34,143.76
2018,3,4,17,30,301.0,34.0,1.1,6.0,65.0,117.42,79.49
2018,3,4,17,45,189.5,21.5,1.15,5.45,37.5,59.63,0.0
2018,3,4,18,0,78.0,9.0,1.2,4.9,10.0,15.93,0.0
2018,3,4,18,15,39.0,4.5,1.2,4.8,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.6,-0.3,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,1.8,0.5,5.0,0.0,0.0
2018,3,5,6,45,194.0,18.5,2.0,1.3,32.0,42.41,0.0
2018,3,5,7,0,347.0,31.0,2.2,2.1,59.0,112.12,66.01
2018,3,5,7,15,465.0,39.5,2.3,2.75,106.0,177.95,131.39
2018,3,5,7,30,583.0,48.0,2.4,3.4,153.0,256.71,202.62
2018,3,5,7,45,651.5,54.0,2.5,4.05,205.5,327.21,267.76
2018,3,5,8,0,720.0,60.0,2.6,4.7,258.0,403.05,335.86
2018,3,5,8,15,762.5,64.0,2.6,5.4,310.0,472.03,396.04
2018,3,5,8,30,805.0,68.0,2.6,6.1,362.0,543.98,456.21
2018,3,5,8,45,833.0,71.0,2.65,6.8,410.5,608.52,508.33
2018,3,5,9,0,861.0,74.0,2.7,7.5,459.0,673.7,559.05
2018,3,5,9,15,882.5,76.5,2.7,8.15,504.5,733.97,603.62
2018,3,5,9,30,904.0,79.0,2.7,8.8,550.0,786.22,639.3
2018,3,5,9,45,920.0,80.0,2.7,9.4,589.5,837.85,673.92
2018,3,5,10,0,936.0,81.0,2.7,10.0,629.0,887.68,706.54
2018,3,5,10,15,947.5,82.5,2.7,10.55,662.5,932.04,734.83
2018,3,5,10,30,959.0,84.0,2.7,11.1,696.0,973.7,760.88
2018,3,5,10,45,967.0,85.0,2.65,11.6,722.0,1008.6,781.58
2018,3,5,11,0,975.0,86.0,2.6,12.1,748.0,1040.15,799.81
2018,3,5,11,15,980.0,86.5,2.55,12.45,765.5,1064.67,813.62
2018,3,5,11,30,985.0,87.0,2.5,12.8,783.0,1085.39,824.91
2018,3,5,11,45,987.5,87.5,2.45,13.1,792.5,1099.69,832.15
2018,3,5,12,0,990.0,88.0,2.4,13.4,802.0,1109.92,836.87
2018,3,5,12,15,990.5,87.5,2.4,13.6,803.0,1112.86,837.92
2018,3,5,12,30,991.0,87.0,2.4,13.8,804.0,1111.62,836.5
2018,3,5,12,45,989.5,86.0,2.4,13.95,796.0,1103.64,831.02
2018,3,5,13,0,988.0,85.0,2.4,14.1,788.0,1091.54,823.07
2018,3,5,13,15,984.0,84.0,2.4,14.15,772.0,1072.93,811.3
2018,3,5,13,30,980.0,83.0,2.4,14.2,756.0,1050.43,797.11
2018,3,5,13,45,973.5,82.0,2.4,14.25,732.0,1021.8,778.9
2018,3,5,14,0,967.0,81.0,2.4,14.3,708.0,989.67,758.36
2018,3,5,14,15,957.5,80.0,2.35,14.25,677.0,951.53,733.42
2018,3,5,14,30,948.0,79.0,2.3,14.2,646.0,910.46,706.37
2018,3,5,14,45,935.5,77.0,2.3,14.1,608.5,863.06,675.26
2018,3,5,15,0,923.0,75.0,2.3,14.0,571.0,813.42,642.16
2018,3,5,15,15,904.5,72.5,2.3,14.0,527.0,756.86,603.24
2018,3,5,15,30,886.0,70.0,2.3,14.0,483.0,699.18,562.45
2018,3,5,15,45,860.5,67.0,2.0,13.4,434.5,640.85,517.4
2018,3,5,16,0,835.0,64.0,1.7,12.8,386.0,576.8,466.77
2018,3,5,16,15,794.5,61.0,1.55,11.8,334.0,505.35,410.16
2018,3,5,16,30,754.0,58.0,1.4,10.8,282.0,436.47,353.29
2018,3,5,16,45,650.0,56.0,1.25,9.8,223.5,346.52,277.87
2018,3,5,17,0,546.0,54.0,1.1,8.8,165.0,266.06,208.53
2018,3,5,17,15,418.5,44.0,1.15,8.2,115.0,182.32,136.48
2018,3,5,17,30,291.0,34.0,1.2,7.6,65.0,113.99,77.17
2018,3,5,17,45,175.5,21.0,1.25,7.0,37.0,56.61,5.36
2018,3,5,18,0,60.0,8.0,1.3,6.4,9.0,12.91,0.0
2018,3,5,18,15,30.0,4.0,1.3,6.2,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,4.3,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,4.9,5.0,0.0,0.0
2018,3,6,6,45,102.5,16.5,1.05,5.55,23.0,27.57,0.0
2018,3,6,7,0,159.0,27.0,1.0,6.2,41.0,68.75,41.53
2018,3,6,7,15,292.5,39.5,1.2,6.95,86.0,131.04,96.1
2018,3,6,7,30,426.0,52.0,1.4,7.7,131.0,207.96,162.27
2018,3,6,7,45,281.0,75.0,1.55,8.45,133.5,198.33,160.94
2018,3,6,8,0,136.0,98.0,1.7,9.2,136.0,155.63,128.11
2018,3,6,8,15,167.0,124.0,1.8,9.85,179.5,205.09,170.67
2018,3,6,8,30,198.0,150.0,1.9,10.5,223.0,257.95,214.95
2018,3,6,8,45,350.0,147.5,1.95,11.2,297.5,371.02,308.43
2018,3,6,9,0,502.0,145.0,2.0,11.9,372.0,503.65,413.88
2018,3,6,9,15,634.5,127.0,2.0,12.45,442.5,613.86,498.44
2018,3,6,9,30,767.0,109.0,2.0,13.0,513.0,725.62,581.21
2018,3,6,9,45,810.0,105.5,2.05,13.6,559.0,785.59,621.35
2018,3,6,10,0,853.0,102.0,2.1,14.2,605.0,850.01,664.25
2018,3,6,10,15,901.0,93.0,2.05,14.65,649.5,902.32,697.15
2018,3,6,10,30,949.0,84.0,2.0,15.1,694.0,963.55,735.49
2018,3,6,10,45,956.5,85.0,2.0,15.55,719.5,997.66,755.37
2018,3,6,11,0,964.0,86.0,2.0,16.0,745.0,1028.43,773.18
2018,3,6,11,15,969.0,86.5,1.9,16.4,762.5,1052.68,785.39
2018,3,6,11,30,974.0,87.0,1.8,16.8,780.0,1073.17,795.07
2018,3,6,11,45,976.5,87.5,1.7,17.15,789.5,1087.29,800.76
2018,3,6,12,0,979.0,88.0,1.6,17.5,799.0,1097.38,803.95
2018,3,6,12,15,978.5,88.0,1.5,17.75,799.5,1099.78,802.65
2018,3,6,12,30,978.0,88.0,1.4,18.0,800.0,1098.07,798.96
2018,3,6,12,45,974.5,88.0,1.3,18.25,791.5,1089.24,790.96
2018,3,6,13,0,971.0,88.0,1.2,18.5,783.0,1076.39,780.67
2018,3,6,13,15,966.0,87.5,1.1,18.6,767.0,1057.55,767.25
2018,3,6,13,30,961.0,87.0,1.0,18.7,751.0,1034.92,751.65
2018,3,6,13,45,860.5,114.5,0.9,18.75,694.5,962.29,704.52
2018,3,6,14,0,760.0,142.0,0.8,18.8,638.0,883.69,653.6
2018,3,6,14,15,742.0,138.0,0.75,18.8,604.0,839.34,625.66
2018,3,6,14,30,724.0,134.0,0.7,18.8,570.0,793.26,595.81
2018,3,6,14,45,759.0,113.0,0.65,18.75,546.0,770.04,581.32
2018,3,6,15,0,794.0,92.0,0.6,18.7,522.0,738.3,560.69
2018,3,6,15,15,796.5,82.5,0.6,18.7,485.0,693.89,531.85
2018,3,6,15,30,799.0,73.0,0.6,18.7,448.0,646.74,499.74
2018,3,6,15,45,780.5,68.5,0.6,18.2,404.0,589.42,459.32
2018,3,6,16,0,762.0,64.0,0.6,17.7,360.0,531.88,417.17
2018,3,6,16,15,697.5,63.5,0.65,16.8,306.5,454.43,359.04
2018,3,6,16,30,633.0,63.0,0.7,15.9,253.0,383.63,303.48
2018,3,6,16,45,571.5,57.5,0.8,15.05,205.0,313.45,246.14
2018,3,6,17,0,510.0,52.0,0.9,14.2,157.0,249.49,191.54
2018,3,6,17,15,419.5,43.5,0.95,13.45,114.0,180.67,132.37
2018,3,6,17,30,329.0,35.0,1.0,12.7,71.0,122.53,81.47
2018,3,6,17,45,201.5,22.5,1.1,11.9,41.0,61.94,12.61
2018,3,6,18,0,74.0,10.0,1.2,11.1,11.0,15.79,0.0
2018,3,6,18,15,37.0,5.0,1.2,10.8,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.8,8.75,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.8,8.7,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.8,8.7,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.8,8.7,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,0.8,9.15,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,0.8,9.6,8.0,6.06,0.0
2018,3,7,7,45,0.0,11.5,0.8,10.05,11.5,8.72,1.98
2018,3,7,8,0,0.0,15.0,0.8,10.5,15.0,11.4,4.33
2018,3,7,8,15,0.0,25.5,0.9,11.1,25.5,19.42,11.31
2018,3,7,8,30,0.0,36.0,1.0,11.7,36.0,27.48,18.22
2018,3,7,8,45,0.0,48.5,1.1,12.3,48.5,37.1,26.38
2018,3,7,9,0,0.0,61.0,1.2,12.9,61.0,46.76,34.45
2018,3,7,9,15,0.0,76.0,1.4,13.8,76.0,58.39,44.01
2018,3,7,9,30,0.0,91.0,1.6,14.7,91.0,70.18,53.58
2018,3,7,9,45,15.5,151.0,1.8,15.65,160.0,133.4,105.94
2018,3,7,10,0,31.0,211.0,2.0,16.6,229.0,216.02,172.35
2018,3,7,10,15,132.5,252.0,2.15,17.2,337.0,366.46,292.62
2018,3,7,10,30,234.0,293.0,2.3,17.8,445.0,506.13,399.56
2018,3,7,10,45,529.0,213.0,2.45,18.4,572.5,745.89,580.14
2018,3,7,11,0,824.0,133.0,2.6,19.0,700.0,958.22,726.68
2018,3,7,11,15,892.5,110.5,2.65,19.3,738.0,1003.81,754.09
2018,3,7,11,30,961.0,88.0,2.7,19.6,776.0,1060.11,789.95
2018,3,7,11,45,963.5,88.0,2.75,19.85,785.0,1073.44,797.43
2018,3,7,12,0,966.0,88.0,2.8,20.1,794.0,1082.8,802.88
2018,3,7,12,15,966.5,88.0,2.85,20.25,795.0,1086.11,804.89
2018,3,7,12,30,967.0,88.0,2.9,20.4,796.0,1085.35,804.47
2018,3,7,12,45,965.5,87.5,2.9,20.55,788.5,1077.95,799.39
2018,3,7,13,0,964.0,87.0,2.9,20.7,781.0,1066.53,791.91
2018,3,7,13,15,961.0,85.5,2.9,20.7,765.5,1048.53,780.74
2018,3,7,13,30,958.0,84.0,2.9,20.7,750.0,1026.69,767.19
2018,3,7,13,45,953.0,82.5,2.9,20.7,727.0,999.25,749.98
2018,3,7,14,0,948.0,81.0,2.9,20.7,704.0,968.31,730.47
2018,3,7,14,15,939.0,79.5,2.85,20.5,673.0,930.49,706.38
2018,3,7,14,30,930.0,78.0,2.8,20.3,642.0,889.76,680.18
2018,3,7,14,45,917.5,76.5,2.8,20.1,605.0,843.51,650.26
2018,3,7,15,0,905.0,75.0,2.8,19.9,568.0,795.08,618.4
2018,3,7,15,15,887.0,72.5,2.8,19.9,524.5,739.6,580.49
2018,3,7,15,30,869.0,70.0,2.8,19.9,481.0,683.02,540.5
2018,3,7,15,45,844.0,66.5,2.55,18.8,433.0,625.15,497.76
2018,3,7,16,0,819.0,63.0,2.3,17.7,385.0,561.71,449.41
2018,3,7,16,15,782.5,59.5,2.15,16.6,334.0,492.82,395.36
2018,3,7,16,30,746.0,56.0,2.0,15.5,283.0,426.16,340.82
2018,3,7,16,45,690.0,51.5,1.85,14.45,231.5,353.01,278.99
2018,3,7,17,0,634.0,47.0,1.7,13.4,180.0,285.09,219.4
2018,3,7,17,15,472.0,42.0,1.75,12.7,126.0,192.99,141.75
2018,3,7,17,30,310.0,37.0,1.8,12.0,72.0,118.61,79.71
2018,3,7,17,45,173.5,22.5,1.9,11.35,40.5,55.78,15.7
2018,3,7,18,0,37.0,8.0,2.0,10.7,9.0,10.14,0.0
2018,3,7,18,15,18.5,4.0,2.0,10.5,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.5,0.95,9.6,1.5,0.0,0.0
2018,3,8,6,30,1.0,3.0,1.0,10.1,3.0,2.44,0.0
2018,3,8,6,45,12.0,17.0,1.05,10.6,18.0,15.64,0.0
2018,3,8,7,0,23.0,31.0,1.1,11.1,33.0,31.37,18.47
2018,3,8,7,15,21.0,49.0,1.15,11.45,52.0,48.14,34.42
2018,3,8,7,30,19.0,67.0,1.2,11.8,71.0,64.6,49.31
2018,3,8,7,45,70.5,89.5,1.25,12.2,109.0,113.38,90.64
2018,3,8,8,0,122.0,112.0,1.3,12.6,147.0,162.62,132.4
2018,3,8,8,15,223.0,126.5,1.35,13.05,205.5,244.71,200.9
2018,3,8,8,30,324.0,141.0,1.4,13.5,264.0,329.0,269.91
2018,3,8,8,45,242.5,164.5,1.45,13.9,263.0,321.18,262.65
2018,3,8,9,0,161.0,188.0,1.5,14.3,262.0,290.47,236.75
2018,3,8,9,15,113.5,197.5,1.55,14.6,252.0,273.9,222.31
2018,3,8,9,30,66.0,207.0,1.6,14.9,242.0,236.97,191.2
2018,3,8,9,45,272.5,195.0,1.6,15.2,356.0,424.81,343.53
2018,3,8,10,0,479.0,183.0,1.6,15.5,470.0,616.75,489.42
2018,3,8,10,15,510.0,191.0,1.65,15.85,511.0,670.65,526.4
2018,3,8,10,30,541.0,199.0,1.7,16.2,552.0,724.64,564.01
2018,3,8,10,45,451.5,245.5,1.7,16.5,547.5,706.41,546.68
2018,3,8,11,0,362.0,292.0,1.7,16.8,543.0,660.41,510.62
2018,3,8,11,15,406.5,285.5,1.75,17.15,573.5,704.46,542.79
2018,3,8,11,30,451.0,279.0,1.8,17.5,604.0,771.07,588.96
2018,3,8,11,45,431.5,287.5,1.85,17.85,601.5,766.28,583.8
2018,3,8,12,0,412.0,296.0,1.9,18.2,599.0,758.92,577.61
2018,3,8,12,15,323.5,304.0,1.95,18.35,542.0,657.29,504.5
2018,3,8,12,30,235.0,312.0,2.0,18.5,485.0,576.39,444.78
2018,3,8,12,45,303.5,288.0,2.1,18.7,509.5,617.36,477.53
2018,3,8,13,0,372.0,264.0,2.2,18.9,534.0,679.96,524.08
2018,3,8,13,15,520.5,221.5,2.2,18.9,590.5,774.34,594.45
2018,3,8,13,30,669.0,179.0,2.2,18.9,647.0,871.6,663.53
2018,3,8,13,45,762.0,146.5,2.25,18.9,663.0,907.72,688.48
2018,3,8,14,0,855.0,114.0,2.3,18.9,679.0,929.7,704.5
2018,3,8,14,15,799.5,125.5,2.25,18.7,635.0,866.51,662.23
2018,3,8,14,30,744.0,137.0,2.2,18.5,591.0,809.5,624.45
2018,3,8,14,45,650.0,152.0,2.15,18.3,531.5,719.27,561.47
2018,3,8,15,0,556.0,167.0,2.1,18.1,472.0,624.8,492.8
2018,3,8,15,15,543.5,155.5,2.1,18.1,434.5,577.45,458.73
2018,3,8,15,30,531.0,144.0,2.1,18.1,397.0,529.62,423.11
2018,3,8,15,45,434.5,144.0,1.95,17.45,337.5,440.27,354.24
2018,3,8,16,0,338.0,144.0,1.8,16.8,278.0,346.21,280.34
2018,3,8,16,15,244.5,133.0,1.65,16.0,223.5,266.94,216.59
2018,3,8,16,30,151.0,122.0,1.5,15.2,169.0,188.38,152.22
2018,3,8,16,45,159.5,97.5,1.35,14.4,139.0,158.88,127.07
2018,3,8,17,0,168.0,73.0,1.2,13.6,109.0,135.05,105.44
2018,3,8,17,15,167.0,55.5,1.2,12.95,83.0,106.7,79.38
2018,3,8,17,30,166.0,38.0,1.2,12.3,57.0,83.96,57.14
2018,3,8,17,45,115.0,24.0,1.25,11.6,34.0,47.23,16.38
2018,3,8,18,0,64.0,10.0,1.3,10.9,11.0,14.31,0.0
2018,3,8,18,15,32.0,5.0,1.3,10.6,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,6,15,11.5,3.5,1.15,7.2,3.5,0.0,0.0
2018,3,9,6,30,23.0,7.0,1.3,7.7,7.0,7.34,0.0
2018,3,9,6,45,147.0,21.0,1.5,8.15,35.0,44.16,0.0
2018,3,9,7,0,271.0,35.0,1.7,8.6,63.0,99.34,64.32
2018,3,9,7,15,386.5,44.5,1.85,9.1,109.0,159.22,116.51
2018,3,9,7,30,502.0,54.0,2.0,9.6,155.0,233.05,180.84
2018,3,9,7,45,497.0,68.5,2.2,10.1,191.5,278.33,223.9
2018,3,9,8,0,492.0,83.0,2.4,10.6,228.0,322.37,264.29
2018,3,9,8,15,387.0,116.0,2.45,11.2,243.0,327.43,270.78
2018,3,9,8,30,282.0,149.0,2.5,11.8,258.0,312.94,259.35
2018,3,9,8,45,280.0,171.0,2.5,12.4,290.5,350.05,289.33
2018,3,9,9,0,278.0,193.0,2.5,13.0,323.0,386.47,317.65
2018,3,9,9,15,351.5,197.5,2.45,13.55,377.5,457.44,373.74
2018,3,9,9,30,425.0,202.0,2.4,14.1,432.0,551.29,445.36
2018,3,9,9,45,343.5,232.0,2.35,14.65,426.5,519.53,417.58
2018,3,9,10,0,262.0,262.0,2.3,15.2,421.0,497.42,397.35
2018,3,9,10,15,228.0,286.0,2.2,15.55,429.5,483.8,385.0
2018,3,9,10,30,194.0,310.0,2.1,15.9,438.0,486.15,384.37
2018,3,9,10,45,216.5,317.5,2.05,16.25,465.0,520.56,409.56
2018,3,9,11,0,239.0,325.0,2.0,16.6,492.0,555.32,434.46
2018,3,9,11,15,299.5,323.0,2.05,16.75,537.0,639.67,496.6
2018,3,9,11,30,360.0,321.0,2.1,16.9,582.0,702.46,542.11
2018,3,9,11,45,390.5,313.5,2.15,17.05,600.0,729.34,561.3
2018,3,9,12,0,421.0,306.0,2.2,17.2,618.0,776.53,594.49
2018,3,9,12,15,428.0,303.5,2.2,17.25,621.0,782.58,598.32
2018,3,9,12,30,435.0,301.0,2.2,17.3,624.0,786.37,601.03
2018,3,9,12,45,468.5,286.0,2.2,17.3,630.5,801.87,612.94
2018,3,9,13,0,502.0,271.0,2.2,17.3,637.0,814.33,622.69
2018,3,9,13,15,550.5,247.0,2.2,17.25,640.5,828.8,634.53
2018,3,9,13,30,599.0,223.0,2.2,17.2,644.0,838.84,643.32
2018,3,9,13,45,619.5,205.5,2.2,17.15,629.0,833.16,640.47
2018,3,9,14,0,640.0,188.0,2.2,17.1,614.0,816.58,630.38
2018,3,9,14,15,692.0,160.0,2.15,16.95,601.5,812.89,629.19
2018,3,9,14,30,744.0,132.0,2.1,16.8,589.0,801.96,622.64
2018,3,9,14,45,724.0,128.0,2.05,16.7,551.0,752.08,588.39
2018,3,9,15,0,704.0,124.0,2.0,16.6,513.0,701.18,552.89
2018,3,9,15,15,662.0,123.0,2.0,16.6,466.5,636.78,505.88
2018,3,9,15,30,620.0,122.0,2.0,16.6,420.0,573.83,458.89
2018,3,9,15,45,507.0,130.0,1.8,16.0,358.0,469.9,378.92
2018,3,9,16,0,394.0,138.0,1.6,15.4,296.0,384.12,311.16
2018,3,9,16,15,331.5,125.5,1.5,14.7,246.5,303.3,246.73
2018,3,9,16,30,269.0,113.0,1.4,14.0,197.0,242.26,196.53
2018,3,9,16,45,166.5,96.0,1.3,13.3,145.0,167.18,134.17
2018,3,9,17,0,64.0,79.0,1.2,12.6,93.0,91.34,71.06
2018,3,9,17,15,47.5,59.5,1.2,12.2,68.5,65.37,48.47
2018,3,9,17,30,31.0,40.0,1.2,11.8,44.0,41.44,27.54
2018,3,9,17,45,24.5,24.5,1.25,11.4,26.5,24.65,8.28
2018,3,9,18,0,18.0,9.0,1.3,11.0,9.0,8.83,0.0
2018,3,9,18,15,9.0,4.5,1.3,10.8,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.0,8.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,8.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.5,0.85,8.6,3.5,2.64,0.0
2018,3,10,7,0,0.0,6.0,0.8,8.9,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.5,0.8,9.2,7.5,5.68,0.0
2018,3,10,7,30,0.0,9.0,0.8,9.5,9.0,6.82,0.3
2018,3,10,7,45,0.0,11.0,0.75,9.75,11.0,8.35,1.67
2018,3,10,8,0,0.0,13.0,0.7,10.0,13.0,9.88,3.02
2018,3,10,8,15,0.0,17.0,0.65,10.2,17.0,12.93,5.69
2018,3,10,8,30,0.0,21.0,0.6,10.4,21.0,16.0,8.34
2018,3,10,8,45,0.0,31.5,0.55,10.6,31.5,24.05,15.29
2018,3,10,9,0,0.0,42.0,0.5,10.8,42.0,32.13,22.18
2018,3,10,9,15,0.0,51.0,0.5,11.1,51.0,39.08,28.03
2018,3,10,9,30,0.0,60.0,0.5,11.4,60.0,46.05,33.83
2018,3,10,9,45,0.0,75.5,0.55,11.75,75.5,58.06,43.83
2018,3,10,10,0,0.0,91.0,0.6,12.1,91.0,70.12,53.75
2018,3,10,10,15,0.0,95.5,0.6,12.3,95.5,73.72,56.56
2018,3,10,10,30,0.0,100.0,0.6,12.5,100.0,77.39,59.46
2018,3,10,10,45,0.5,97.5,0.65,12.75,98.0,75.84,58.03
2018,3,10,11,0,1.0,95.0,0.7,13.0,96.0,74.33,56.68
2018,3,10,11,15,6.5,158.5,0.7,13.1,163.5,132.51,104.54
2018,3,10,11,30,12.0,222.0,0.7,13.2,231.0,193.68,153.51
2018,3,10,11,45,10.5,215.5,0.7,13.35,223.5,186.41,147.2
2018,3,10,12,0,9.0,209.0,0.7,13.5,216.0,179.14,141.26
2018,3,10,12,15,9.0,210.0,0.75,13.55,217.0,180.04,142.01
2018,3,10,12,30,9.0,211.0,0.8,13.6,218.0,180.92,142.74
2018,3,10,12,45,10.0,216.5,0.8,13.65,224.0,186.8,147.47
2018,3,10,13,0,11.0,222.0,0.8,13.7,230.0,192.69,152.21
2018,3,10,13,15,7.5,199.0,0.75,13.65,204.5,168.71,133.01
2018,3,10,13,30,4.0,176.0,0.7,13.6,179.0,145.16,114.15
2018,3,10,13,45,2.5,150.0,0.7,13.55,152.0,121.36,95.05
2018,3,10,14,0,1.0,124.0,0.7,13.5,125.0,98.07,76.17
2018,3,10,14,15,1.5,121.5,0.65,13.45,122.5,96.43,75.04
2018,3,10,14,30,2.0,119.0,0.6,13.4,120.0,94.78,73.85
2018,3,10,14,45,2.0,125.0,0.55,13.3,126.0,99.85,78.23
2018,3,10,15,0,2.0,131.0,0.5,13.2,132.0,105.07,82.74
2018,3,10,15,15,1.0,125.5,0.5,13.2,126.0,99.85,78.59
2018,3,10,15,30,0.0,120.0,0.5,13.2,120.0,94.78,74.59
2018,3,10,15,45,0.0,111.0,0.45,12.85,111.0,87.5,68.83
2018,3,10,16,0,0.0,102.0,0.4,12.5,102.0,80.29,63.07
2018,3,10,16,15,8.5,94.0,0.45,12.2,96.5,78.44,61.85
2018,3,10,16,30,17.0,86.0,0.5,11.9,91.0,80.39,63.64
2018,3,10,16,45,27.0,84.0,0.55,11.55,90.5,82.68,65.4
2018,3,10,17,0,37.0,82.0,0.6,11.2,90.0,84.48,66.25
2018,3,10,17,15,25.0,61.5,0.65,10.95,66.5,60.51,45.29
2018,3,10,17,30,13.0,41.0,0.7,10.7,43.0,38.06,25.66
2018,3,10,17,45,19.0,25.0,0.75,10.45,26.5,24.04,9.26
2018,3,10,18,0,25.0,9.0,0.8,10.2,10.0,9.44,0.0
2018,3,10,18,15,12.5,4.5,0.85,10.05,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,0.75,6.3,6.0,0.0,0.0
2018,3,11,6,30,82.0,11.0,0.8,6.8,12.0,14.97,0.0
2018,3,11,6,45,232.5,23.5,0.85,7.25,45.5,59.54,14.44
2018,3,11,7,0,383.0,36.0,0.9,7.7,79.0,122.17,80.03
2018,3,11,7,15,480.5,44.5,0.85,8.25,127.0,183.1,133.6
2018,3,11,7,30,578.0,53.0,0.8,8.8,175.0,255.61,197.08
2018,3,11,7,45,637.5,59.5,0.8,9.4,227.0,322.59,256.19
2018,3,11,8,0,697.0,66.0,0.8,10.0,279.0,395.61,318.33
2018,3,11,8,15,736.5,70.5,0.7,10.7,330.5,460.77,371.36
2018,3,11,8,30,776.0,75.0,0.6,11.4,382.0,529.96,424.76
2018,3,11,8,45,804.0,78.0,0.55,12.1,430.5,592.87,471.29
2018,3,11,9,0,832.0,81.0,0.5,12.8,479.0,656.47,516.19
2018,3,11,9,15,853.5,83.5,0.5,13.5,523.5,715.22,556.38
2018,3,11,9,30,875.0,86.0,0.5,14.2,568.0,773.32,593.13
2018,3,11,9,45,891.5,87.0,0.55,14.9,607.0,816.64,619.59
2018,3,11,10,0,908.0,88.0,0.6,15.6,646.0,865.55,649.58
2018,3,11,10,15,886.0,100.5,0.7,16.2,668.0,891.66,665.25
2018,3,11,10,30,864.0,113.0,0.8,16.8,690.0,924.14,685.4
2018,3,11,10,45,900.0,104.5,0.95,17.35,724.0,960.59,709.01
2018,3,11,11,0,936.0,96.0,1.1,17.9,758.0,1006.39,738.4
2018,3,11,11,15,938.5,98.0,1.25,18.25,775.0,1029.04,753.29
2018,3,11,11,30,941.0,100.0,1.4,18.6,792.0,1047.95,766.12
2018,3,11,11,45,935.0,104.0,1.55,18.9,798.0,1056.76,772.75
2018,3,11,12,0,929.0,108.0,1.7,19.2,804.0,1061.52,776.95
2018,3,11,12,15,939.0,105.0,1.75,19.35,809.0,1070.73,783.0
2018,3,11,12,30,949.0,102.0,1.8,19.5,814.0,1075.96,786.6
2018,3,11,12,45,935.5,106.0,1.85,19.65,802.0,1061.37,777.74
2018,3,11,13,0,922.0,110.0,1.9,19.8,790.0,1043.01,766.79
2018,3,11,13,15,917.5,109.0,1.9,19.8,774.0,1024.47,755.57
2018,3,11,13,30,913.0,108.0,1.9,19.8,758.0,1002.31,742.06
2018,3,11,13,45,910.5,104.5,1.85,19.85,735.5,975.8,725.02
2018,3,11,14,0,908.0,101.0,1.8,19.9,713.0,945.81,705.77
2018,3,11,14,15,867.0,104.0,1.7,19.85,667.0,896.22,673.08
2018,3,11,14,30,826.0,107.0,1.6,19.8,621.0,834.84,632.33
2018,3,11,14,45,814.0,101.0,1.5,19.75,583.0,786.79,600.36
2018,3,11,15,0,802.0,95.0,1.4,19.7,545.0,736.85,566.6
2018,3,11,15,15,794.5,89.5,1.4,19.7,506.5,689.08,534.58
2018,3,11,15,30,787.0,84.0,1.4,19.7,468.0,639.54,499.16
2018,3,11,15,45,766.5,81.0,1.1,19.4,425.0,583.01,455.71
2018,3,11,16,0,746.0,78.0,0.8,19.1,382.0,526.42,411.09
2018,3,11,16,15,713.0,73.0,0.75,18.55,333.5,461.57,361.26
2018,3,11,16,30,680.0,68.0,0.7,18.0,285.0,400.05,312.02
2018,3,11,16,45,614.5,62.5,0.65,17.5,232.5,326.04,251.48
2018,3,11,17,0,549.0,57.0,0.6,17.0,180.0,258.67,194.58
2018,3,11,17,15,462.0,48.5,0.6,16.6,133.5,189.48,135.98
2018,3,11,17,30,375.0,40.0,0.6,16.2,87.0,130.49,85.9
2018,3,11,17,45,239.5,27.0,0.65,15.75,52.0,69.52,32.34
2018,3,11,18,0,104.0,14.0,0.7,15.3,17.0,20.46,0.0
2018,3,11,18,15,52.0,7.0,0.7,15.05,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,6,15,40.5,6.0,1.2,9.5,7.0,0.0,0.0
2018,3,12,6,30,81.0,12.0,1.3,10.2,14.0,15.58,0.0
2018,3,12,6,45,211.0,25.5,1.45,10.85,46.5,58.4,19.99
2018,3,12,7,0,341.0,39.0,1.6,11.5,79.0,115.7,75.9
2018,3,12,7,15,438.0,48.5,1.65,12.15,126.0,174.89,126.89
2018,3,12,7,30,535.0,58.0,1.7,12.8,173.0,245.66,188.26
2018,3,12,7,45,599.0,63.5,1.8,13.45,224.0,310.94,245.67
2018,3,12,8,0,663.0,69.0,1.9,14.1,275.0,382.73,307.02
2018,3,12,8,15,704.5,73.0,2.05,15.0,325.5,447.71,361.13
2018,3,12,8,30,746.0,77.0,2.2,15.9,376.0,514.41,414.7
2018,3,12,8,45,777.0,80.0,2.35,16.8,424.5,577.57,463.68
2018,3,12,9,0,808.0,83.0,2.5,17.7,473.0,641.78,511.8
2018,3,12,9,15,828.0,85.0,2.65,18.25,516.0,697.77,553.06
2018,3,12,9,30,848.0,87.0,2.8,18.8,559.0,753.0,591.4
2018,3,12,9,45,864.0,88.5,2.9,19.4,597.5,795.31,619.07
2018,3,12,10,0,880.0,90.0,3.0,20.0,636.0,843.27,650.45
2018,3,12,10,15,866.0,100.5,3.1,20.35,660.0,883.14,676.38
2018,3,12,10,30,852.0,111.0,3.2,20.7,684.0,909.84,693.12
2018,3,12,10,45,701.0,176.0,3.25,21.05,658.5,870.42,664.06
2018,3,12,11,0,550.0,241.0,3.3,21.4,633.0,802.78,613.39
2018,3,12,11,15,673.0,195.5,3.3,21.55,686.0,896.01,680.14
2018,3,12,11,30,796.0,150.0,3.3,21.7,739.0,971.26,729.73
2018,3,12,11,45,860.5,124.5,3.35,21.9,768.0,1017.46,759.46
2018,3,12,12,0,925.0,99.0,3.4,22.1,797.0,1045.94,777.51
2018,3,12,12,15,923.0,100.5,3.4,22.2,797.0,1047.95,778.19
2018,3,12,12,30,921.0,102.0,3.4,22.3,797.0,1046.05,776.68
2018,3,12,12,45,678.5,170.0,3.4,22.4,679.5,895.52,675.31
2018,3,12,13,0,436.0,238.0,3.4,22.5,562.0,710.53,543.54
2018,3,12,13,15,236.0,249.0,3.4,22.4,424.0,496.51,385.33
2018,3,12,13,30,36.0,260.0,3.4,22.3,286.0,270.01,208.89
2018,3,12,13,45,99.5,287.5,3.35,22.2,355.5,356.58,278.33
2018,3,12,14,0,163.0,315.0,3.3,22.1,425.0,461.1,358.76
2018,3,12,14,15,99.0,280.0,3.3,21.95,346.0,343.61,268.59
2018,3,12,14,30,35.0,245.0,3.3,21.8,267.0,251.03,195.97
2018,3,12,14,45,20.0,189.5,3.25,21.65,202.0,170.19,132.57
2018,3,12,15,0,5.0,134.0,3.2,21.5,137.0,109.74,84.11
2018,3,12,15,15,5.0,115.5,3.2,21.5,118.0,94.07,71.7
2018,3,12,15,30,5.0,97.0,3.2,21.5,99.0,78.59,59.28
2018,3,12,15,45,4.0,96.5,3.0,20.85,98.0,77.54,58.72
2018,3,12,16,0,3.0,96.0,2.8,20.2,97.0,76.7,58.33
2018,3,12,16,15,40.0,92.0,2.5,19.45,105.0,97.59,76.26
2018,3,12,16,30,77.0,88.0,2.2,18.7,113.0,116.82,92.18
2018,3,12,16,45,124.5,84.0,1.95,18.0,116.0,127.71,100.21
2018,3,12,17,0,172.0,80.0,1.7,17.3,119.0,139.57,107.66
2018,3,12,17,15,106.5,58.0,1.8,16.8,80.0,83.45,60.89
2018,3,12,17,30,41.0,36.0,1.9,16.3,41.0,41.97,27.31
2018,3,12,17,45,20.5,21.0,1.95,15.85,23.5,20.06,7.63
2018,3,12,18,0,0.0,6.0,2.0,15.4,6.0,4.72,0.0
2018,3,12,18,15,0.0,3.0,2.1,15.2,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.45,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.5,12.7,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.55,12.9,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.65,13.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.2,9.0,6.82,0.22
2018,3,13,7,45,0.0,13.5,2.75,13.25,13.5,10.25,3.21
2018,3,13,8,0,0.0,18.0,2.8,13.3,18.0,13.69,6.19
2018,3,13,8,15,0.0,21.0,2.9,13.2,21.0,15.99,8.16
2018,3,13,8,30,0.0,24.0,3.0,13.1,24.0,18.3,10.11
2018,3,13,8,45,0.0,24.5,3.1,13.05,24.5,18.69,10.41
2018,3,13,9,0,0.0,25.0,3.2,13.0,25.0,19.09,10.71
2018,3,13,9,15,0.0,29.5,3.35,13.0,29.5,22.56,13.62
2018,3,13,9,30,0.0,34.0,3.5,13.0,34.0,26.03,16.52
2018,3,13,9,45,0.0,49.5,3.6,13.0,49.5,37.98,26.58
2018,3,13,10,0,0.0,65.0,3.7,13.0,65.0,49.98,36.61
2018,3,13,10,15,0.0,91.0,3.8,13.15,91.0,70.17,53.4
2018,3,13,10,30,0.0,117.0,3.9,13.3,117.0,91.3,70.83
2018,3,13,10,45,0.0,123.5,4.05,13.4,123.5,96.67,75.12
2018,3,13,11,0,0.0,130.0,4.2,13.5,130.0,102.07,79.45
2018,3,13,11,15,5.0,171.5,4.25,13.65,175.0,141.95,112.29
2018,3,13,11,30,10.0,213.0,4.3,13.8,220.0,183.07,145.76
2018,3,13,11,45,19.0,253.0,4.4,13.95,267.0,227.96,182.12
2018,3,13,12,0,28.0,293.0,4.5,14.1,314.0,296.59,236.94
2018,3,13,12,15,54.5,312.0,4.5,14.15,353.5,342.77,274.24
2018,3,13,12,30,81.0,331.0,4.5,14.2,393.0,389.02,311.29
2018,3,13,12,45,88.5,335.5,4.55,14.3,402.5,400.78,320.59
2018,3,13,13,0,96.0,340.0,4.6,14.4,412.0,412.13,329.72
2018,3,13,13,15,160.0,331.5,4.55,14.4,448.0,486.49,389.54
2018,3,13,13,30,224.0,323.0,4.5,14.4,484.0,534.94,428.73
2018,3,13,13,45,202.0,308.0,4.5,14.4,450.0,493.28,396.4
2018,3,13,14,0,180.0,293.0,4.5,14.4,416.0,451.96,364.42
2018,3,13,14,15,213.5,272.5,4.45,14.4,412.0,453.91,367.58
2018,3,13,14,30,247.0,252.0,4.4,14.4,408.0,471.76,382.67
2018,3,13,14,45,246.5,249.5,4.3,14.4,397.5,458.25,372.19
2018,3,13,15,0,246.0,247.0,4.2,14.4,387.0,443.91,361.11
2018,3,13,15,15,195.0,233.0,4.2,14.4,338.5,365.55,298.68
2018,3,13,15,30,144.0,219.0,4.2,14.4,290.0,307.96,251.98
2018,3,13,15,45,116.5,190.0,3.9,14.05,244.0,254.24,208.43
2018,3,13,16,0,89.0,161.0,3.6,13.7,198.0,192.44,157.61
2018,3,13,16,15,103.5,134.5,3.2,13.15,172.0,179.7,147.32
2018,3,13,16,30,118.0,108.0,2.8,12.6,146.0,154.48,125.92
2018,3,13,16,45,74.0,96.5,2.35,12.05,119.0,119.29,95.87
2018,3,13,17,0,30.0,85.0,1.9,11.5,92.0,83.49,65.53
2018,3,13,17,15,19.0,64.5,1.7,10.85,68.5,60.47,45.58
2018,3,13,17,30,8.0,44.0,1.5,10.2,45.0,36.79,25.05
2018,3,13,17,45,8.5,28.0,1.35,9.6,28.5,24.77,12.34
2018,3,13,18,0,9.0,12.0,1.2,9.0,12.0,10.2,0.0
2018,3,13,18,15,4.5,6.0,1.1,8.9,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.0,2.5,1.3,6.15,2.5,0.0,0.0
2018,3,14,6,30,0.0,5.0,1.5,6.9,5.0,3.93,0.0
2018,3,14,6,45,0.0,7.0,1.65,7.65,7.0,5.3,0.0
2018,3,14,7,0,0.0,9.0,1.8,8.4,9.0,6.82,0.12
2018,3,14,7,15,0.0,12.0,1.95,8.75,12.0,9.1,2.24
2018,3,14,7,30,0.0,15.0,2.1,9.1,15.0,11.39,4.31
2018,3,14,7,45,0.0,29.5,2.25,9.45,29.5,22.48,14.04
2018,3,14,8,0,0.0,44.0,2.4,9.8,44.0,33.62,23.74
2018,3,14,8,15,2.0,68.0,2.5,9.9,69.0,53.16,40.64
2018,3,14,8,30,4.0,92.0,2.6,10.0,94.0,73.81,58.3
2018,3,14,8,45,2.0,101.5,2.7,10.1,102.5,80.42,63.71
2018,3,14,9,0,0.0,111.0,2.8,10.2,111.0,86.89,68.94
2018,3,14,9,15,0.0,122.0,2.9,10.2,122.0,95.89,76.35
2018,3,14,9,30,0.0,133.0,3.0,10.2,133.0,104.97,83.78
2018,3,14,9,45,9.0,169.0,3.1,10.2,174.5,142.85,115.58
2018,3,14,10,0,18.0,205.0,3.2,10.2,216.0,182.17,148.18
2018,3,14,10,15,22.5,233.5,3.2,10.2,248.0,212.03,172.48
2018,3,14,10,30,27.0,262.0,3.2,10.2,280.0,261.27,212.27
2018,3,14,10,45,16.0,201.0,3.25,10.2,212.0,177.58,143.44
2018,3,14,11,0,5.0,140.0,3.3,10.2,144.0,115.1,91.4
2018,3,14,11,15,3.0,111.0,3.3,10.2,113.5,89.32,69.82
2018,3,14,11,30,1.0,82.0,3.3,10.2,83.0,64.31,48.75
2018,3,14,11,45,117.0,181.0,3.25,10.25,270.5,291.96,240.8
2018,3,14,12,0,233.0,280.0,3.2,10.3,458.0,532.59,431.47
2018,3,14,12,15,224.5,307.5,3.15,10.3,479.0,554.0,445.56
2018,3,14,12,30,216.0,335.0,3.1,10.3,500.0,550.47,442.24
2018,3,14,12,45,117.5,260.5,3.05,10.35,350.0,373.55,302.92
2018,3,14,13,0,19.0,186.0,3.0,10.4,200.0,181.45,145.98
2018,3,14,13,15,52.5,220.5,3.0,10.45,258.5,246.5,200.74
2018,3,14,13,30,86.0,255.0,3.0,10.5,317.0,332.0,270.29
2018,3,14,13,45,182.0,258.0,2.95,10.55,384.5,421.54,344.13
2018,3,14,14,0,278.0,261.0,2.9,10.6,452.0,525.89,427.24
2018,3,14,14,15,336.0,247.0,2.85,10.65,467.5,552.07,448.51
2018,3,14,14,30,394.0,233.0,2.8,10.7,483.0,592.58,480.52
2018,3,14,14,45,573.5,175.5,2.75,10.75,516.0,668.74,542.04
2018,3,14,15,0,753.0,118.0,2.7,10.8,549.0,720.64,583.75
2018,3,14,15,15,733.0,114.5,2.7,10.8,508.0,667.57,543.22
2018,3,14,15,30,713.0,111.0,2.7,10.8,467.0,613.99,502.17
2018,3,14,15,45,675.0,107.5,2.6,10.6,418.5,549.1,451.13
2018,3,14,16,0,637.0,104.0,2.5,10.4,370.0,486.14,400.32
2018,3,14,16,15,574.5,97.5,2.25,10.0,314.5,410.15,337.66
