Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,30,512.0,91.0,2.0,9.6,259.0,339.77,278.18
2018,3,14,16,45,562.0,73.5,1.75,9.2,229.0,309.65,249.1
2018,3,14,17,0,612.0,56.0,1.5,8.8,199.0,272.62,211.84
2018,3,14,17,15,521.0,48.0,1.45,8.2,148.5,199.76,147.52
2018,3,14,17,30,430.0,40.0,1.4,7.6,98.0,137.62,93.08
2018,3,14,17,45,296.0,29.0,1.35,7.0,61.0,77.63,41.64
2018,3,14,18,0,162.0,18.0,1.3,6.4,24.0,27.29,0.0
2018,3,14,18,15,81.0,9.0,1.35,6.2,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,6,15,1.0,5.0,1.7,3.3,5.0,0.0,0.0
2018,3,15,6,30,2.0,10.0,2.0,4.2,10.0,8.01,0.0
2018,3,15,6,45,19.5,28.0,2.3,5.1,30.5,25.98,12.96
2018,3,15,7,0,37.0,46.0,2.6,6.0,51.0,46.31,32.42
2018,3,15,7,15,78.0,66.5,2.75,6.55,82.5,81.88,62.89
2018,3,15,7,30,119.0,87.0,2.9,7.1,114.0,119.24,95.51
2018,3,15,7,45,179.5,105.0,3.1,7.7,157.5,174.15,143.06
2018,3,15,8,0,240.0,123.0,3.3,8.3,201.0,230.05,191.33
2018,3,15,8,15,171.0,148.0,3.4,8.65,208.0,224.92,187.95
2018,3,15,8,30,102.0,173.0,3.5,9.0,215.0,220.72,184.1
2018,3,15,8,45,79.5,174.5,3.6,9.4,209.5,201.84,167.8
2018,3,15,9,0,57.0,176.0,3.7,9.8,204.0,191.58,158.46
2018,3,15,9,15,202.0,198.5,3.8,10.0,311.5,332.22,277.29
2018,3,15,9,30,347.0,221.0,3.9,10.2,419.0,489.01,404.81
2018,3,15,9,45,216.0,203.5,3.95,10.45,329.5,382.84,316.67
2018,3,15,10,0,85.0,186.0,4.0,10.7,240.0,248.74,204.6
2018,3,15,10,15,43.5,165.0,4.05,10.8,192.5,180.02,146.87
2018,3,15,10,30,2.0,144.0,4.1,10.9,145.0,115.5,91.62
2018,3,15,10,45,2.0,151.0,4.15,11.0,152.0,121.42,96.44
2018,3,15,11,0,2.0,158.0,4.2,11.1,159.0,127.37,101.2
2018,3,15,11,15,1.5,149.5,4.25,11.15,150.5,119.74,94.75
2018,3,15,11,30,1.0,141.0,4.3,11.2,142.0,112.17,88.37
2018,3,15,11,45,2.0,153.0,4.4,11.2,154.5,123.23,97.54
2018,3,15,12,0,3.0,165.0,4.5,11.2,167.0,134.39,106.76
2018,3,15,12,15,1.5,135.5,4.6,11.2,136.5,108.14,84.98
2018,3,15,12,30,0.0,106.0,4.7,11.2,106.0,82.43,63.57
2018,3,15,12,45,77.0,143.5,4.8,11.15,201.5,214.67,176.41
2018,3,15,13,0,154.0,181.0,4.9,11.1,297.0,344.54,284.27
2018,3,15,13,15,100.0,174.0,4.85,11.0,249.0,264.79,217.83
2018,3,15,13,30,46.0,167.0,4.8,10.9,201.0,188.13,153.31
2018,3,15,13,45,28.0,176.0,4.75,10.75,196.5,178.75,145.08
2018,3,15,14,0,10.0,185.0,4.7,10.6,192.0,157.74,127.17
2018,3,15,14,15,74.0,196.5,4.6,10.5,244.0,253.32,208.6
2018,3,15,14,30,138.0,208.0,4.5,10.4,296.0,315.15,261.13
2018,3,15,14,45,92.5,213.0,4.4,10.3,270.5,278.38,229.83
2018,3,15,15,0,47.0,218.0,4.3,10.2,245.0,229.34,188.59
2018,3,15,15,15,147.5,208.0,4.3,10.2,284.0,303.86,252.88
2018,3,15,15,30,248.0,198.0,4.3,10.2,323.0,367.21,306.37
2018,3,15,15,45,199.0,187.5,4.2,10.05,281.5,300.29,250.72
2018,3,15,16,0,150.0,177.0,4.1,9.9,240.0,251.95,210.08
2018,3,15,16,15,226.0,146.0,3.95,9.7,227.5,261.57,218.23
2018,3,15,16,30,302.0,115.0,3.8,9.5,215.0,251.12,208.06
2018,3,15,16,45,283.0,99.5,3.65,9.3,181.0,209.95,171.26
2018,3,15,17,0,264.0,84.0,3.5,9.1,147.0,170.81,135.57
2018,3,15,17,15,211.0,67.0,3.4,8.85,109.5,123.26,93.46
2018,3,15,17,30,158.0,50.0,3.3,8.6,72.0,82.32,57.76
2018,3,15,17,45,96.0,33.0,3.25,8.4,44.5,46.93,26.84
2018,3,15,18,0,34.0,16.0,3.2,8.2,17.0,15.23,0.0
2018,3,15,18,15,17.0,8.0,3.2,8.15,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,6,15,2.5,1.5,1.85,6.8,1.5,0.0,0.0
2018,3,16,6,30,5.0,3.0,2.0,7.0,3.0,2.72,0.0
2018,3,16,6,45,2.5,5.0,2.2,7.25,5.0,4.24,0.0
2018,3,16,7,0,0.0,7.0,2.4,7.5,7.0,5.3,0.0
2018,3,16,7,15,0.0,10.5,2.55,7.55,10.5,7.96,1.29
2018,3,16,7,30,0.0,14.0,2.7,7.6,14.0,10.63,3.7
2018,3,16,7,45,0.0,34.0,2.85,7.65,34.0,25.93,17.2
2018,3,16,8,0,0.0,54.0,3.0,7.7,54.0,41.33,30.7
2018,3,16,8,15,8.0,99.0,3.1,7.8,102.5,81.77,65.84
2018,3,16,8,30,16.0,144.0,3.2,7.9,151.0,125.19,103.04
2018,3,16,8,45,28.0,140.5,3.35,7.95,154.0,137.27,113.29
2018,3,16,9,0,40.0,137.0,3.5,8.0,157.0,142.92,118.16
2018,3,16,9,15,20.0,96.5,3.6,8.15,106.5,94.12,75.96
2018,3,16,9,30,0.0,56.0,3.7,8.3,56.0,42.98,31.43
2018,3,16,9,45,71.0,137.0,3.85,8.4,182.5,185.36,154.32
2018,3,16,10,0,142.0,218.0,4.0,8.5,309.0,327.41,272.67
2018,3,16,10,15,153.5,227.5,4.05,8.6,330.0,352.25,292.33
2018,3,16,10,30,165.0,237.0,4.1,8.7,351.0,377.33,312.42
2018,3,16,10,45,153.0,237.0,4.15,8.8,345.5,371.2,306.75
2018,3,16,11,0,141.0,237.0,4.2,8.9,340.0,363.86,300.21
2018,3,16,11,15,272.5,247.5,4.25,9.0,452.0,525.05,431.48
2018,3,16,11,30,404.0,258.0,4.3,9.1,564.0,693.25,562.59
2018,3,16,11,45,354.0,285.0,4.35,9.25,555.5,653.13,529.59
2018,3,16,12,0,304.0,312.0,4.4,9.4,547.0,634.58,513.56
2018,3,16,12,15,282.5,312.5,4.45,9.5,531.0,614.5,497.67
2018,3,16,12,30,261.0,313.0,4.5,9.6,515.0,592.99,480.66
2018,3,16,12,45,280.0,309.5,4.55,9.7,524.0,606.08,491.51
2018,3,16,13,0,299.0,306.0,4.6,9.8,533.0,617.47,500.93
2018,3,16,13,15,394.5,285.5,4.65,9.85,578.5,704.77,570.16
2018,3,16,13,30,490.0,265.0,4.7,9.9,624.0,765.51,618.47
2018,3,16,13,45,394.0,288.5,4.7,9.95,571.5,667.09,541.77
2018,3,16,14,0,298.0,312.0,4.7,10.0,519.0,593.87,483.48
2018,3,16,14,15,395.0,267.5,4.7,9.9,529.0,621.16,508.66
2018,3,16,14,30,492.0,223.0,4.7,9.8,539.0,660.65,542.06
2018,3,16,14,45,499.0,207.0,4.7,9.75,511.5,629.25,518.45
2018,3,16,15,0,506.0,191.0,4.7,9.7,484.0,595.59,493.04
2018,3,16,15,15,487.5,181.5,4.7,9.7,447.0,548.11,455.64
2018,3,16,15,30,469.0,172.0,4.7,9.7,410.0,500.83,417.78
2018,3,16,15,45,483.5,151.5,4.55,9.4,376.5,463.52,387.8
2018,3,16,16,0,498.0,131.0,4.4,9.1,343.0,423.56,354.67
2018,3,16,16,15,480.5,116.0,4.1,8.75,300.0,370.29,309.16
2018,3,16,16,30,463.0,101.0,3.8,8.4,257.0,318.12,263.5
2018,3,16,16,45,476.5,83.5,3.5,8.05,220.5,281.53,229.25
2018,3,16,17,0,490.0,66.0,3.2,7.7,184.0,237.72,187.36
2018,3,16,17,15,433.0,55.5,2.9,7.15,141.0,179.33,134.24
2018,3,16,17,30,376.0,45.0,2.6,6.6,98.0,127.63,87.56
2018,3,16,17,45,254.5,32.0,2.35,6.1,61.5,71.96,40.82
2018,3,16,18,0,133.0,19.0,2.1,5.6,25.0,24.85,0.0
2018,3,16,18,15,66.5,9.5,2.1,5.45,12.5,7.47,0.0
2018,3,16,18,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,17,6,15,14.0,8.0,1.3,4.8,8.5,6.29,0.0
2018,3,17,6,30,28.0,16.0,1.5,5.3,17.0,14.55,0.0
2018,3,17,6,45,80.5,33.5,1.65,5.75,43.5,43.88,25.92
2018,3,17,7,0,133.0,51.0,1.8,6.2,70.0,76.41,54.34
2018,3,17,7,15,260.5,64.5,1.9,6.5,121.0,137.29,104.44
2018,3,17,7,30,388.0,78.0,2.0,6.8,172.0,209.59,166.15
2018,3,17,7,45,506.0,80.0,2.1,7.1,232.0,287.27,233.4
2018,3,17,8,0,624.0,82.0,2.2,7.4,292.0,374.29,307.99
2018,3,17,8,15,492.0,118.5,2.2,7.65,300.0,376.04,312.46
2018,3,17,8,30,360.0,155.0,2.2,7.9,308.0,355.46,296.72
2018,3,17,8,45,336.5,181.5,2.15,8.2,337.5,387.73,322.93
2018,3,17,9,0,313.0,208.0,2.1,8.5,367.0,416.99,345.48
2018,3,17,9,15,312.5,227.5,2.05,8.65,397.5,452.48,372.86
2018,3,17,9,30,312.0,247.0,2.0,8.8,428.0,487.15,398.94
2018,3,17,9,45,443.5,224.5,1.95,9.0,500.5,600.16,487.07
2018,3,17,10,0,575.0,202.0,1.9,9.2,573.0,705.94,566.6
2018,3,17,10,15,530.0,217.0,1.85,9.35,571.5,704.26,562.22
2018,3,17,10,30,485.0,232.0,1.8,9.5,570.0,697.63,555.15
2018,3,17,10,45,361.5,267.5,1.75,9.7,524.0,613.47,489.38
2018,3,17,11,0,238.0,303.0,1.7,9.9,478.0,543.57,433.29
2018,3,17,11,15,128.0,262.0,1.7,10.05,356.5,379.15,305.41
2018,3,17,11,30,18.0,221.0,1.7,10.2,235.0,197.19,157.94
2018,3,17,11,45,23.5,218.0,1.7,10.35,236.5,215.71,173.57
2018,3,17,12,0,29.0,215.0,1.7,10.5,238.0,218.5,175.86
2018,3,17,12,15,14.5,144.5,1.75,10.55,156.0,138.51,110.4
2018,3,17,12,30,0.0,74.0,1.8,10.6,74.0,57.16,42.5
2018,3,17,12,45,0.0,67.5,1.8,10.65,67.5,52.11,38.35
2018,3,17,13,0,0.0,61.0,1.8,10.7,61.0,47.05,34.12
2018,3,17,13,15,5.0,86.0,1.85,10.65,89.5,71.24,54.69
2018,3,17,13,30,10.0,111.0,1.9,10.6,118.0,95.81,75.45
2018,3,17,13,45,126.0,194.0,1.95,10.6,282.0,302.58,248.34
2018,3,17,14,0,242.0,277.0,2.0,10.6,446.0,506.02,408.55
2018,3,17,14,15,431.5,231.0,2.0,10.5,516.0,633.76,508.62
2018,3,17,14,30,621.0,185.0,2.0,10.4,586.0,735.48,586.97
2018,3,17,14,45,678.5,158.0,1.95,10.3,573.0,728.72,582.59
2018,3,17,15,0,736.0,131.0,1.9,10.2,560.0,714.18,573.25
2018,3,17,15,15,720.0,126.0,1.9,10.2,520.0,662.94,535.2
2018,3,17,15,30,704.0,121.0,1.9,10.2,480.0,610.89,495.9
2018,3,17,15,45,595.5,127.0,1.75,10.0,411.0,512.7,418.83
2018,3,17,16,0,487.0,133.0,1.6,9.8,342.0,417.38,342.66
2018,3,17,16,15,395.5,124.0,1.4,9.45,280.0,333.56,274.23
2018,3,17,16,30,304.0,115.0,1.2,9.1,218.0,249.13,204.08
2018,3,17,16,45,402.5,91.5,1.0,8.8,204.0,254.19,204.67
2018,3,17,17,0,501.0,68.0,0.8,8.5,190.0,241.19,187.24
2018,3,17,17,15,438.5,58.5,0.85,8.0,147.0,181.68,134.47
2018,3,17,17,30,376.0,49.0,0.9,7.5,104.0,129.4,88.41
2018,3,17,17,45,248.0,35.0,0.9,7.0,65.0,71.2,40.9
2018,3,17,18,0,120.0,21.0,0.9,6.5,26.0,28.2,0.0
2018,3,17,18,15,60.0,10.5,0.95,6.25,13.0,8.26,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,3,18,6,15,86.5,10.5,0.4,3.55,14.5,9.12,0.0
2018,3,18,6,30,173.0,21.0,0.4,3.9,29.0,31.7,0.0
2018,3,18,6,45,303.5,33.5,0.45,4.25,69.5,77.99,44.91
2018,3,18,7,0,434.0,46.0,0.5,4.6,110.0,137.54,93.99
2018,3,18,7,15,402.5,61.5,0.55,5.2,139.5,170.86,128.05
2018,3,18,7,30,371.0,77.0,0.6,5.8,169.0,202.46,159.92
2018,3,18,7,45,305.5,104.5,0.65,6.45,191.5,219.82,178.78
2018,3,18,8,0,240.0,132.0,0.7,7.1,214.0,236.61,195.11
2018,3,18,8,15,310.5,144.5,0.75,7.85,267.5,298.71,246.77
2018,3,18,8,30,381.0,157.0,0.8,8.6,321.0,380.27,312.39
2018,3,18,8,45,545.0,139.0,0.85,9.35,403.0,485.06,395.05
2018,3,18,9,0,709.0,121.0,0.9,10.1,485.0,612.38,491.42
2018,3,18,9,15,640.0,147.5,0.95,10.5,497.0,626.15,499.28
2018,3,18,9,30,571.0,174.0,1.0,10.9,509.0,623.57,495.99
2018,3,18,9,45,360.0,239.5,1.05,11.35,455.5,530.51,422.63
2018,3,18,10,0,149.0,305.0,1.1,11.8,402.0,419.99,334.08
2018,3,18,10,15,171.0,321.0,1.0,12.1,437.0,461.06,365.17
2018,3,18,10,30,193.0,337.0,0.9,12.4,472.0,503.03,395.04
2018,3,18,10,45,236.0,342.0,0.85,12.7,513.0,553.39,431.41
2018,3,18,11,0,279.0,347.0,0.8,13.0,554.0,626.53,482.74
2018,3,18,11,15,290.0,353.5,0.75,13.1,572.5,650.2,497.69
2018,3,18,11,30,301.0,360.0,0.7,13.2,591.0,672.86,512.34
2018,3,18,11,45,312.5,361.5,0.6,13.35,603.5,689.59,522.12
2018,3,18,12,0,324.0,363.0,0.5,13.5,616.0,704.92,530.85
2018,3,18,12,15,344.0,356.5,0.45,13.4,625.0,718.79,540.1
2018,3,18,12,30,364.0,350.0,0.4,13.3,634.0,730.9,548.18
2018,3,18,12,45,301.0,360.0,0.4,13.15,593.5,676.62,509.72
2018,3,18,13,0,238.0,370.0,0.4,13.0,553.0,599.25,455.75
2018,3,18,13,15,166.5,360.5,0.5,12.9,487.0,516.81,397.64
2018,3,18,13,30,95.0,351.0,0.6,12.8,421.0,414.58,322.87
2018,3,18,13,45,82.5,334.0,0.7,12.7,393.5,383.42,301.13
2018,3,18,14,0,70.0,317.0,0.8,12.6,366.0,352.75,278.67
2018,3,18,14,15,55.0,292.0,0.8,12.5,329.5,312.4,247.96
2018,3,18,14,30,40.0,267.0,0.8,12.4,293.0,273.18,217.75
2018,3,18,14,45,31.0,241.5,0.8,12.25,261.0,239.5,191.69
2018,3,18,15,0,22.0,216.0,0.8,12.1,229.0,193.46,155.27
2018,3,18,15,15,13.0,185.5,0.8,12.1,193.0,159.45,127.98
2018,3,18,15,30,4.0,155.0,0.8,12.1,157.0,126.66,101.24
2018,3,18,15,45,27.0,150.5,0.7,11.6,162.5,145.26,117.66
2018,3,18,16,0,50.0,146.0,0.6,11.1,168.0,152.87,124.53
2018,3,18,16,15,108.5,141.5,0.65,10.75,181.0,184.99,151.57
2018,3,18,16,30,167.0,137.0,0.7,10.4,194.0,200.26,163.47
2018,3,18,16,45,149.5,115.0,0.7,10.0,160.0,162.64,131.28
2018,3,18,17,0,132.0,93.0,0.7,9.6,126.0,127.14,100.51
2018,3,18,17,15,120.5,73.0,0.75,9.35,97.5,97.32,73.94
2018,3,18,17,30,109.0,53.0,0.8,9.1,69.0,72.69,51.65
2018,3,18,17,45,65.5,34.5,0.85,8.8,43.0,39.53,23.48
2018,3,18,18,0,22.0,16.0,0.9,8.5,17.0,14.84,0.0
2018,3,18,18,15,11.0,8.0,0.9,8.35,8.5,6.38,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,15,106.0,11.5,1.2,3.6,17.0,9.96,0.0
2018,3,19,6,30,212.0,23.0,1.3,4.4,34.0,37.04,0.0
2018,3,19,6,45,311.0,33.0,1.4,5.2,70.0,78.21,45.31
2018,3,19,7,0,410.0,43.0,1.5,6.0,106.0,129.7,88.35
2018,3,19,7,15,449.0,57.5,1.6,6.75,150.5,181.95,135.84
2018,3,19,7,30,488.0,72.0,1.7,7.5,195.0,238.75,187.47
2018,3,19,7,45,607.0,71.5,1.85,8.25,259.0,316.43,254.42
2018,3,19,8,0,726.0,71.0,2.0,9.0,323.0,405.83,330.12
2018,3,19,8,15,780.5,72.5,2.15,9.7,380.5,477.9,390.75
2018,3,19,8,30,835.0,74.0,2.3,10.4,438.0,554.09,452.75
2018,3,19,8,45,761.0,98.5,2.45,11.1,458.5,581.86,474.7
2018,3,19,9,0,687.0,123.0,2.6,11.8,479.0,598.86,487.24
2018,3,19,9,15,631.0,149.5,2.65,12.2,497.5,620.64,502.69
2018,3,19,9,30,575.0,176.0,2.7,12.6,516.0,627.39,506.22
2018,3,19,9,45,580.5,188.5,2.7,13.0,550.0,670.16,537.08
2018,3,19,10,0,586.0,201.0,2.7,13.4,584.0,711.4,565.89
2018,3,19,10,15,566.5,220.0,2.65,13.7,604.5,736.0,581.48
2018,3,19,10,30,547.0,239.0,2.6,14.0,625.0,757.12,594.39
2018,3,19,10,45,540.0,252.0,2.6,14.35,643.5,780.33,609.2
2018,3,19,11,0,533.0,265.0,2.6,14.7,662.0,800.86,621.94
2018,3,19,11,15,556.0,264.0,2.6,15.0,686.0,833.45,644.11
2018,3,19,11,30,579.0,263.0,2.6,15.3,710.0,864.17,664.66
2018,3,19,11,45,478.5,304.5,2.65,15.65,676.5,813.66,625.54
2018,3,19,12,0,378.0,346.0,2.7,16.0,643.0,738.97,569.97
2018,3,19,12,15,360.0,352.5,2.6,16.25,635.5,728.8,561.63
2018,3,19,12,30,342.0,359.0,2.5,16.5,628.0,716.82,551.58
2018,3,19,12,45,400.0,334.0,2.45,16.8,645.0,745.09,572.8
2018,3,19,13,0,458.0,309.0,2.4,17.1,662.0,791.55,605.75
2018,3,19,13,15,420.0,314.5,2.25,17.2,633.5,752.04,575.81
2018,3,19,13,30,382.0,320.0,2.1,17.3,605.0,693.28,533.27
2018,3,19,13,45,338.5,320.5,1.95,17.45,567.0,643.98,496.78
2018,3,19,14,0,295.0,321.0,1.8,17.6,529.0,595.33,460.43
2018,3,19,14,15,369.0,284.5,1.6,17.35,533.0,610.83,473.96
2018,3,19,14,30,443.0,248.0,1.4,17.1,537.0,638.53,494.91
2018,3,19,14,45,502.0,214.5,1.25,16.9,524.5,632.85,491.68
2018,3,19,15,0,561.0,181.0,1.1,16.7,512.0,620.38,483.53
2018,3,19,15,15,488.5,184.5,1.1,16.7,457.5,545.64,428.37
2018,3,19,15,30,416.0,188.0,1.1,16.7,403.0,475.55,375.95
2018,3,19,15,45,415.0,170.0,0.85,16.0,367.5,433.89,344.44
2018,3,19,16,0,414.0,152.0,0.6,15.3,332.0,391.38,311.11
2018,3,19,16,15,345.5,136.5,0.6,14.9,274.5,317.11,253.02
2018,3,19,16,30,277.0,121.0,0.6,14.5,217.0,240.27,191.64
2018,3,19,16,45,254.0,99.5,0.6,14.15,176.5,193.48,152.65
2018,3,19,17,0,231.0,78.0,0.6,13.8,136.0,149.31,114.73
2018,3,19,17,15,211.0,66.0,0.7,13.3,109.5,117.77,86.76
2018,3,19,17,30,191.0,54.0,0.8,12.8,83.0,88.69,60.82
2018,3,19,17,45,125.0,36.5,0.9,12.25,52.5,51.01,30.05
2018,3,19,18,0,59.0,19.0,1.0,11.7,22.0,20.4,0.0
2018,3,19,18,15,29.5,9.5,1.0,11.5,11.0,7.61,0.0
2018,3,19,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.9,8.2,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,1.1,8.4,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,1.3,8.55,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,1.5,8.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,9.5,1.45,8.8,9.5,7.2,0.64
2018,3,20,7,30,0.0,12.0,1.4,8.9,12.0,9.11,2.35
2018,3,20,7,45,0.0,23.0,1.4,9.0,23.0,17.51,9.74
2018,3,20,8,0,0.0,34.0,1.4,9.1,34.0,25.94,17.11
2018,3,20,8,15,0.0,39.5,1.4,9.25,39.5,30.17,20.73
2018,3,20,8,30,0.0,45.0,1.4,9.4,45.0,34.42,24.32
2018,3,20,8,45,0.0,45.5,1.45,9.6,45.5,34.83,24.55
2018,3,20,9,0,0.0,46.0,1.5,9.8,46.0,35.24,24.79
2018,3,20,9,15,0.0,55.5,1.75,9.85,55.5,42.58,30.99
2018,3,20,9,30,0.0,65.0,2.0,9.9,65.0,49.95,37.16
2018,3,20,9,45,0.0,91.5,2.3,10.0,91.5,70.53,54.47
2018,3,20,10,0,0.0,118.0,2.6,10.1,118.0,91.99,72.36
2018,3,20,10,15,0.0,118.0,2.8,10.15,118.0,91.99,72.18
2018,3,20,10,30,0.0,118.0,3.0,10.2,118.0,92.02,72.07
2018,3,20,10,45,1.5,135.0,3.25,10.3,136.0,107.38,84.82
2018,3,20,11,0,3.0,152.0,3.5,10.4,154.0,122.97,97.68
2018,3,20,11,15,5.0,173.5,3.6,10.5,177.0,143.05,114.2
2018,3,20,11,30,7.0,195.0,3.7,10.6,200.0,163.41,130.87
2018,3,20,11,45,4.0,154.0,3.8,10.7,157.0,125.81,99.7
2018,3,20,12,0,1.0,113.0,3.9,10.8,114.0,89.12,69.16
2018,3,20,12,15,0.5,99.5,3.9,10.8,100.0,77.73,59.67
2018,3,20,12,30,0.0,86.0,3.9,10.8,86.0,66.51,50.3
2018,3,20,12,45,0.0,78.0,3.95,10.8,78.0,60.28,45.11
2018,3,20,13,0,0.0,70.0,4.0,10.8,70.0,54.05,39.92
2018,3,20,13,15,0.0,65.5,3.9,10.8,65.5,50.54,37.01
2018,3,20,13,30,0.0,61.0,3.8,10.8,61.0,47.03,34.1
2018,3,20,13,45,0.0,60.5,3.7,10.75,60.5,46.62,33.81
2018,3,20,14,0,0.0,60.0,3.6,10.7,60.0,46.21,33.53
2018,3,20,14,15,0.0,64.0,3.5,10.7,64.0,49.27,36.18
2018,3,20,14,30,0.0,68.0,3.4,10.7,68.0,52.34,38.85
2018,3,20,14,45,0.0,77.5,3.3,10.65,77.5,59.66,45.15
2018,3,20,15,0,0.0,87.0,3.2,10.6,87.0,67.0,51.49
2018,3,20,15,15,0.0,88.5,3.2,10.6,88.5,68.13,52.6
2018,3,20,15,30,0.0,90.0,3.2,10.6,90.0,69.35,53.8
2018,3,20,15,45,0.0,87.5,3.05,10.4,87.5,67.42,52.37
2018,3,20,16,0,0.0,85.0,2.9,10.2,85.0,65.53,50.97
2018,3,20,16,15,0.0,75.5,2.9,10.1,75.5,58.0,44.67
2018,3,20,16,30,0.0,66.0,2.9,10.0,66.0,50.61,38.41
2018,3,20,16,45,0.0,58.0,2.9,9.9,58.0,44.43,33.12
2018,3,20,17,0,0.0,50.0,2.9,9.8,50.0,38.26,27.72
2018,3,20,17,15,0.0,37.5,2.75,9.65,37.5,28.64,19.22
2018,3,20,17,30,0.0,25.0,2.6,9.5,25.0,19.04,10.67
2018,3,20,17,45,6.0,17.0,2.45,9.4,17.5,14.11,5.65
2018,3,20,18,0,12.0,9.0,2.3,9.3,10.0,8.26,0.0
2018,3,20,18,15,6.0,4.5,2.65,9.35,5.0,3.55,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.8,10.45,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.8,10.7,6.0,4.54,0.0
2018,3,21,6,45,0.0,8.5,1.85,11.0,8.5,6.44,0.0
2018,3,21,7,0,0.0,11.0,1.9,11.3,11.0,8.34,1.48
2018,3,21,7,15,0.0,14.5,1.95,11.55,14.5,11.01,3.87
2018,3,21,7,30,0.0,18.0,2.0,11.8,18.0,13.68,6.24
2018,3,21,7,45,0.0,33.5,2.1,12.05,33.5,25.55,16.53
2018,3,21,8,0,0.0,49.0,2.2,12.3,49.0,37.47,26.77
2018,3,21,8,15,0.0,46.0,2.3,12.55,46.0,35.17,24.68
2018,3,21,8,30,0.0,43.0,2.4,12.8,43.0,32.88,22.6
2018,3,21,8,45,0.0,43.0,2.55,13.05,43.0,32.91,22.51
2018,3,21,9,0,0.0,43.0,2.7,13.3,43.0,32.93,22.42
2018,3,21,9,15,0.0,69.5,2.8,13.55,69.5,53.4,39.6
2018,3,21,9,30,0.0,96.0,2.9,13.8,96.0,74.1,56.76
2018,3,21,9,45,0.0,105.0,3.0,14.1,105.0,81.38,62.58
2018,3,21,10,0,0.0,114.0,3.1,14.4,114.0,88.7,68.42
2018,3,21,10,15,0.5,128.5,3.25,14.7,129.0,101.02,78.36
2018,3,21,10,30,1.0,143.0,3.4,15.0,144.0,113.48,88.36
2018,3,21,10,45,3.0,161.5,3.55,15.35,164.0,130.8,102.3
2018,3,21,11,0,5.0,180.0,3.7,15.7,184.0,148.39,116.36
2018,3,21,11,15,13.5,233.5,3.8,15.9,244.0,202.87,160.22
2018,3,21,11,30,22.0,287.0,3.9,16.1,304.0,259.09,204.77
2018,3,21,11,45,27.0,303.5,4.0,16.3,324.5,300.95,237.43
2018,3,21,12,0,32.0,320.0,4.1,16.5,345.0,322.62,254.16
2018,3,21,12,15,52.5,344.0,4.0,16.6,385.5,367.28,289.23
2018,3,21,12,30,73.0,368.0,3.9,16.7,426.0,412.04,323.91
2018,3,21,12,45,79.5,370.0,3.85,16.75,432.5,419.98,330.0
2018,3,21,13,0,86.0,372.0,3.8,16.8,439.0,427.49,335.94
2018,3,21,13,15,75.0,356.0,3.7,16.8,413.5,399.15,314.05
2018,3,21,13,30,64.0,340.0,3.6,16.8,388.0,371.03,292.37
2018,3,21,13,45,126.0,339.0,3.5,16.8,430.0,445.43,351.66
2018,3,21,14,0,188.0,338.0,3.4,16.8,472.0,495.01,390.98
2018,3,21,14,15,184.5,325.0,3.45,16.8,452.0,472.21,373.98
2018,3,21,14,30,181.0,312.0,3.5,16.8,432.0,449.03,356.9
2018,3,21,14,45,169.5,292.0,3.5,16.75,399.0,412.26,329.05
2018,3,21,15,0,158.0,272.0,3.5,16.7,366.0,376.02,301.35
2018,3,21,15,15,115.5,246.0,3.5,16.7,312.0,312.99,251.49
2018,3,21,15,30,73.0,220.0,3.5,16.7,258.0,240.96,193.79
2018,3,21,15,45,66.5,194.5,3.4,16.3,227.0,209.29,168.78
2018,3,21,16,0,60.0,169.0,3.3,15.9,196.0,178.48,143.99
2018,3,21,16,15,88.0,145.5,3.2,15.6,179.5,176.32,142.54
2018,3,21,16,30,116.0,122.0,3.1,15.3,163.0,160.85,129.38
2018,3,21,16,45,173.5,104.0,3.05,15.0,154.0,165.25,131.45
2018,3,21,17,0,231.0,86.0,3.0,14.7,145.0,154.59,119.41
2018,3,21,17,15,216.0,69.5,3.0,14.5,115.0,120.13,88.42
2018,3,21,17,30,201.0,53.0,3.0,14.3,85.0,91.74,62.77
2018,3,21,17,45,143.5,37.5,2.95,14.05,56.0,52.6,30.82
2018,3,21,18,0,86.0,22.0,2.9,13.8,27.0,23.91,0.14
2018,3,21,18,15,43.0,11.0,2.95,13.7,13.5,8.65,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,11.6,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.3,11.7,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.35,11.75,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.4,11.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.5,11.9,9.0,6.82,0.24
2018,3,22,7,30,0.0,11.0,3.6,12.0,11.0,8.35,1.59
2018,3,22,7,45,0.0,14.0,3.7,12.1,14.0,10.64,3.58
2018,3,22,8,0,0.0,17.0,3.8,12.2,17.0,12.94,5.55
2018,3,22,8,15,0.0,31.0,3.85,12.35,31.0,23.66,14.77
2018,3,22,8,30,0.0,45.0,3.9,12.5,45.0,34.43,23.93
2018,3,22,8,45,0.0,54.0,3.95,12.65,54.0,41.38,29.75
2018,3,22,9,0,0.0,63.0,4.0,12.8,63.0,48.35,35.54
2018,3,22,9,15,2.5,110.5,4.1,12.9,112.0,87.66,68.56
2018,3,22,9,30,5.0,158.0,4.2,13.0,161.0,129.12,102.91
2018,3,22,9,45,2.5,110.0,4.3,13.1,111.5,87.39,67.88
2018,3,22,10,0,0.0,62.0,4.4,13.2,62.0,47.71,34.52
2018,3,22,10,15,1.0,85.0,4.5,13.2,85.5,66.43,50.14
2018,3,22,10,30,2.0,108.0,4.6,13.2,109.0,85.65,66.06
2018,3,22,10,45,5.5,154.5,4.7,13.25,158.5,127.16,100.34
2018,3,22,11,0,9.0,201.0,4.8,13.3,208.0,169.99,135.33
2018,3,22,11,15,79.5,269.0,4.85,13.2,331.5,315.54,255.18
2018,3,22,11,30,150.0,337.0,4.9,13.1,455.0,474.81,381.83
2018,3,22,11,45,296.5,308.0,4.9,13.0,544.0,612.42,491.62
2018,3,22,12,0,443.0,279.0,4.9,12.9,633.0,752.06,599.79
2018,3,22,12,15,550.0,239.0,4.95,12.8,678.0,825.35,656.62
2018,3,22,12,30,657.0,199.0,5.0,12.7,723.0,889.9,706.44
2018,3,22,12,45,512.5,247.0,5.05,12.65,653.0,783.5,625.3
2018,3,22,13,0,368.0,295.0,5.1,12.6,583.0,663.53,532.71
2018,3,22,13,15,396.0,280.5,5.1,12.55,585.0,690.92,554.81
2018,3,22,13,30,424.0,266.0,5.1,12.5,587.0,693.38,557.87
2018,3,22,13,45,512.5,241.5,5.1,12.45,617.5,737.59,593.98
2018,3,22,14,0,601.0,217.0,5.1,12.4,648.0,782.28,629.71
2018,3,22,14,15,714.5,169.0,5.1,12.35,659.5,811.8,654.87
2018,3,22,14,30,828.0,121.0,5.1,12.3,671.0,823.54,664.84
2018,3,22,14,45,846.5,108.0,5.1,12.25,643.0,791.7,642.32
2018,3,22,15,0,865.0,95.0,5.1,12.2,615.0,755.3,616.44
2018,3,22,15,15,847.5,92.0,5.1,12.2,571.0,700.27,574.3
2018,3,22,15,30,830.0,89.0,5.1,12.2,527.0,644.21,530.07
2018,3,22,15,45,807.5,85.0,5.05,11.75,479.0,583.45,481.63
2018,3,22,16,0,785.0,81.0,5.0,11.3,431.0,522.84,431.83
2018,3,22,16,15,750.0,75.5,4.85,10.8,377.5,455.15,374.61
2018,3,22,16,30,715.0,70.0,4.7,10.3,324.0,389.72,317.59
2018,3,22,16,45,671.0,66.5,4.55,9.85,275.0,325.74,260.25
2018,3,22,17,0,627.0,63.0,4.4,9.4,226.0,265.49,204.95
2018,3,22,17,15,541.5,54.5,4.25,8.8,173.0,194.67,141.98
2018,3,22,17,30,456.0,46.0,4.1,8.2,120.0,133.94,89.13
2018,3,22,17,45,327.5,35.5,3.9,7.6,78.5,76.79,44.0
2018,3,22,18,0,199.0,25.0,3.7,7.0,37.0,33.42,4.82
2018,3,22,18,15,99.5,12.5,3.6,6.7,18.5,9.83,0.0
2018,3,22,18,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.05,3.35,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.0,3.6,2.0,0.0,0.0
2018,3,23,6,15,113.0,15.0,1.05,4.45,22.0,12.23,0.0
2018,3,23,6,30,211.0,27.0,1.1,5.3,42.0,38.95,14.04
2018,3,23,6,45,359.5,38.0,1.2,6.2,89.5,87.14,52.12
2018,3,23,7,0,508.0,49.0,1.3,7.1,137.0,151.97,103.17
2018,3,23,7,15,589.5,55.0,1.3,7.65,190.5,213.42,156.97
2018,3,23,7,30,671.0,61.0,1.3,8.2,244.0,284.17,219.39
2018,3,23,7,45,718.5,66.0,1.3,8.75,298.0,349.87,277.66
2018,3,23,8,0,766.0,71.0,1.3,9.3,352.0,419.93,337.7
2018,3,23,8,15,798.0,74.5,1.3,9.65,404.5,484.74,391.84
2018,3,23,8,30,830.0,78.0,1.3,10.0,457.0,551.24,445.24
2018,3,23,8,45,853.0,81.0,1.35,10.35,506.0,613.14,493.52
2018,3,23,9,0,876.0,84.0,1.4,10.7,555.0,675.05,540.2
2018,3,23,9,15,893.0,86.0,1.5,11.0,599.5,725.28,577.7
2018,3,23,9,30,910.0,88.0,1.6,11.3,644.0,779.52,615.82
2018,3,23,9,45,923.0,90.0,1.7,11.6,683.0,829.08,649.37
2018,3,23,10,0,936.0,92.0,1.8,11.9,722.0,876.48,681.07
2018,3,23,10,15,946.0,93.0,1.95,12.15,754.0,917.81,708.99
2018,3,23,10,30,956.0,94.0,2.1,12.4,786.0,956.25,734.85
2018,3,23,10,45,963.0,94.5,2.3,12.65,810.5,988.32,756.87
2018,3,23,11,0,970.0,95.0,2.5,12.9,835.0,1016.92,776.57
2018,3,23,11,15,961.5,100.0,2.65,13.1,846.0,1031.96,786.76
2018,3,23,11,30,953.0,105.0,2.8,13.3,857.0,1042.72,794.31
2018,3,23,11,45,910.0,124.0,2.95,13.45,848.0,1029.96,786.21
2018,3,23,12,0,867.0,143.0,3.1,13.6,839.0,1027.68,785.51
2018,3,23,12,15,857.0,146.5,3.25,13.65,834.0,1022.96,783.42
2018,3,23,12,30,847.0,150.0,3.4,13.7,829.0,1014.43,778.79
2018,3,23,12,45,756.5,185.5,3.5,13.75,787.0,965.79,746.07
2018,3,23,13,0,666.0,221.0,3.6,13.8,745.0,904.97,704.34
2018,3,23,13,15,814.0,158.5,3.7,13.75,786.0,962.31,746.85
2018,3,23,13,30,962.0,96.0,3.8,13.7,827.0,1006.21,778.54
2018,3,23,13,45,954.0,95.0,3.9,13.65,801.0,975.55,758.44
2018,3,23,14,0,946.0,94.0,4.0,13.6,775.0,941.55,736.47
2018,3,23,14,15,936.5,92.5,4.05,13.45,742.5,902.59,710.76
2018,3,23,14,30,927.0,91.0,4.1,13.3,710.0,860.79,682.76
2018,3,23,14,45,913.5,89.5,4.15,13.1,671.0,813.28,650.36
2018,3,23,15,0,900.0,88.0,4.2,12.9,632.0,763.71,616.06
2018,3,23,15,15,883.0,85.5,4.2,12.9,587.5,708.92,575.41
2018,3,23,15,30,866.0,83.0,4.2,12.9,543.0,658.04,535.72
2018,3,23,15,45,842.0,80.5,4.15,12.4,494.0,596.28,487.29
2018,3,23,16,0,818.0,78.0,4.1,11.9,445.0,534.72,437.47
2018,3,23,16,15,784.5,74.0,3.9,11.45,392.5,467.58,381.22
2018,3,23,16,30,751.0,70.0,3.7,11.0,340.0,402.42,324.87
2018,3,23,16,45,694.5,65.5,3.45,10.55,284.5,330.77,261.9
2018,3,23,17,0,638.0,61.0,3.2,10.1,229.0,264.51,202.33
2018,3,23,17,15,570.5,53.5,2.85,9.35,179.0,198.67,143.43
2018,3,23,17,30,503.0,46.0,2.5,8.6,129.0,140.59,92.37
2018,3,23,17,45,369.5,36.0,2.15,7.9,85.0,80.73,45.67
2018,3,23,18,0,236.0,26.0,1.8,7.2,41.0,36.7,8.18
2018,3,23,18,15,118.0,13.0,1.75,6.95,20.5,10.23,0.0
2018,3,23,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,0.95,5.75,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,0.9,5.8,2.0,0.0,0.0
2018,3,24,6,15,30.0,8.5,1.1,6.3,10.5,6.77,0.0
2018,3,24,6,30,54.0,15.0,1.3,6.8,19.0,16.77,4.64
2018,3,24,6,45,27.0,13.5,1.45,7.3,15.5,14.99,5.92
2018,3,24,7,0,0.0,12.0,1.6,7.8,12.0,9.1,2.27
2018,3,24,7,15,0.0,25.0,1.75,8.05,25.0,19.03,11.06
2018,3,24,7,30,0.0,38.0,1.9,8.3,38.0,29.0,19.86
2018,3,24,7,45,1.0,49.5,2.0,8.5,50.0,38.23,27.9
2018,3,24,8,0,2.0,61.0,2.1,8.7,62.0,47.61,35.98
2018,3,24,8,15,1.0,54.0,2.2,8.95,54.5,41.84,30.83
2018,3,24,8,30,0.0,47.0,2.3,9.2,47.0,35.97,25.61
2018,3,24,8,45,0.0,55.5,2.4,9.4,55.5,42.54,31.16
2018,3,24,9,0,0.0,64.0,2.5,9.6,64.0,49.13,36.67
2018,3,24,9,15,128.5,113.0,2.6,9.85,192.0,203.31,169.46
2018,3,24,9,30,257.0,162.0,2.7,10.1,320.0,354.02,294.19
2018,3,24,9,45,428.5,166.5,2.85,10.3,449.0,522.5,429.33
2018,3,24,10,0,600.0,171.0,3.0,10.5,578.0,695.06,562.04
2018,3,24,10,15,350.0,213.5,3.15,10.65,453.5,537.78,436.52
2018,3,24,10,30,100.0,256.0,3.3,10.8,329.0,332.71,269.93
2018,3,24,10,45,60.0,232.0,3.45,11.0,276.0,257.71,209.11
2018,3,24,11,0,20.0,208.0,3.6,11.2,223.0,199.44,160.36
2018,3,24,11,15,100.5,263.5,3.75,11.3,343.0,349.13,283.36
2018,3,24,11,30,181.0,319.0,3.9,11.4,463.0,484.25,390.62
2018,3,24,11,45,466.5,255.5,4.05,11.45,630.5,744.82,595.17
2018,3,24,12,0,752.0,192.0,4.2,11.5,798.0,972.28,763.16
2018,3,24,12,15,819.0,165.0,4.35,11.5,825.0,1001.86,783.64
2018,3,24,12,30,886.0,138.0,4.5,11.5,852.0,1037.78,810.26
2018,3,24,12,45,915.5,124.0,4.65,11.5,855.0,1031.1,807.0
2018,3,24,13,0,945.0,110.0,4.8,11.5,858.0,1035.01,811.64
2018,3,24,13,15,849.5,146.0,4.85,11.45,808.0,980.89,774.18
2018,3,24,13,30,754.0,182.0,4.9,11.4,758.0,919.87,731.64
2018,3,24,13,45,711.5,192.0,5.0,11.3,722.0,872.33,698.89
2018,3,24,14,0,669.0,202.0,5.1,11.2,686.0,823.3,663.5
2018,3,24,14,15,550.5,230.5,5.1,11.05,617.5,720.35,584.64
2018,3,24,14,30,432.0,259.0,5.1,10.9,549.0,629.85,513.73
2018,3,24,14,45,492.0,225.0,5.1,10.75,538.0,624.44,512.16
2018,3,24,15,0,552.0,191.0,5.1,10.6,527.0,612.22,504.55
2018,3,24,15,15,584.5,167.5,5.1,10.6,500.5,591.35,488.69
2018,3,24,15,30,617.0,144.0,5.1,10.6,474.0,559.31,463.53
2018,3,24,15,45,615.0,131.5,4.9,10.1,435.0,512.14,425.34
2018,3,24,16,0,613.0,119.0,4.7,9.6,396.0,463.61,385.0
2018,3,24,16,15,583.5,107.5,4.4,9.2,346.5,401.65,332.18
2018,3,24,16,30,554.0,96.0,4.1,8.8,297.0,341.82,279.92
2018,3,24,16,45,543.0,83.0,3.8,8.4,254.5,289.83,232.71
2018,3,24,17,0,532.0,70.0,3.5,8.0,212.0,238.39,184.8
2018,3,24,17,15,522.5,58.0,3.1,7.35,172.0,188.99,137.98
2018,3,24,17,30,513.0,46.0,2.7,6.7,132.0,140.37,92.43
2018,3,24,17,45,391.5,37.0,2.3,6.0,89.0,82.54,46.88
2018,3,24,18,0,270.0,28.0,1.9,5.3,46.0,39.17,11.18
2018,3,24,18,15,141.5,15.5,1.85,5.1,24.0,12.2,0.0
2018,3,24,18,30,13.0,3.0,1.8,4.9,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.75,4.7,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
