Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.5,1.05,3.05,1.5,0.0,0.0
2018,3,25,6,0,10.0,3.0,1.0,3.3,3.0,0.0,0.0
2018,3,25,6,15,82.5,17.5,1.1,4.1,24.0,13.91,0.0
2018,3,25,6,30,155.0,32.0,1.2,4.9,45.0,39.19,19.06
2018,3,25,6,45,300.5,44.5,1.3,5.7,92.0,82.02,51.0
2018,3,25,7,0,446.0,57.0,1.4,6.5,139.0,145.7,100.97
2018,3,25,7,15,316.5,70.0,1.5,6.95,137.5,152.07,115.14
2018,3,25,7,30,187.0,83.0,1.6,7.4,136.0,137.77,109.49
2018,3,25,7,45,123.0,111.5,1.75,7.8,149.0,145.76,118.98
2018,3,25,8,0,59.0,140.0,1.9,8.2,162.0,143.95,118.47
2018,3,25,8,15,177.0,163.0,1.9,8.5,243.0,235.3,195.35
2018,3,25,8,30,295.0,186.0,1.9,8.8,324.0,342.66,283.74
2018,3,25,8,45,357.5,190.0,1.95,9.1,374.0,401.02,330.97
2018,3,25,9,0,420.0,194.0,2.0,9.4,424.0,479.14,392.87
2018,3,25,9,15,418.0,211.5,2.05,9.65,455.5,517.01,421.48
2018,3,25,9,30,416.0,229.0,2.1,9.9,487.0,553.48,448.65
2018,3,25,9,45,281.0,263.5,2.15,10.15,442.5,484.66,392.56
2018,3,25,10,0,146.0,298.0,2.2,10.4,398.0,403.16,325.82
2018,3,25,10,15,399.0,249.5,2.3,10.6,538.5,613.7,493.33
2018,3,25,10,30,652.0,201.0,2.4,10.8,679.0,811.27,641.52
2018,3,25,10,45,791.5,155.5,2.45,10.95,754.0,903.42,705.35
2018,3,25,11,0,931.0,110.0,2.5,11.1,829.0,992.37,765.45
2018,3,25,11,15,935.5,110.5,2.6,11.2,845.0,1014.09,779.44
2018,3,25,11,30,940.0,111.0,2.7,11.3,861.0,1032.1,791.72
2018,3,25,11,45,951.5,107.5,2.75,11.4,872.5,1048.97,802.85
2018,3,25,12,0,963.0,104.0,2.8,11.5,884.0,1061.98,811.49
2018,3,25,12,15,964.5,102.5,2.85,11.55,883.5,1063.3,812.57
2018,3,25,12,30,966.0,101.0,2.9,11.6,883.0,1060.55,811.16
2018,3,25,12,45,965.5,100.0,2.95,11.65,874.5,1052.29,806.2
2018,3,25,13,0,965.0,99.0,3.0,11.7,866.0,1040.0,798.66
2018,3,25,13,15,941.0,106.5,3.0,11.7,842.0,1010.48,779.12
2018,3,25,13,30,917.0,114.0,3.0,11.7,818.0,977.77,757.5
2018,3,25,13,45,850.5,135.0,3.05,11.7,772.0,930.01,725.67
2018,3,25,14,0,784.0,156.0,3.1,11.7,726.0,875.26,688.58
2018,3,25,14,15,653.5,190.5,3.05,11.65,652.0,773.6,614.87
2018,3,25,14,30,523.0,225.0,3.0,11.6,578.0,668.85,535.97
2018,3,25,14,45,412.0,240.5,2.95,11.55,509.0,575.37,464.27
2018,3,25,15,0,301.0,256.0,2.9,11.5,440.0,474.36,385.28
2018,3,25,15,15,256.5,233.0,2.9,11.5,382.0,406.21,332.0
2018,3,25,15,30,212.0,210.0,2.9,11.5,324.0,328.82,270.21
2018,3,25,15,45,110.0,172.5,2.75,11.2,231.5,222.16,182.57
2018,3,25,16,0,8.0,135.0,2.6,10.9,139.0,110.98,89.25
2018,3,25,16,15,89.0,129.5,2.35,10.55,162.5,158.93,130.37
2018,3,25,16,30,170.0,124.0,2.1,10.2,186.0,182.2,148.88
2018,3,25,16,45,413.0,91.0,1.85,9.8,210.5,243.24,194.21
2018,3,25,17,0,656.0,58.0,1.6,9.4,235.0,262.03,198.73
2018,3,25,17,15,592.5,51.5,1.5,8.6,185.0,197.51,141.03
2018,3,25,17,30,529.0,45.0,1.4,7.8,135.0,140.22,90.94
2018,3,25,17,45,400.5,36.0,1.3,7.05,90.5,81.07,45.33
2018,3,25,18,0,272.0,27.0,1.2,6.3,46.0,37.42,11.91
2018,3,25,18,15,144.0,15.0,1.25,6.05,24.0,11.8,0.0
2018,3,25,18,30,16.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.3,5.6,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.85,1.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,3,26,5,45,26.5,3.5,2.0,1.65,3.0,0.0,0.0
2018,3,26,6,0,53.0,7.0,2.1,1.9,6.0,0.0,0.0
2018,3,26,6,15,219.0,18.5,2.35,2.65,35.0,14.72,0.0
2018,3,26,6,30,385.0,30.0,2.6,3.4,64.0,54.08,24.5
2018,3,26,6,45,499.5,37.5,2.8,4.2,112.5,103.4,60.84
2018,3,26,7,0,614.0,45.0,3.0,5.0,161.0,167.45,113.26
2018,3,26,7,15,677.0,50.5,3.2,5.75,215.0,229.8,169.76
2018,3,26,7,30,740.0,56.0,3.4,6.5,269.0,299.06,233.03
2018,3,26,7,45,779.0,60.0,3.6,7.2,323.0,364.3,292.89
2018,3,26,8,0,818.0,64.0,3.8,7.9,377.0,432.74,353.81
2018,3,26,8,15,845.0,67.5,3.9,8.55,429.5,497.57,409.92
2018,3,26,8,30,872.0,71.0,4.0,9.2,482.0,560.17,462.35
2018,3,26,8,45,891.0,74.0,4.1,9.85,531.0,620.7,511.43
2018,3,26,9,0,910.0,77.0,4.2,10.5,580.0,680.74,558.55
2018,3,26,9,15,925.0,79.5,4.25,11.0,624.5,736.64,601.18
2018,3,26,9,30,940.0,82.0,4.3,11.5,669.0,791.03,640.04
2018,3,26,9,45,949.0,83.5,4.35,12.0,706.0,837.86,672.11
2018,3,26,10,0,958.0,85.0,4.4,12.5,743.0,882.12,701.93
2018,3,26,10,15,964.5,87.0,4.4,12.9,774.0,921.98,728.14
2018,3,26,10,30,971.0,89.0,4.4,13.3,805.0,958.66,751.84
2018,3,26,10,45,975.5,90.0,4.4,13.65,828.5,989.1,771.11
2018,3,26,11,0,980.0,91.0,4.4,14.0,852.0,1015.89,787.78
2018,3,26,11,15,984.5,90.5,4.4,14.25,867.5,1037.31,801.03
2018,3,26,11,30,989.0,90.0,4.4,14.5,883.0,1054.84,811.67
2018,3,26,11,45,992.5,88.5,4.4,14.75,890.5,1066.31,818.27
2018,3,26,12,0,996.0,87.0,4.4,15.0,898.0,1073.67,822.21
2018,3,26,12,15,993.0,89.0,4.35,15.15,897.0,1074.29,821.5
2018,3,26,12,30,990.0,91.0,4.3,15.3,896.0,1070.72,818.25
2018,3,26,12,45,983.0,92.5,4.25,15.45,885.0,1058.6,809.44
2018,3,26,13,0,976.0,94.0,4.2,15.6,874.0,1042.5,798.12
2018,3,26,13,15,970.0,94.5,4.15,15.6,856.0,1022.4,784.65
2018,3,26,13,30,964.0,95.0,4.1,15.6,838.0,998.55,768.7
2018,3,26,13,45,954.5,94.5,4.1,15.65,811.5,966.89,747.55
2018,3,26,14,0,945.0,94.0,4.1,15.7,785.0,931.97,724.1
2018,3,26,14,15,934.0,93.0,4.05,15.65,751.5,892.21,697.14
2018,3,26,14,30,923.0,92.0,4.0,15.6,718.0,849.73,668.08
2018,3,26,14,45,908.5,91.5,3.95,15.55,679.0,802.6,635.41
2018,3,26,15,0,894.0,91.0,3.9,15.5,640.0,753.51,600.98
2018,3,26,15,15,877.0,88.5,3.9,15.5,595.5,699.0,560.36
2018,3,26,15,30,860.0,86.0,3.9,15.5,551.0,648.28,521.15
2018,3,26,15,45,835.5,83.0,3.6,15.15,501.5,586.09,472.0
2018,3,26,16,0,811.0,80.0,3.3,14.8,452.0,524.2,421.78
2018,3,26,16,15,777.0,76.5,2.95,14.15,399.5,457.94,367.02
2018,3,26,16,30,743.0,73.0,2.6,13.5,347.0,393.73,312.26
2018,3,26,16,45,695.0,67.5,2.25,12.9,293.0,324.91,252.48
2018,3,26,17,0,647.0,62.0,1.9,12.3,239.0,260.67,195.38
2018,3,26,17,15,571.0,55.5,1.85,11.4,187.0,193.86,137.32
2018,3,26,17,30,495.0,49.0,1.8,10.5,135.0,135.83,87.9
2018,3,26,17,45,357.5,38.5,1.8,9.65,89.5,76.9,43.52
2018,3,26,18,0,220.0,28.0,1.8,8.8,44.0,33.42,11.74
2018,3,26,18,15,117.5,15.5,1.8,8.55,23.0,12.2,0.0
2018,3,26,18,30,15.0,3.0,1.8,8.3,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.85,8.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.0,1.65,4.45,3.0,0.0,0.0
2018,3,27,6,0,48.0,6.0,1.6,4.8,6.0,4.72,0.0
2018,3,27,6,15,200.5,18.5,1.8,5.85,35.0,14.56,0.0
2018,3,27,6,30,353.0,31.0,2.0,6.9,64.0,52.38,24.71
2018,3,27,6,45,461.5,39.0,2.15,7.9,111.0,99.25,58.35
2018,3,27,7,0,570.0,47.0,2.3,8.9,158.0,159.61,106.87
2018,3,27,7,15,633.5,53.5,2.35,9.6,211.0,220.26,160.6
2018,3,27,7,30,697.0,60.0,2.4,10.3,264.0,288.47,221.41
2018,3,27,7,45,737.0,64.5,2.5,11.0,317.0,352.03,278.27
2018,3,27,8,0,777.0,69.0,2.6,11.7,370.0,418.96,336.32
2018,3,27,8,15,793.0,76.0,2.75,12.35,419.0,479.65,387.84
2018,3,27,8,30,809.0,83.0,2.9,13.0,468.0,540.36,437.53
2018,3,27,8,45,800.5,93.5,3.0,13.6,507.0,589.69,476.58
2018,3,27,9,0,792.0,104.0,3.1,14.2,546.0,635.98,511.94
2018,3,27,9,15,847.0,96.0,3.15,14.7,601.0,704.43,563.52
2018,3,27,9,30,902.0,88.0,3.2,15.2,656.0,767.82,609.13
2018,3,27,9,45,910.0,91.5,3.25,15.65,693.0,814.36,640.25
2018,3,27,10,0,918.0,95.0,3.3,16.1,730.0,858.37,669.27
2018,3,27,10,15,926.5,96.5,3.3,16.45,761.0,897.97,694.81
2018,3,27,10,30,935.0,98.0,3.3,16.8,792.0,934.65,718.08
2018,3,27,10,45,940.0,98.5,3.3,17.2,814.5,963.99,735.98
2018,3,27,11,0,945.0,99.0,3.3,17.6,837.0,989.85,751.49
2018,3,27,11,15,917.5,115.0,3.3,17.85,843.0,997.38,755.02
2018,3,27,11,30,890.0,131.0,3.3,18.1,849.0,999.73,755.34
2018,3,27,11,45,809.0,173.0,3.3,18.35,830.0,986.83,745.53
2018,3,27,12,0,728.0,215.0,3.3,18.6,811.0,965.16,730.03
2018,3,27,12,15,725.0,216.5,3.3,18.8,809.5,964.77,729.36
2018,3,27,12,30,722.0,218.0,3.3,19.0,808.0,960.95,726.31
2018,3,27,12,45,724.5,213.5,3.25,19.15,800.5,953.22,720.54
2018,3,27,13,0,727.0,209.0,3.2,19.3,793.0,942.07,712.6
2018,3,27,13,15,735.0,199.0,3.15,19.4,779.0,927.26,702.46
2018,3,27,13,30,743.0,189.0,3.1,19.5,765.0,908.85,690.0
2018,3,27,13,45,746.0,179.5,3.05,19.55,742.5,882.9,672.58
2018,3,27,14,0,749.0,170.0,3.0,19.6,720.0,853.68,652.97
2018,3,27,14,15,769.0,152.5,2.9,19.65,696.5,827.29,635.04
2018,3,27,14,30,789.0,135.0,2.8,19.7,673.0,792.01,610.83
2018,3,27,14,45,831.5,112.0,2.7,19.75,651.0,769.81,595.92
2018,3,27,15,0,874.0,89.0,2.6,19.8,629.0,733.99,571.18
2018,3,27,15,15,872.5,82.5,2.6,19.8,589.5,686.73,537.02
2018,3,27,15,30,871.0,76.0,2.6,19.8,550.0,636.94,499.94
2018,3,27,15,45,833.5,75.5,2.25,19.55,496.0,574.05,450.71
2018,3,27,16,0,796.0,75.0,1.9,19.3,442.0,508.24,398.3
2018,3,27,16,15,761.0,71.0,1.65,18.65,389.5,442.04,345.22
2018,3,27,16,30,726.0,67.0,1.4,18.0,337.0,378.1,292.23
2018,3,27,16,45,702.0,61.5,1.2,17.4,290.0,319.21,241.55
2018,3,27,17,0,678.0,56.0,1.0,16.8,243.0,262.0,190.86
2018,3,27,17,15,585.5,52.0,1.05,15.9,189.0,191.69,131.98
2018,3,27,17,30,493.0,48.0,1.1,15.0,135.0,132.62,83.65
2018,3,27,17,45,361.0,38.0,1.15,14.1,90.0,75.32,41.54
2018,3,27,18,0,229.0,28.0,1.2,13.2,45.0,34.35,13.1
2018,3,27,18,15,125.0,15.5,1.25,12.9,23.5,12.2,0.0
2018,3,27,18,30,21.0,3.0,1.3,12.6,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.3,12.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.35,7.6,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.4,7.8,6.0,4.72,0.0
2018,3,28,6,15,198.0,19.0,1.6,8.6,36.0,15.69,0.0
2018,3,28,6,30,346.0,32.0,1.8,9.4,66.0,52.34,25.3
2018,3,28,6,45,449.0,41.0,2.0,10.15,113.0,98.85,58.22
2018,3,28,7,0,552.0,50.0,2.2,10.9,160.0,158.22,105.72
2018,3,28,7,15,615.5,56.0,2.2,11.55,212.0,217.28,157.5
2018,3,28,7,30,679.0,62.0,2.2,12.2,264.0,283.88,216.3
2018,3,28,7,45,721.0,66.0,2.25,12.85,317.0,346.59,271.79
2018,3,28,8,0,763.0,70.0,2.3,13.5,370.0,412.9,328.68
2018,3,28,8,15,792.0,74.0,2.3,14.15,421.5,476.06,381.2
2018,3,28,8,30,821.0,78.0,2.3,14.8,473.0,540.63,432.83
2018,3,28,8,45,842.0,81.0,2.3,15.45,521.0,600.4,478.93
2018,3,28,9,0,863.0,84.0,2.3,16.1,569.0,654.99,519.67
2018,3,28,9,15,882.5,84.5,2.3,16.55,613.0,709.6,559.44
2018,3,28,9,30,902.0,85.0,2.3,17.0,657.0,763.18,596.25
2018,3,28,9,45,918.5,84.5,2.3,17.5,696.0,812.01,627.9
2018,3,28,10,0,935.0,84.0,2.3,18.0,735.0,858.92,657.69
2018,3,28,10,15,943.5,85.5,2.3,18.4,766.5,898.98,682.58
2018,3,28,10,30,952.0,87.0,2.3,18.8,798.0,936.06,705.23
2018,3,28,10,45,957.5,88.0,2.3,19.15,821.5,966.7,723.52
2018,3,28,11,0,963.0,89.0,2.3,19.5,845.0,993.83,739.44
2018,3,28,11,15,966.5,89.5,2.4,19.8,860.5,1014.88,752.61
2018,3,28,11,30,970.0,90.0,2.5,20.1,876.0,1032.07,763.38
2018,3,28,11,45,972.0,90.0,2.6,20.4,883.5,1043.34,770.41
2018,3,28,12,0,974.0,90.0,2.7,20.7,891.0,1050.56,774.97
2018,3,28,12,15,973.5,90.0,2.75,20.85,890.0,1051.27,775.38
2018,3,28,12,30,973.0,90.0,2.8,21.0,889.0,1047.88,773.31
2018,3,28,12,45,970.5,90.0,2.85,21.2,880.0,1038.47,767.34
2018,3,28,13,0,968.0,90.0,2.9,21.4,871.0,1025.07,758.9
2018,3,28,13,15,964.0,90.0,2.85,21.5,854.0,1006.32,746.46
2018,3,28,13,30,960.0,90.0,2.8,21.6,837.0,983.78,731.66
2018,3,28,13,45,954.0,89.0,2.8,21.7,812.0,954.73,713.04
2018,3,28,14,0,948.0,88.0,2.8,21.8,787.0,922.26,692.15
2018,3,28,14,15,939.0,86.5,2.75,21.8,754.5,883.51,666.81
2018,3,28,14,30,930.0,85.0,2.7,21.8,722.0,841.89,639.4
2018,3,28,14,45,917.5,83.0,2.6,21.8,682.5,794.46,607.41
2018,3,28,15,0,905.0,81.0,2.5,21.8,643.0,744.91,573.68
2018,3,28,15,15,889.5,79.0,2.5,21.8,599.0,691.52,535.64
2018,3,28,15,30,874.0,77.0,2.5,21.8,555.0,636.84,495.23
2018,3,28,15,45,853.0,73.5,2.2,21.55,506.0,576.47,448.63
2018,3,28,16,0,832.0,70.0,1.9,21.3,457.0,518.89,402.82
2018,3,28,16,15,804.0,66.5,1.7,20.65,405.5,454.68,351.63
2018,3,28,16,30,776.0,63.0,1.5,20.0,354.0,391.86,299.79
2018,3,28,16,45,734.5,58.5,1.35,19.4,301.0,325.03,243.5
2018,3,28,17,0,693.0,54.0,1.2,18.8,248.0,261.91,188.87
2018,3,28,17,15,612.5,49.5,1.2,17.85,194.5,193.93,131.71
2018,3,28,17,30,532.0,45.0,1.2,16.9,141.0,134.39,82.82
2018,3,28,17,45,353.0,36.0,1.25,16.0,91.0,71.25,38.5
2018,3,28,18,0,174.0,27.0,1.3,15.1,41.0,29.05,11.38
2018,3,28,18,15,98.5,15.0,1.35,14.75,21.5,11.8,0.0
2018,3,28,18,30,23.0,3.0,1.4,14.4,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.4,14.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.35,9.6,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.4,9.8,8.0,6.29,0.0
2018,3,29,6,15,147.0,21.5,1.6,10.6,34.0,16.33,0.0
2018,3,29,6,30,242.0,35.0,1.8,11.4,60.0,46.04,23.84
2018,3,29,6,45,319.0,47.0,2.0,12.2,100.0,84.52,51.63
2018,3,29,7,0,396.0,59.0,2.2,13.0,140.0,135.74,92.76
2018,3,29,7,15,438.0,72.0,2.2,13.6,185.0,186.05,136.6
2018,3,29,7,30,480.0,85.0,2.2,14.2,230.0,241.19,184.86
2018,3,29,7,45,477.5,103.5,2.25,14.85,270.5,284.18,223.49
2018,3,29,8,0,475.0,122.0,2.3,15.5,311.0,330.76,263.59
2018,3,29,8,15,504.0,134.5,2.25,16.15,358.5,386.18,308.9
2018,3,29,8,30,533.0,147.0,2.2,16.8,406.0,443.81,354.45
2018,3,29,8,45,579.0,150.5,2.15,17.45,457.0,511.59,406.3
2018,3,29,9,0,625.0,154.0,2.1,18.1,508.0,576.45,454.38
2018,3,29,9,15,740.5,129.0,2.1,18.65,579.5,663.9,519.0
2018,3,29,9,30,856.0,104.0,2.1,19.2,651.0,754.52,583.9
2018,3,29,9,45,898.0,95.0,2.05,19.75,698.0,805.43,615.91
2018,3,29,10,0,940.0,86.0,2.0,20.3,745.0,863.37,652.21
2018,3,29,10,15,947.5,88.0,2.05,20.7,776.0,903.18,676.84
2018,3,29,10,30,955.0,90.0,2.1,21.1,807.0,939.93,699.38
2018,3,29,10,45,958.0,92.0,2.1,21.55,829.5,969.36,716.29
2018,3,29,11,0,961.0,94.0,2.1,22.0,852.0,995.14,730.8
2018,3,29,11,15,966.5,93.5,2.2,22.3,868.5,1016.88,744.3
2018,3,29,11,30,972.0,93.0,2.3,22.6,885.0,1034.83,755.45
2018,3,29,11,45,973.0,94.0,2.35,22.85,892.5,1046.12,762.02
2018,3,29,12,0,974.0,95.0,2.4,23.1,900.0,1053.35,766.18
2018,3,29,12,15,974.0,95.0,2.4,23.3,899.0,1054.46,766.17
2018,3,29,12,30,974.0,95.0,2.4,23.5,898.0,1051.46,763.75
2018,3,29,12,45,972.5,95.0,2.45,23.65,889.5,1042.94,758.69
2018,3,29,13,0,971.0,95.0,2.5,23.8,881.0,1030.38,751.19
2018,3,29,13,15,886.5,131.0,2.45,23.85,837.5,972.78,713.79
2018,3,29,13,30,802.0,167.0,2.4,23.9,794.0,926.7,684.08
2018,3,29,13,45,747.5,181.5,2.4,24.0,752.0,880.7,654.39
2018,3,29,14,0,693.0,196.0,2.4,24.1,710.0,825.38,617.32
2018,3,29,14,15,718.5,175.0,2.4,24.05,688.0,802.28,603.32
2018,3,29,14,30,744.0,154.0,2.4,24.0,666.0,774.4,585.5
2018,3,29,14,45,702.0,156.5,2.4,23.95,618.5,714.29,543.61
2018,3,29,15,0,660.0,159.0,2.4,23.9,571.0,654.76,501.51
2018,3,29,15,15,566.0,168.5,2.4,23.9,504.5,560.63,432.88
2018,3,29,15,30,472.0,178.0,2.4,23.9,438.0,481.37,373.6
2018,3,29,15,45,645.5,126.0,2.2,23.45,447.5,511.91,397.16
2018,3,29,16,0,819.0,74.0,2.0,23.0,457.0,513.27,396.42
2018,3,29,16,15,803.0,70.0,1.8,22.3,410.0,454.84,349.44
2018,3,29,16,30,787.0,66.0,1.6,21.6,363.0,396.46,301.14
2018,3,29,16,45,727.0,64.0,1.45,20.85,306.5,325.04,242.04
2018,3,29,17,0,667.0,62.0,1.3,20.1,250.0,258.79,185.98
2018,3,29,17,15,578.0,56.0,1.3,19.05,194.5,189.08,128.34
2018,3,29,17,30,489.0,50.0,1.3,18.0,139.0,129.75,80.55
2018,3,29,17,45,409.5,40.0,1.35,17.0,98.0,78.71,42.41
2018,3,29,18,0,330.0,30.0,1.4,16.0,57.0,37.56,15.4
2018,3,29,18,15,177.0,17.0,1.4,15.6,30.0,13.38,0.0
2018,3,29,18,30,24.0,4.0,1.4,15.2,3.0,0.0,0.0
2018,3,29,18,45,12.0,2.0,1.4,14.85,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,30,5,45,11.0,4.0,1.05,10.4,4.0,0.0,0.0
2018,3,30,6,0,22.0,8.0,1.0,10.6,8.0,6.29,0.0
2018,3,30,6,15,81.0,23.5,1.05,11.45,31.0,17.57,0.0
2018,3,30,6,30,140.0,39.0,1.1,12.3,54.0,41.05,23.33
2018,3,30,6,45,193.5,55.5,1.15,13.15,89.0,72.56,47.04
2018,3,30,7,0,247.0,72.0,1.2,14.0,124.0,110.95,77.91
2018,3,30,7,15,329.5,83.5,1.2,14.55,173.0,164.37,121.61
2018,3,30,7,30,412.0,95.0,1.2,15.1,222.0,223.66,170.91
2018,3,30,7,45,458.5,107.5,1.15,15.6,272.5,279.9,218.33
2018,3,30,8,0,505.0,120.0,1.1,16.1,323.0,340.99,268.52
2018,3,30,8,15,463.5,147.0,1.05,16.8,352.0,376.91,297.73
2018,3,30,8,30,422.0,174.0,1.0,17.5,381.0,407.32,321.12
2018,3,30,8,45,466.5,180.5,1.0,18.15,430.0,464.97,364.63
2018,3,30,9,0,511.0,187.0,1.0,18.8,479.0,525.77,408.98
2018,3,30,9,15,434.0,224.5,1.0,19.45,485.5,534.26,412.55
2018,3,30,9,30,357.0,262.0,1.0,20.1,492.0,519.98,399.78
2018,3,30,9,45,316.0,287.5,1.0,20.75,499.5,529.3,404.37
2018,3,30,10,0,275.0,313.0,1.0,21.4,507.0,534.55,405.58
2018,3,30,10,15,319.0,322.5,1.0,21.75,556.5,592.07,445.91
2018,3,30,10,30,363.0,332.0,1.0,22.1,606.0,651.09,485.92
2018,3,30,10,45,413.5,322.5,1.05,22.5,643.5,715.56,529.33
2018,3,30,11,0,464.0,313.0,1.1,22.9,681.0,764.7,561.97
2018,3,30,11,15,396.0,347.0,1.15,23.15,665.0,725.0,533.12
2018,3,30,11,30,328.0,381.0,1.2,23.4,649.0,700.68,514.91
2018,3,30,11,45,311.5,388.5,1.2,23.65,645.0,696.19,510.99
2018,3,30,12,0,295.0,396.0,1.2,23.9,641.0,689.83,505.67
2018,3,30,12,15,326.5,384.5,1.25,24.05,655.5,709.19,519.82
2018,3,30,12,30,358.0,373.0,1.3,24.2,670.0,726.74,532.51
2018,3,30,12,45,469.5,327.0,1.3,24.35,712.0,804.16,586.19
2018,3,30,13,0,581.0,281.0,1.3,24.5,754.0,858.97,623.8
2018,3,30,13,15,552.0,284.0,1.35,24.55,726.0,824.3,600.82
2018,3,30,13,30,523.0,287.0,1.4,24.6,698.0,787.97,577.5
2018,3,30,13,45,533.5,272.0,1.4,24.6,680.0,768.33,565.65
2018,3,30,14,0,544.0,257.0,1.4,24.6,662.0,745.86,551.63
2018,3,30,14,15,592.0,225.5,1.4,24.55,649.5,735.64,546.75
2018,3,30,14,30,640.0,194.0,1.4,24.5,637.0,727.66,542.9
2018,3,30,14,45,626.0,186.5,1.4,24.45,600.0,682.59,512.35
2018,3,30,15,0,612.0,179.0,1.4,24.4,563.0,636.41,480.75
2018,3,30,15,15,470.0,203.0,1.4,24.4,486.0,526.83,401.56
2018,3,30,15,30,328.0,227.0,1.4,24.4,409.0,422.62,324.6
2018,3,30,15,45,471.0,171.5,1.3,24.05,407.0,445.59,343.09
2018,3,30,16,0,614.0,116.0,1.2,23.7,405.0,446.35,342.62
2018,3,30,16,15,530.5,118.5,1.15,23.0,348.0,366.94,281.63
2018,3,30,16,30,447.0,121.0,1.1,22.3,291.0,302.33,231.05
2018,3,30,16,45,334.0,111.5,1.0,21.65,228.0,225.34,170.52
2018,3,30,17,0,221.0,102.0,0.9,21.0,165.0,155.48,115.67
2018,3,30,17,15,202.5,83.0,0.95,20.2,131.5,119.17,85.3
2018,3,30,17,30,184.0,64.0,1.0,19.4,98.0,85.25,56.99
2018,3,30,17,45,140.0,47.0,1.05,18.6,68.0,53.1,32.26
2018,3,30,18,0,96.0,30.0,1.1,17.8,38.0,26.72,12.32
2018,3,30,18,15,56.5,17.0,1.15,17.3,21.0,13.38,0.0
2018,3,30,18,30,17.0,4.0,1.2,16.8,4.0,0.0,0.0
2018,3,30,18,45,8.5,2.0,1.2,16.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.5,1.4,10.4,3.5,0.0,0.0
2018,3,31,6,0,7.0,7.0,1.4,10.7,7.0,5.51,0.0
2018,3,31,6,15,45.5,23.5,1.65,11.4,28.0,17.64,2.52
2018,3,31,6,30,84.0,40.0,1.9,12.1,49.0,37.09,22.14
2018,3,31,6,45,163.5,57.5,2.1,12.85,88.0,70.05,46.41
2018,3,31,7,0,243.0,75.0,2.3,13.6,127.0,112.27,79.45
2018,3,31,7,15,203.5,93.0,2.25,14.1,144.5,134.99,101.96
2018,3,31,7,30,164.0,111.0,2.2,14.6,162.0,147.35,115.05
2018,3,31,7,45,181.5,139.0,2.15,15.1,205.0,189.37,150.64
2018,3,31,8,0,199.0,167.0,2.1,15.6,248.0,233.61,187.29
2018,3,31,8,15,209.5,189.0,2.1,16.25,284.0,271.0,217.58
2018,3,31,8,30,220.0,211.0,2.1,16.9,320.0,309.36,247.91
2018,3,31,8,45,210.0,235.5,2.15,17.55,347.5,338.72,270.31
2018,3,31,9,0,200.0,260.0,2.2,18.2,375.0,366.82,291.12
2018,3,31,9,15,197.5,281.5,2.25,18.7,402.0,395.97,312.54
2018,3,31,9,30,195.0,303.0,2.3,19.2,429.0,424.5,333.07
2018,3,31,9,45,209.0,320.0,2.35,19.75,462.0,460.76,359.39
2018,3,31,10,0,223.0,337.0,2.4,20.3,495.0,497.5,385.61
2018,3,31,10,15,253.0,347.0,2.4,20.7,533.5,559.0,429.79
2018,3,31,10,30,283.0,357.0,2.4,21.1,572.0,604.38,461.63
2018,3,31,10,45,305.5,362.5,2.45,21.5,600.5,639.04,485.62
2018,3,31,11,0,328.0,368.0,2.5,21.9,629.0,673.37,509.2
2018,3,31,11,15,426.5,339.0,2.55,22.1,685.5,762.08,572.65
2018,3,31,11,30,525.0,310.0,2.6,22.3,742.0,835.9,624.51
2018,3,31,11,45,556.0,301.0,2.7,22.5,762.0,862.96,642.98
2018,3,31,12,0,587.0,292.0,2.8,22.7,782.0,887.56,660.16
2018,3,31,12,15,635.5,268.5,2.85,22.8,798.0,916.76,680.84
2018,3,31,12,30,684.0,245.0,2.9,22.9,814.0,939.9,697.46
2018,3,31,12,45,668.5,248.0,2.95,22.95,799.5,921.99,685.4
2018,3,31,13,0,653.0,251.0,3.0,23.0,785.0,901.11,671.68
2018,3,31,13,15,701.0,221.5,3.0,22.9,784.0,906.69,677.54
2018,3,31,13,30,749.0,192.0,3.0,22.8,783.0,906.26,678.47
2018,3,31,13,45,751.0,182.5,3.05,22.7,759.5,879.13,661.39
2018,3,31,14,0,753.0,173.0,3.1,22.6,736.0,848.78,642.23
2018,3,31,14,15,739.5,168.5,3.1,22.35,702.0,807.54,615.15
2018,3,31,14,30,726.0,164.0,3.1,22.1,668.0,764.36,585.93
2018,3,31,14,45,659.0,175.0,3.1,21.85,613.5,694.13,535.91
2018,3,31,15,0,592.0,186.0,3.1,21.6,559.0,625.91,486.46
2018,3,31,15,15,679.0,144.0,3.1,21.6,543.5,615.24,480.18
2018,3,31,15,30,766.0,102.0,3.1,21.6,528.0,590.93,462.64
2018,3,31,15,45,662.5,117.5,3.05,20.7,463.0,508.11,399.85
2018,3,31,16,0,559.0,133.0,3.0,19.8,398.0,431.1,340.3
2018,3,31,16,15,561.0,116.0,2.9,19.0,356.5,382.31,301.11
2018,3,31,16,30,563.0,99.0,2.8,18.2,315.0,332.17,259.11
2018,3,31,16,45,481.5,94.5,2.7,17.4,260.0,258.77,198.47
2018,3,31,17,0,400.0,90.0,2.6,16.6,205.0,199.83,149.23
2018,3,31,17,15,345.0,76.0,2.55,15.6,161.0,147.75,105.25
2018,3,31,17,30,290.0,62.0,2.5,14.6,117.0,102.34,67.82
2018,3,31,17,45,214.5,47.0,2.5,13.65,80.5,61.11,36.81
2018,3,31,18,0,139.0,32.0,2.5,12.7,44.0,29.49,14.61
2018,3,31,18,15,80.5,18.0,2.55,12.25,24.0,14.16,0.0
2018,3,31,18,30,22.0,4.0,2.6,11.8,4.0,0.0,0.0
2018,3,31,18,45,11.0,2.0,2.7,11.35,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,5,45,39.0,6.0,1.35,7.55,7.0,0.0,0.0
2018,4,1,6,0,78.0,12.0,1.4,8.0,14.0,9.44,0.0
2018,4,1,6,15,210.0,26.5,1.6,8.7,47.5,20.2,6.27
2018,4,1,6,30,342.0,41.0,1.8,9.4,81.0,57.92,31.64
2018,4,1,6,45,437.0,50.5,2.0,10.15,129.0,103.34,63.11
2018,4,1,7,0,532.0,60.0,2.2,10.9,177.0,160.63,108.78
2018,4,1,7,15,592.5,67.0,2.15,11.6,229.5,218.52,159.09
2018,4,1,7,30,653.0,74.0,2.1,12.3,282.0,283.13,215.64
2018,4,1,7,45,693.5,79.5,2.05,12.95,335.0,345.22,269.94
2018,4,1,8,0,734.0,85.0,2.0,13.6,388.0,410.82,325.51
2018,4,1,8,15,763.0,90.0,1.95,14.3,439.5,473.19,376.65
2018,4,1,8,30,792.0,95.0,1.9,15.0,491.0,537.01,426.9
2018,4,1,8,45,813.0,98.5,1.9,15.7,538.5,595.68,471.58
2018,4,1,9,0,834.0,102.0,1.9,16.4,586.0,654.19,514.52
2018,4,1,9,15,855.0,103.0,1.95,16.95,630.5,709.68,554.52
2018,4,1,9,30,876.0,104.0,2.0,17.5,675.0,764.28,592.75
2018,4,1,9,45,894.5,102.5,2.05,18.1,714.0,805.23,618.98
2018,4,1,10,0,913.0,101.0,2.1,18.7,753.0,851.59,648.48
2018,4,1,10,15,921.0,103.0,2.15,19.15,783.5,890.62,672.9
2018,4,1,10,30,929.0,105.0,2.2,19.6,814.0,926.69,695.16
2018,4,1,10,45,935.0,106.0,2.3,20.05,837.5,956.8,713.84
2018,4,1,11,0,941.0,107.0,2.4,20.5,861.0,983.49,730.26
2018,4,1,11,15,944.5,108.0,2.45,20.7,876.5,1004.28,743.02
2018,4,1,11,30,948.0,109.0,2.5,20.9,892.0,1021.29,753.44
2018,4,1,11,45,949.5,108.5,2.6,21.15,898.5,1031.02,759.61
2018,4,1,12,0,951.0,108.0,2.7,21.4,905.0,1036.78,763.38
2018,4,1,12,15,949.5,109.0,2.8,21.45,903.5,1037.19,764.39
2018,4,1,12,30,948.0,110.0,2.9,21.5,902.0,1033.61,762.96
2018,4,1,12,45,945.5,109.0,3.0,21.55,892.0,1023.09,757.1
2018,4,1,13,0,943.0,108.0,3.1,21.6,882.0,1008.67,748.78
2018,4,1,13,15,938.5,107.5,3.2,21.5,864.5,989.09,737.52
2018,4,1,13,30,934.0,107.0,3.3,21.4,847.0,965.84,723.8
2018,4,1,13,45,927.5,105.5,3.4,21.35,821.5,936.28,705.62
2018,4,1,14,0,921.0,104.0,3.5,21.3,796.0,903.44,685.08
2018,4,1,14,15,912.0,102.5,3.55,21.05,763.5,865.41,660.99
2018,4,1,14,30,903.0,101.0,3.6,20.8,731.0,824.63,634.71
2018,4,1,14,45,890.5,99.0,3.65,20.6,692.0,778.19,603.93
2018,4,1,15,0,878.0,97.0,3.7,20.4,653.0,729.72,570.39
2018,4,1,15,15,861.0,94.5,3.7,20.4,608.5,681.52,534.48
2018,4,1,15,30,844.0,92.0,3.7,20.4,564.0,625.88,492.27
2018,4,1,15,45,821.0,88.5,3.85,19.55,515.0,565.11,446.83
2018,4,1,16,0,798.0,85.0,4.0,18.7,466.0,504.56,399.69
2018,4,1,16,15,739.0,84.5,3.95,17.95,406.5,431.05,340.31
2018,4,1,16,30,680.0,84.0,3.9,17.2,347.0,362.29,283.09
2018,4,1,16,45,657.5,75.5,3.9,16.45,299.5,303.69,232.07
2018,4,1,17,0,635.0,67.0,3.9,15.7,252.0,246.81,181.2
2018,4,1,17,15,565.0,61.0,3.85,14.85,201.0,183.94,126.98
2018,4,1,17,30,495.0,55.0,3.8,14.0,150.0,129.08,81.37
2018,4,1,17,45,382.5,44.5,3.7,13.1,104.5,75.09,42.16
2018,4,1,18,0,270.0,34.0,3.6,12.2,59.0,35.4,17.93
2018,4,1,18,15,149.5,19.5,3.6,11.8,32.0,15.34,0.0
2018,4,1,18,30,29.0,5.0,3.6,11.4,5.0,3.93,0.0
2018,4,1,18,45,14.5,2.5,3.55,10.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,5,45,31.5,6.0,2.7,8.35,7.0,0.0,0.0
2018,4,2,6,0,63.0,12.0,2.9,8.7,14.0,9.44,0.0
2018,4,2,6,15,104.0,26.5,3.0,9.15,36.5,19.91,7.73
2018,4,2,6,30,145.0,41.0,3.1,9.6,59.0,42.16,25.04
2018,4,2,6,45,226.5,57.0,3.25,10.1,100.5,79.38,52.26
2018,4,2,7,0,308.0,73.0,3.4,10.6,142.0,125.75,89.18
2018,4,2,7,15,366.0,86.0,3.4,11.1,189.0,173.83,130.31
2018,4,2,7,30,424.0,99.0,3.4,11.6,236.0,228.75,177.95
2018,4,2,7,45,399.0,118.0,3.4,12.1,264.5,264.74,211.35
2018,4,2,8,0,374.0,137.0,3.4,12.6,293.0,297.32,240.55
2018,4,2,8,15,344.0,169.0,3.35,13.15,326.5,325.62,264.82
2018,4,2,8,30,314.0,201.0,3.3,13.7,360.0,359.5,292.22
2018,4,2,8,45,334.5,220.0,3.25,14.3,403.5,407.6,330.15
2018,4,2,9,0,355.0,239.0,3.2,14.9,447.0,457.05,368.15
2018,4,2,9,15,465.5,221.5,3.15,15.4,514.5,549.43,439.57
2018,4,2,9,30,576.0,204.0,3.1,15.9,582.0,636.8,505.43
2018,4,2,9,45,741.5,150.5,3.05,16.4,665.0,745.94,586.62
2018,4,2,10,0,907.0,97.0,3.0,16.9,748.0,840.85,652.46
2018,4,2,10,15,914.5,98.5,2.95,17.3,778.0,878.64,675.77
2018,4,2,10,30,922.0,100.0,2.9,17.7,808.0,913.47,697.2
2018,4,2,10,45,927.5,101.0,2.9,18.1,830.5,942.85,715.09
2018,4,2,11,0,933.0,102.0,2.9,18.5,853.0,968.81,730.61
2018,4,2,11,15,936.5,102.5,2.9,18.8,868.0,988.85,742.43
2018,4,2,11,30,940.0,103.0,2.9,19.1,883.0,1005.16,751.83
2018,4,2,11,45,941.5,103.5,2.85,19.4,890.0,1015.73,757.08
2018,4,2,12,0,943.0,104.0,2.8,19.7,897.0,1022.38,759.87
2018,4,2,12,15,942.5,104.0,2.85,19.9,896.0,1022.66,759.85
2018,4,2,12,30,942.0,104.0,2.9,20.1,895.0,1018.97,757.4
2018,4,2,12,45,940.0,103.5,2.9,20.3,885.5,1009.41,750.78
2018,4,2,13,0,938.0,103.0,2.9,20.5,876.0,995.97,741.77
2018,4,2,13,15,932.5,103.5,2.9,20.55,858.5,976.52,729.32
2018,4,2,13,30,927.0,104.0,2.9,20.6,841.0,953.46,714.57
2018,4,2,13,45,919.0,103.5,2.9,20.65,815.5,923.73,695.36
2018,4,2,14,0,911.0,103.0,2.9,20.7,790.0,890.83,673.98
2018,4,2,14,15,901.0,102.0,2.85,20.65,758.0,852.79,648.9
2018,4,2,14,30,891.0,101.0,2.8,20.6,726.0,812.1,621.84
2018,4,2,14,45,876.5,100.0,2.75,20.5,687.0,765.63,590.61
2018,4,2,15,0,862.0,99.0,2.7,20.4,648.0,723.72,561.03
2018,4,2,15,15,845.5,96.5,2.7,20.4,604.0,670.2,521.9
2018,4,2,15,30,829.0,94.0,2.7,20.4,560.0,615.62,480.99
2018,4,2,15,45,809.0,89.0,2.6,20.0,511.5,555.83,435.38
2018,4,2,16,0,789.0,84.0,2.5,19.6,463.0,496.02,388.28
2018,4,2,16,15,759.5,80.0,2.35,19.0,412.0,433.19,337.46
2018,4,2,16,30,730.0,76.0,2.2,18.4,361.0,372.01,286.29
2018,4,2,16,45,683.5,71.5,2.1,17.8,308.0,306.0,230.25
2018,4,2,17,0,637.0,67.0,2.0,17.2,255.0,244.87,177.21
2018,4,2,17,15,566.5,60.5,2.0,16.2,203.0,181.57,123.66
2018,4,2,17,30,496.0,54.0,2.0,15.2,151.0,126.4,78.58
2018,4,2,17,45,385.5,44.0,2.0,14.2,105.5,73.35,40.72
2018,4,2,18,0,275.0,34.0,2.0,13.2,60.0,34.31,17.77
2018,4,2,18,15,152.5,19.5,2.1,12.7,32.5,14.84,0.0
2018,4,2,18,30,30.0,5.0,2.2,12.2,5.0,3.93,0.0
2018,4,2,18,45,15.0,2.5,2.3,11.7,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,3,5,45,49.0,7.5,1.35,6.4,9.0,0.0,0.0
2018,4,3,6,0,98.0,15.0,1.4,6.9,18.0,11.8,0.0
2018,4,3,6,15,241.0,29.5,1.6,7.65,55.5,24.38,12.27
2018,4,3,6,30,384.0,44.0,1.8,8.4,93.0,62.1,34.5
2018,4,3,6,45,481.0,52.5,2.05,9.15,143.0,109.43,66.82
2018,4,3,7,0,578.0,61.0,2.3,9.9,193.0,168.79,114.16
2018,4,3,7,15,637.0,67.0,2.3,10.6,247.0,228.07,165.96
2018,4,3,7,30,696.0,73.0,2.3,11.3,301.0,293.76,223.86
2018,4,3,7,45,737.5,77.5,2.35,11.95,355.5,357.58,280.1
2018,4,3,8,0,779.0,82.0,2.4,12.6,410.0,425.2,337.92
2018,4,3,8,15,807.0,85.5,2.4,13.25,462.5,487.91,390.07
2018,4,3,8,30,835.0,89.0,2.4,13.9,515.0,551.79,441.21
2018,4,3,8,45,855.0,92.5,2.45,14.55,563.5,611.77,487.72
2018,4,3,9,0,875.0,96.0,2.5,15.2,612.0,671.38,532.38
2018,4,3,9,15,887.5,99.0,2.5,15.8,654.5,724.66,570.79
2018,4,3,9,30,900.0,102.0,2.5,16.4,697.0,769.27,602.03
2018,4,3,9,45,908.0,105.5,2.5,16.95,733.5,815.01,631.61
2018,4,3,10,0,916.0,109.0,2.5,17.5,770.0,858.18,658.89
2018,4,3,10,15,924.0,110.5,2.45,17.95,800.5,896.61,682.35
2018,4,3,10,30,932.0,112.0,2.4,18.4,831.0,932.05,703.48
2018,4,3,10,45,936.0,113.0,2.35,18.9,853.0,960.26,719.39
2018,4,3,11,0,940.0,114.0,2.3,19.4,875.0,984.94,732.87
2018,4,3,11,15,943.5,114.5,2.3,19.75,890.0,1005.01,744.25
2018,4,3,11,30,947.0,115.0,2.3,20.1,905.0,1021.31,753.25
2018,4,3,11,45,925.5,127.0,2.25,20.45,904.0,1021.2,751.11
2018,4,3,12,0,904.0,139.0,2.2,20.8,903.0,1016.62,746.38
2018,4,3,12,15,902.0,139.0,2.2,20.95,900.5,1015.35,745.16
2018,4,3,12,30,900.0,139.0,2.2,21.1,898.0,1010.29,741.57
2018,4,3,12,45,911.5,132.0,2.2,21.3,893.5,1007.62,739.57
2018,4,3,13,0,923.0,125.0,2.2,21.5,889.0,1000.83,735.01
2018,4,3,13,15,901.5,131.0,2.25,21.5,864.5,972.06,717.37
2018,4,3,13,30,880.0,137.0,2.3,21.5,840.0,953.45,706.58
2018,4,3,13,45,887.5,129.5,2.4,21.45,820.0,930.49,693.4
2018,4,3,14,0,895.0,122.0,2.5,21.4,800.0,892.85,670.26
2018,4,3,14,15,884.0,120.0,2.55,21.25,766.5,863.29,652.31
2018,4,3,14,30,873.0,118.0,2.6,21.1,733.0,820.45,624.93
2018,4,3,14,45,853.5,115.5,2.7,20.95,690.0,768.47,590.83
2018,4,3,15,0,834.0,113.0,2.8,20.8,647.0,715.12,553.69
2018,4,3,15,15,817.5,109.5,2.8,20.8,603.0,661.72,514.7
2018,4,3,15,30,801.0,106.0,2.8,20.8,559.0,607.35,473.94
2018,4,3,15,45,778.5,103.5,2.9,20.05,512.5,549.9,431.19
2018,4,3,16,0,756.0,101.0,3.0,19.3,466.0,493.31,387.38
2018,4,3,16,15,717.0,95.5,2.95,18.55,411.0,426.12,333.51
2018,4,3,16,30,678.0,90.0,2.9,17.8,356.0,361.78,280.21
2018,4,3,16,45,628.5,84.0,2.8,17.05,303.0,296.75,225.06
2018,4,3,17,0,579.0,78.0,2.7,16.3,250.0,236.58,173.04
2018,4,3,17,15,512.0,70.5,2.65,15.3,200.5,176.68,122.25
2018,4,3,17,30,445.0,63.0,2.6,14.3,151.0,124.56,79.68
2018,4,3,17,45,338.0,51.0,2.55,13.25,106.0,71.25,41.27
2018,4,3,18,0,231.0,39.0,2.5,12.2,61.0,34.06,18.98
2018,4,3,18,15,126.5,22.5,2.5,11.75,33.5,16.99,0.0
2018,4,3,18,30,22.0,6.0,2.5,11.3,6.0,4.72,0.0
2018,4,3,18,45,11.0,3.0,2.5,10.8,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
