Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.2,6.95,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.2,7.6,2.0,0.0,0.0
2018,4,14,5,45,125.5,16.5,1.25,8.25,26.0,12.98,0.0
2018,4,14,6,0,238.0,31.0,1.3,8.9,50.0,23.61,12.11
2018,4,14,6,15,350.5,41.5,1.4,9.6,93.0,34.02,24.33
2018,4,14,6,30,463.0,52.0,1.5,10.3,136.0,67.46,38.95
2018,4,14,6,45,534.0,60.0,1.6,11.0,187.0,115.08,69.85
2018,4,14,7,0,605.0,68.0,1.7,11.7,238.0,171.24,113.96
2018,4,14,7,15,653.0,74.0,1.6,12.45,291.5,228.34,162.86
2018,4,14,7,30,701.0,80.0,1.5,13.2,345.0,290.4,216.57
2018,4,14,7,45,734.0,85.0,1.45,13.9,398.0,350.77,268.69
2018,4,14,8,0,767.0,90.0,1.4,14.6,451.0,414.41,321.82
2018,4,14,8,15,792.0,93.5,1.3,15.35,501.5,473.84,369.62
2018,4,14,8,30,817.0,97.0,1.2,16.1,552.0,534.09,415.94
2018,4,14,8,45,835.5,100.0,1.1,16.8,599.0,590.59,457.5
2018,4,14,9,0,854.0,103.0,1.0,17.5,646.0,646.57,496.78
2018,4,14,9,15,870.0,104.5,0.95,18.1,688.5,698.55,532.27
2018,4,14,9,30,886.0,106.0,0.9,18.7,731.0,742.6,561.2
2018,4,14,9,45,899.0,106.5,0.85,19.3,767.5,787.44,589.03
2018,4,14,10,0,912.0,107.0,0.8,19.9,804.0,830.08,613.61
2018,4,14,10,15,920.0,107.5,0.8,20.2,833.0,866.2,634.98
2018,4,14,10,30,928.0,108.0,0.8,20.5,862.0,899.33,654.29
2018,4,14,10,45,934.0,109.0,0.85,20.8,884.5,928.05,671.59
2018,4,14,11,0,940.0,110.0,0.9,21.1,907.0,953.36,686.74
2018,4,14,11,15,943.5,110.5,0.95,21.3,921.5,972.36,698.26
2018,4,14,11,30,947.0,111.0,1.0,21.5,936.0,987.63,707.59
2018,4,14,11,45,949.0,111.0,1.05,21.7,942.5,997.2,713.51
2018,4,14,12,0,951.0,111.0,1.1,21.9,949.0,1002.88,717.18
2018,4,14,12,15,950.5,111.0,1.2,22.05,947.0,1002.3,718.14
2018,4,14,12,30,950.0,111.0,1.3,22.2,945.0,997.79,716.75
2018,4,14,12,45,947.0,111.0,1.4,22.3,934.5,987.06,711.64
2018,4,14,13,0,944.0,111.0,1.5,22.4,924.0,972.51,704.15
2018,4,14,13,15,940.0,110.0,1.65,22.4,905.5,952.36,693.99
2018,4,14,13,30,936.0,109.0,1.8,22.4,887.0,928.58,681.29
2018,4,14,13,45,929.5,108.0,1.9,22.4,861.0,899.19,664.11
2018,4,14,14,0,923.0,107.0,2.0,22.4,835.0,866.57,644.59
2018,4,14,14,15,914.0,105.0,2.1,22.25,802.0,827.96,621.11
2018,4,14,14,30,905.0,103.0,2.2,22.1,769.0,786.65,595.39
2018,4,14,14,45,893.5,101.0,2.3,21.95,730.0,741.08,565.15
2018,4,14,15,0,882.0,99.0,2.4,21.8,691.0,693.47,531.93
2018,4,14,15,15,866.5,96.5,2.4,21.8,646.0,641.1,493.43
2018,4,14,15,30,851.0,94.0,2.4,21.8,601.0,591.17,455.55
2018,4,14,15,45,830.0,91.0,2.55,21.2,552.0,532.59,411.61
2018,4,14,16,0,809.0,88.0,2.7,20.6,503.0,474.05,365.87
2018,4,14,16,15,779.0,85.0,2.7,20.0,451.0,412.15,315.51
2018,4,14,16,30,749.0,82.0,2.7,19.4,399.0,351.93,264.87
2018,4,14,16,45,707.5,77.5,2.7,18.75,345.5,287.5,210.0
2018,4,14,17,0,666.0,73.0,2.7,18.1,292.0,228.06,158.69
2018,4,14,17,15,583.0,68.0,2.65,17.1,235.0,165.03,107.35
2018,4,14,17,30,500.0,63.0,2.6,16.1,178.0,111.6,67.14
2018,4,14,17,45,410.0,53.5,2.5,15.15,131.5,64.16,37.46
2018,4,14,18,0,320.0,44.0,2.4,14.2,85.0,33.55,23.38
2018,4,14,18,15,198.5,29.0,2.45,13.75,50.5,22.03,10.57
2018,4,14,18,30,77.0,14.0,2.5,13.3,16.0,11.02,0.0
2018,4,14,18,45,38.5,7.0,2.5,12.85,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.35,8.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.5,9.0,3.0,0.0,0.0
2018,4,15,5,45,59.5,17.0,2.6,9.2,21.5,13.38,0.0
2018,4,15,6,0,111.0,31.0,2.7,9.4,40.0,23.16,12.47
2018,4,15,6,15,210.5,46.0,2.9,9.9,79.0,34.36,24.66
2018,4,15,6,30,310.0,61.0,3.1,10.4,118.0,63.35,39.97
2018,4,15,6,45,454.5,67.0,3.25,10.9,181.0,111.01,70.06
2018,4,15,7,0,599.0,73.0,3.4,11.4,244.0,173.57,116.61
2018,4,15,7,15,649.0,79.0,3.5,11.9,298.0,230.77,166.05
2018,4,15,7,30,699.0,85.0,3.6,12.4,352.0,293.17,221.02
2018,4,15,7,45,726.5,91.0,3.65,12.95,403.5,352.35,273.6
2018,4,15,8,0,754.0,97.0,3.7,13.5,455.0,413.39,326.5
2018,4,15,8,15,782.5,100.5,3.8,13.95,507.0,474.41,378.09
2018,4,15,8,30,811.0,104.0,3.9,14.4,559.0,535.97,428.61
2018,4,15,8,45,831.5,106.5,3.95,14.85,606.5,592.81,473.98
2018,4,15,9,0,852.0,109.0,4.0,15.3,654.0,649.31,517.75
2018,4,15,9,15,865.5,111.5,4.15,15.6,695.5,700.48,556.92
2018,4,15,9,30,879.0,114.0,4.3,15.9,737.0,750.04,594.17
2018,4,15,9,45,889.5,116.5,4.4,16.25,773.5,787.6,621.77
2018,4,15,10,0,900.0,119.0,4.5,16.6,810.0,829.74,650.83
2018,4,15,10,15,907.0,120.0,4.6,16.75,838.5,865.07,675.27
2018,4,15,10,30,914.0,121.0,4.7,16.9,867.0,897.39,697.54
2018,4,15,10,45,919.0,122.0,4.8,17.1,888.5,924.8,716.19
2018,4,15,11,0,924.0,123.0,4.9,17.3,910.0,948.81,732.48
2018,4,15,11,15,927.5,123.5,5.0,17.35,924.0,967.47,745.52
2018,4,15,11,30,931.0,124.0,5.1,17.4,938.0,982.44,756.11
2018,4,15,11,45,932.0,124.0,5.2,17.45,943.5,990.89,762.28
2018,4,15,12,0,933.0,124.0,5.3,17.5,949.0,995.51,765.92
2018,4,15,12,15,932.5,123.5,5.4,17.4,946.5,994.4,766.14
2018,4,15,12,30,932.0,123.0,5.5,17.3,944.0,989.44,763.8
2018,4,15,12,45,929.0,122.0,5.65,17.25,932.5,977.88,757.09
2018,4,15,13,0,926.0,121.0,5.8,17.2,921.0,962.57,747.78
2018,4,15,13,15,919.5,121.0,5.85,17.0,902.0,941.43,734.14
2018,4,15,13,30,913.0,121.0,5.9,16.8,883.0,916.83,718.03
2018,4,15,13,45,904.0,120.0,6.0,16.55,855.5,885.9,697.67
2018,4,15,14,0,895.0,119.0,6.1,16.3,828.0,851.95,674.93
2018,4,15,14,15,874.0,121.5,6.15,15.9,791.0,809.06,645.49
2018,4,15,14,30,853.0,124.0,6.2,15.5,754.0,772.64,619.94
2018,4,15,14,45,817.0,128.5,6.2,15.1,706.5,717.02,577.99
2018,4,15,15,0,781.0,133.0,6.2,14.7,659.0,661.28,535.17
2018,4,15,15,15,743.5,135.0,6.2,14.7,609.5,604.72,490.04
2018,4,15,15,30,706.0,137.0,6.2,14.7,560.0,546.99,443.18
2018,4,15,15,45,452.0,162.0,6.1,13.75,424.5,392.72,319.47
2018,4,15,16,0,198.0,187.0,6.0,12.8,289.0,252.11,205.05
2018,4,15,16,15,236.0,175.0,5.85,12.4,284.5,251.51,203.67
2018,4,15,16,30,274.0,163.0,5.7,12.0,280.0,238.54,190.93
2018,4,15,16,45,257.0,139.5,5.55,11.55,237.5,195.08,153.28
2018,4,15,17,0,240.0,116.0,5.4,11.1,195.0,153.67,117.19
2018,4,15,17,15,123.5,89.0,5.1,10.65,129.5,92.54,68.91
2018,4,15,17,30,7.0,62.0,4.8,10.2,64.0,47.9,35.6
2018,4,15,17,45,3.5,45.5,4.5,9.8,46.5,34.76,24.23
2018,4,15,18,0,0.0,29.0,4.2,9.4,29.0,22.15,13.9
2018,4,15,18,15,2.0,18.0,4.05,9.1,18.0,13.73,4.93
2018,4,15,18,30,4.0,7.0,3.9,8.8,7.0,5.51,0.0
2018,4,15,18,45,2.0,3.5,3.7,8.5,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.5,1.2,6.2,1.5,0.0,0.0
2018,4,16,5,30,6.0,3.0,1.3,6.5,3.0,0.0,0.0
2018,4,16,5,45,63.5,17.5,1.35,6.8,23.0,13.77,0.0
2018,4,16,6,0,121.0,32.0,1.4,7.1,43.0,23.94,13.85
2018,4,16,6,15,194.0,48.0,1.6,7.4,79.0,35.67,26.21
2018,4,16,6,30,267.0,64.0,1.8,7.7,115.0,62.91,41.44
2018,4,16,6,45,211.5,63.5,2.0,7.95,111.5,76.97,52.21
2018,4,16,7,0,156.0,63.0,2.2,8.2,108.0,80.22,57.47
2018,4,16,7,15,85.0,69.5,2.35,8.35,94.5,77.51,58.8
2018,4,16,7,30,14.0,76.0,2.5,8.5,81.0,64.29,50.03
2018,4,16,7,45,8.5,59.5,2.65,8.7,62.5,48.62,36.53
2018,4,16,8,0,3.0,43.0,2.8,8.9,44.0,34.14,23.98
2018,4,16,8,15,25.0,90.0,2.95,9.0,104.0,83.78,66.5
2018,4,16,8,30,47.0,137.0,3.1,9.1,164.0,135.51,110.27
2018,4,16,8,45,41.0,187.5,3.25,9.2,212.5,177.4,144.93
2018,4,16,9,0,35.0,238.0,3.4,9.3,261.0,219.76,179.37
2018,4,16,9,15,27.5,223.0,3.5,9.35,241.5,203.92,165.85
2018,4,16,9,30,20.0,208.0,3.6,9.4,222.0,178.5,144.53
2018,4,16,9,45,11.5,163.0,3.7,9.45,171.0,136.32,109.3
2018,4,16,10,0,3.0,118.0,3.8,9.5,120.0,94.07,73.77
2018,4,16,10,15,31.0,150.5,3.9,9.5,175.5,150.04,121.18
2018,4,16,10,30,59.0,183.0,4.0,9.5,231.0,215.45,175.6
2018,4,16,10,45,124.5,281.0,4.05,9.5,386.0,364.35,296.78
2018,4,16,11,0,190.0,379.0,4.1,9.5,541.0,517.01,416.52
2018,4,16,11,15,117.5,319.5,4.15,9.5,420.0,400.12,323.31
2018,4,16,11,30,45.0,260.0,4.2,9.5,299.0,263.66,213.0
2018,4,16,11,45,40.0,251.5,4.2,9.55,286.5,251.98,203.64
2018,4,16,12,0,35.0,243.0,4.2,9.6,274.0,239.99,193.76
2018,4,16,12,15,51.5,308.0,4.2,9.55,353.5,314.04,253.65
2018,4,16,12,30,68.0,373.0,4.2,9.5,433.0,389.03,313.14
2018,4,16,12,45,108.5,378.5,4.2,9.45,473.0,449.14,361.32
2018,4,16,13,0,149.0,384.0,4.2,9.4,513.0,488.5,393.08
2018,4,16,13,15,96.0,368.5,4.15,9.4,451.0,405.72,327.06
2018,4,16,13,30,43.0,353.0,4.1,9.4,389.0,343.12,276.36
2018,4,16,13,45,174.5,342.5,4.1,9.35,482.0,458.29,371.63
2018,4,16,14,0,306.0,332.0,4.1,9.3,575.0,563.94,456.43
2018,4,16,14,15,287.0,331.5,4.1,9.25,552.0,536.62,434.7
2018,4,16,14,30,268.0,331.0,4.1,9.2,529.0,509.33,413.5
2018,4,16,14,45,354.0,291.5,4.1,9.15,539.0,520.72,424.61
2018,4,16,15,0,440.0,252.0,4.1,9.1,549.0,536.92,438.53
2018,4,16,15,15,374.0,247.5,4.1,9.1,488.5,457.41,374.96
2018,4,16,15,30,308.0,243.0,4.1,9.1,428.0,395.48,324.74
2018,4,16,15,45,418.0,200.5,4.1,9.0,430.0,406.57,333.57
2018,4,16,16,0,528.0,158.0,4.1,8.9,432.0,395.19,322.41
2018,4,16,16,15,563.5,132.5,3.9,8.7,398.0,360.43,290.72
2018,4,16,16,30,599.0,107.0,3.7,8.5,364.0,315.25,249.12
2018,4,16,16,45,541.0,102.0,3.55,8.35,311.0,255.38,196.4
2018,4,16,17,0,483.0,97.0,3.4,8.2,258.0,197.52,145.76
2018,4,16,17,15,419.5,85.5,3.05,7.85,208.0,144.24,100.67
2018,4,16,17,30,356.0,74.0,2.7,7.5,158.0,98.46,64.73
2018,4,16,17,45,276.5,59.5,2.4,7.15,115.0,57.45,37.41
2018,4,16,18,0,197.0,45.0,2.1,6.8,72.0,33.58,24.31
2018,4,16,18,15,124.5,30.0,1.95,6.55,44.5,22.56,12.34
2018,4,16,18,30,52.0,15.0,1.8,6.3,17.0,11.8,0.0
2018,4,16,18,45,26.0,7.5,1.7,6.0,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.95,3.55,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,3.9,6.0,4.72,0.0
2018,4,17,5,45,141.5,21.0,1.2,4.25,32.5,15.91,0.0
2018,4,17,6,0,252.0,36.0,1.3,4.6,59.0,27.32,17.29
2018,4,17,6,15,367.0,47.5,1.35,5.05,105.5,38.87,29.44
2018,4,17,6,30,482.0,59.0,1.4,5.5,152.0,72.34,44.16
2018,4,17,6,45,547.0,67.5,1.5,5.9,204.0,120.59,75.66
2018,4,17,7,0,612.0,76.0,1.6,6.3,256.0,176.64,120.4
2018,4,17,7,15,660.0,82.5,1.65,6.95,310.5,234.39,170.59
2018,4,17,7,30,708.0,89.0,1.7,7.6,365.0,297.09,225.93
2018,4,17,7,45,742.0,93.0,1.8,8.3,418.5,357.15,279.09
2018,4,17,8,0,776.0,97.0,1.9,9.0,472.0,420.48,333.67
2018,4,17,8,15,800.0,101.0,1.9,9.55,522.5,480.14,383.74
2018,4,17,8,30,824.0,105.0,1.9,10.1,573.0,540.47,432.58
2018,4,17,8,45,841.5,107.5,1.95,10.7,619.5,596.01,476.28
2018,4,17,9,0,859.0,110.0,2.0,11.3,666.0,650.89,518.05
2018,4,17,9,15,875.0,112.0,1.95,11.7,709.0,703.31,556.45
2018,4,17,9,30,891.0,114.0,1.9,12.1,752.0,747.48,587.89
2018,4,17,9,45,904.0,114.0,1.85,12.55,788.5,791.75,618.21
2018,4,17,10,0,917.0,114.0,1.8,13.0,825.0,833.79,644.72
2018,4,17,10,15,923.5,116.0,1.75,13.3,854.0,869.95,667.07
2018,4,17,10,30,930.0,118.0,1.7,13.6,883.0,903.02,687.07
2018,4,17,10,45,934.5,120.0,1.7,13.95,905.0,931.12,704.01
2018,4,17,11,0,939.0,122.0,1.7,14.3,927.0,955.73,718.59
2018,4,17,11,15,941.5,123.0,1.7,14.5,941.0,974.01,729.38
2018,4,17,11,30,944.0,124.0,1.7,14.7,955.0,988.54,737.82
2018,4,17,11,45,945.0,124.0,1.65,14.95,960.5,996.95,741.5
2018,4,17,12,0,946.0,124.0,1.6,15.2,966.0,1001.47,742.8
2018,4,17,12,15,866.5,158.0,1.6,15.35,927.5,974.54,724.72
2018,4,17,12,30,787.0,192.0,1.6,15.5,889.0,928.87,694.63
2018,4,17,12,45,731.0,209.5,1.6,15.65,851.5,897.3,673.97
2018,4,17,13,0,675.0,227.0,1.6,15.8,814.0,853.3,643.4
2018,4,17,13,15,693.0,218.0,1.6,15.85,810.0,848.14,640.89
2018,4,17,13,30,711.0,209.0,1.6,15.9,806.0,839.27,635.4
2018,4,17,13,45,721.5,203.0,1.55,15.95,793.0,823.13,624.23
2018,4,17,14,0,732.0,197.0,1.5,16.0,780.0,803.5,610.66
2018,4,17,14,15,716.0,195.5,1.5,15.9,747.0,764.04,583.74
2018,4,17,14,30,700.0,194.0,1.5,15.8,714.0,722.87,555.35
2018,4,17,14,45,721.0,175.5,1.55,15.75,687.0,690.83,533.85
2018,4,17,15,0,742.0,157.0,1.6,15.7,660.0,654.58,508.5
2018,4,17,15,15,773.5,137.0,1.6,15.7,631.5,619.11,482.46
2018,4,17,15,30,805.0,117.0,1.6,15.7,603.0,577.73,450.99
2018,4,17,15,45,797.0,108.5,1.75,15.4,557.0,523.11,409.34
2018,4,17,16,0,789.0,100.0,1.9,15.1,511.0,467.33,364.98
2018,4,17,16,15,760.0,93.0,1.85,14.75,456.5,403.5,312.22
2018,4,17,16,30,731.0,86.0,1.8,14.4,402.0,340.06,258.28
2018,4,17,16,45,680.5,81.0,1.75,14.05,345.0,275.27,202.66
2018,4,17,17,0,630.0,76.0,1.7,13.7,288.0,215.39,150.97
2018,4,17,17,15,553.0,69.0,1.6,12.8,231.5,154.68,101.29
2018,4,17,17,30,476.0,62.0,1.5,11.9,175.0,102.94,62.45
2018,4,17,17,45,403.5,52.5,1.35,11.0,132.0,58.64,35.35
2018,4,17,18,0,331.0,43.0,1.2,10.1,89.0,35.0,25.29
2018,4,17,18,15,214.0,30.0,1.3,9.6,55.0,22.85,12.74
2018,4,17,18,30,97.0,17.0,1.4,9.1,21.0,13.38,0.0
2018,4,17,18,45,48.5,8.5,1.45,8.65,10.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.9,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,6.2,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.5,1.0,6.45,3.5,2.64,0.0
2018,4,18,6,0,0.0,6.0,1.0,6.7,6.0,4.54,0.0
2018,4,18,6,15,0.0,8.0,1.15,7.1,8.0,6.06,0.0
2018,4,18,6,30,0.0,10.0,1.3,7.5,10.0,7.58,0.99
2018,4,18,6,45,0.0,17.5,1.45,7.85,17.5,13.3,6.07
2018,4,18,7,0,0.0,25.0,1.6,8.2,25.0,19.03,11.13
2018,4,18,7,15,0.0,36.0,1.55,8.45,36.0,27.47,18.5
2018,4,18,7,30,0.0,47.0,1.5,8.7,47.0,35.94,25.81
2018,4,18,7,45,0.0,43.5,1.5,9.0,43.5,33.27,23.35
2018,4,18,8,0,0.0,40.0,1.5,9.3,40.0,30.6,20.92
2018,4,18,8,15,0.0,65.5,1.5,9.65,65.5,50.28,37.71
2018,4,18,8,30,0.0,91.0,1.5,10.0,91.0,70.08,54.34
2018,4,18,8,45,0.0,89.0,1.5,10.3,89.0,68.57,52.8
2018,4,18,9,0,0.0,87.0,1.5,10.6,87.0,67.06,51.31
2018,4,18,9,15,0.0,92.0,1.5,10.95,92.0,71.0,54.4
2018,4,18,9,30,0.0,97.0,1.5,11.3,97.0,74.97,57.51
2018,4,18,9,45,2.5,135.5,1.5,11.65,137.5,107.44,84.25
2018,4,18,10,0,5.0,174.0,1.5,12.0,178.0,140.58,111.1
2018,4,18,10,15,44.0,267.0,1.55,12.25,303.5,261.62,208.8
2018,4,18,10,30,83.0,360.0,1.6,12.5,429.0,380.19,300.65
2018,4,18,10,45,171.5,383.5,1.6,12.75,530.0,497.77,390.18
2018,4,18,11,0,260.0,407.0,1.6,13.0,631.0,619.41,479.33
2018,4,18,11,15,316.0,401.0,1.7,13.2,677.5,669.64,515.7
2018,4,18,11,30,372.0,395.0,1.8,13.4,724.0,719.75,552.25
2018,4,18,11,45,291.5,419.0,1.85,13.55,677.5,672.38,516.0
2018,4,18,12,0,211.0,443.0,1.9,13.7,631.0,604.14,465.36
2018,4,18,12,15,181.5,444.5,2.0,13.85,606.0,578.35,446.63
2018,4,18,12,30,152.0,446.0,2.1,14.0,581.0,551.61,426.69
2018,4,18,12,45,137.0,428.0,2.15,14.15,548.5,519.12,402.81
2018,4,18,13,0,122.0,410.0,2.2,14.3,516.0,486.19,378.44
2018,4,18,13,15,104.5,395.5,2.3,14.4,485.0,436.49,341.47
2018,4,18,13,30,87.0,381.0,2.4,14.5,454.0,405.19,317.91
2018,4,18,13,45,162.5,383.5,2.45,14.6,515.0,483.54,379.44
2018,4,18,14,0,238.0,386.0,2.5,14.7,576.0,540.0,423.12
2018,4,18,14,15,361.0,329.5,2.55,14.65,605.0,588.17,461.88
2018,4,18,14,30,484.0,273.0,2.6,14.6,634.0,626.01,492.33
2018,4,18,14,45,543.5,236.0,2.65,14.55,622.0,612.57,483.57
2018,4,18,15,0,603.0,199.0,2.7,14.5,610.0,598.14,473.74
2018,4,18,15,15,705.0,154.0,2.7,14.5,604.0,590.21,468.18
2018,4,18,15,30,807.0,109.0,2.7,14.5,598.0,568.55,451.03
2018,4,18,15,45,783.0,104.0,2.7,14.15,547.5,508.99,403.65
2018,4,18,16,0,759.0,99.0,2.7,13.8,497.0,449.93,355.37
2018,4,18,16,15,661.0,108.0,2.65,13.4,429.5,373.77,292.93
2018,4,18,16,30,563.0,117.0,2.6,13.0,362.0,306.89,237.38
2018,4,18,16,45,592.5,97.5,2.5,12.65,325.5,262.15,196.13
2018,4,18,17,0,622.0,78.0,2.4,12.3,289.0,213.11,150.35
2018,4,18,17,15,614.0,67.5,2.15,11.35,246.0,161.46,104.92
2018,4,18,17,30,606.0,57.0,1.9,10.4,203.0,110.32,63.92
2018,4,18,17,45,519.0,49.0,1.65,9.5,152.5,58.83,33.86
2018,4,18,18,0,432.0,41.0,1.4,8.6,102.0,33.89,24.52
2018,4,18,18,15,289.5,30.0,1.45,8.1,63.5,24.72,14.65
2018,4,18,18,30,147.0,19.0,1.5,7.6,25.0,14.95,0.0
2018,4,18,18,45,73.5,9.5,1.5,7.05,12.5,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,15,36.0,4.0,1.6,4.25,4.5,0.0,0.0
2018,4,19,5,30,72.0,8.0,1.8,4.9,9.0,6.29,0.0
2018,4,19,5,45,190.0,20.5,1.95,5.55,36.5,16.9,0.0
2018,4,19,6,0,308.0,33.0,2.1,6.2,64.0,27.16,17.66
2018,4,19,6,15,402.5,44.0,2.35,6.9,109.5,36.02,26.78
2018,4,19,6,30,497.0,55.0,2.6,7.6,155.0,68.52,40.61
2018,4,19,6,45,588.5,59.5,2.8,8.3,212.0,117.07,70.42
2018,4,19,7,0,680.0,64.0,3.0,9.0,269.0,176.47,116.27
2018,4,19,7,15,719.5,69.0,3.15,9.7,322.5,236.55,168.88
2018,4,19,7,30,759.0,74.0,3.3,10.4,376.0,298.14,223.98
2018,4,19,7,45,787.0,78.0,3.4,11.1,429.0,358.18,277.77
2018,4,19,8,0,815.0,82.0,3.5,11.8,482.0,419.95,331.74
2018,4,19,8,15,836.0,85.5,3.6,12.35,532.5,479.39,382.56
2018,4,19,8,30,857.0,89.0,3.7,12.9,583.0,539.12,432.0
2018,4,19,8,45,872.5,92.5,3.75,13.4,630.0,592.42,474.99
2018,4,19,9,0,888.0,96.0,3.8,13.9,677.0,647.19,517.7
2018,4,19,9,15,901.0,98.0,3.8,14.3,719.0,697.67,556.01
2018,4,19,9,30,914.0,100.0,3.8,14.7,761.0,746.4,591.98
2018,4,19,9,45,925.0,101.0,3.8,15.1,797.0,790.69,623.48
2018,4,19,10,0,936.0,102.0,3.8,15.5,833.0,832.56,651.41
2018,4,19,10,15,942.0,104.0,3.85,15.75,862.0,868.69,675.59
2018,4,19,10,30,948.0,106.0,3.9,16.0,891.0,901.66,697.41
2018,4,19,10,45,951.5,107.5,3.9,16.3,912.5,928.68,714.57
2018,4,19,11,0,955.0,109.0,3.9,16.6,934.0,952.11,729.23
2018,4,19,11,15,945.5,115.5,3.95,16.75,942.5,964.95,737.32
2018,4,19,11,30,936.0,122.0,4.0,16.9,951.0,973.62,742.72
2018,4,19,11,45,858.0,160.5,4.0,17.1,924.0,960.12,732.53
2018,4,19,12,0,780.0,199.0,4.0,17.3,897.0,926.9,708.96
2018,4,19,12,15,759.0,211.5,4.0,17.4,889.5,929.69,710.89
2018,4,19,12,30,738.0,224.0,4.0,17.5,882.0,918.51,702.67
2018,4,19,12,45,730.5,222.0,4.0,17.6,867.0,902.76,691.59
2018,4,19,13,0,723.0,220.0,4.0,17.7,852.0,883.88,678.35
2018,4,19,13,15,731.5,213.0,4.0,17.75,841.5,871.33,669.99
2018,4,19,13,30,740.0,206.0,4.0,17.8,831.0,855.3,659.1
2018,4,19,13,45,744.5,196.5,3.95,17.8,809.5,830.16,641.6
2018,4,19,14,0,749.0,187.0,3.9,17.8,788.0,801.77,621.68
2018,4,19,14,15,739.0,183.5,3.8,17.75,756.5,764.72,594.92
2018,4,19,14,30,729.0,180.0,3.7,17.7,725.0,725.57,566.33
2018,4,19,14,45,696.5,179.5,3.65,17.65,679.0,671.67,526.44
2018,4,19,15,0,664.0,179.0,3.6,17.6,633.0,617.9,486.02
2018,4,19,15,15,759.5,138.0,3.6,17.6,625.5,605.64,477.16
2018,4,19,15,30,855.0,97.0,3.6,17.6,618.0,581.02,457.55
2018,4,19,15,45,833.5,94.5,3.35,17.4,568.5,522.88,410.44
2018,4,19,16,0,812.0,92.0,3.1,17.2,519.0,464.83,362.3
2018,4,19,16,15,786.5,87.5,2.85,16.8,467.0,403.75,310.84
2018,4,19,16,30,761.0,83.0,2.6,16.4,415.0,343.9,259.08
2018,4,19,16,45,723.0,78.5,2.4,16.0,361.5,280.27,203.8
2018,4,19,17,0,685.0,74.0,2.2,15.6,308.0,221.5,152.5
2018,4,19,17,15,629.5,67.5,2.1,14.7,254.5,161.88,103.16
2018,4,19,17,30,574.0,61.0,2.0,13.8,201.0,108.47,63.13
2018,4,19,17,45,488.0,53.0,1.85,12.85,152.0,59.26,35.19
2018,4,19,18,0,402.0,45.0,1.7,11.9,103.0,36.98,26.92
2018,4,19,18,15,269.5,32.5,1.75,11.4,64.5,26.72,16.3
2018,4,19,18,30,137.0,20.0,1.8,10.9,26.0,15.18,0.0
2018,4,19,18,45,68.5,10.0,1.9,10.35,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.1,6.5,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,7.2,10.0,7.08,0.0
2018,4,20,5,45,193.0,22.5,1.1,7.85,40.0,18.57,0.0
2018,4,20,6,0,324.0,36.0,1.1,8.5,70.0,29.71,19.9
2018,4,20,6,15,424.5,45.5,1.15,9.2,116.5,37.33,27.78
2018,4,20,6,30,525.0,55.0,1.2,9.9,163.0,69.2,40.36
2018,4,20,6,45,591.0,61.0,1.25,10.55,215.5,117.78,70.3
2018,4,20,7,0,657.0,67.0,1.3,11.2,268.0,174.07,113.85
2018,4,20,7,15,700.0,72.0,1.4,12.05,322.0,231.5,162.92
2018,4,20,7,30,743.0,77.0,1.5,12.9,376.0,294.94,217.98
2018,4,20,7,45,773.5,81.0,1.6,13.7,429.0,354.86,270.11
2018,4,20,8,0,804.0,85.0,1.7,14.5,482.0,416.8,322.57
2018,4,20,8,15,825.5,88.0,1.8,15.15,532.0,475.32,371.09
2018,4,20,8,30,847.0,91.0,1.9,15.8,582.0,534.18,418.25
2018,4,20,8,45,863.0,93.5,2.05,16.45,628.0,586.22,459.1
2018,4,20,9,0,879.0,96.0,2.2,17.1,674.0,639.79,499.8
2018,4,20,9,15,893.5,97.5,2.3,17.6,716.0,690.27,537.13
2018,4,20,9,30,908.0,99.0,2.4,18.1,758.0,739.14,572.34
2018,4,20,9,45,920.5,98.5,2.5,18.55,794.0,782.76,602.87
2018,4,20,10,0,933.0,98.0,2.6,19.0,830.0,824.07,630.02
2018,4,20,10,15,939.0,99.5,2.7,19.45,858.5,859.53,652.89
2018,4,20,10,30,945.0,101.0,2.8,19.9,887.0,891.83,673.5
2018,4,20,10,45,948.5,102.0,2.9,20.3,907.5,918.21,690.14
2018,4,20,11,0,952.0,103.0,3.0,20.7,928.0,941.02,704.4
2018,4,20,11,15,953.5,104.0,3.05,20.95,941.0,958.38,715.08
2018,4,20,11,30,955.0,105.0,3.1,21.2,954.0,971.93,723.32
2018,4,20,11,45,955.5,105.5,3.15,21.45,959.5,980.22,728.19
2018,4,20,12,0,956.0,106.0,3.2,21.7,965.0,984.61,730.61
2018,4,20,12,15,955.5,106.0,3.25,21.85,962.5,983.69,729.93
2018,4,20,12,30,955.0,106.0,3.3,22.0,960.0,978.85,726.8
2018,4,20,12,45,953.0,105.5,3.35,22.1,949.5,968.28,720.13
2018,4,20,13,0,951.0,105.0,3.4,22.2,939.0,953.88,711.02
2018,4,20,13,15,946.5,104.0,3.45,22.2,920.0,933.05,697.94
2018,4,20,13,30,942.0,103.0,3.5,22.2,901.0,908.63,682.46
2018,4,20,13,45,935.5,102.5,3.55,22.15,875.0,879.57,663.92
2018,4,20,14,0,929.0,102.0,3.6,22.1,849.0,847.29,643.07
2018,4,20,14,15,920.5,100.5,3.65,22.0,816.0,809.48,618.33
2018,4,20,14,30,912.0,99.0,3.7,21.9,783.0,768.94,591.31
2018,4,20,14,45,900.5,97.0,3.75,21.75,744.0,723.36,558.78
2018,4,20,15,0,889.0,95.0,3.8,21.6,705.0,675.73,523.95
2018,4,20,15,15,874.5,93.0,3.8,21.6,661.0,624.51,485.07
2018,4,20,15,30,860.0,91.0,3.8,21.6,617.0,572.06,444.2
2018,4,20,15,45,840.5,88.0,3.85,20.9,568.0,517.31,401.59
2018,4,20,16,0,821.0,85.0,3.9,20.2,519.0,459.52,355.1
2018,4,20,16,15,794.5,82.0,3.85,19.5,467.5,399.16,304.94
2018,4,20,16,30,768.0,79.0,3.8,18.8,416.0,340.1,254.35
2018,4,20,16,45,731.5,74.0,3.75,18.15,362.5,278.06,200.63
2018,4,20,17,0,695.0,69.0,3.7,17.5,309.0,217.05,147.71
2018,4,20,17,15,643.5,63.0,3.5,16.5,256.0,158.21,99.0
2018,4,20,17,30,592.0,57.0,3.3,15.5,203.0,105.04,59.47
2018,4,20,17,45,505.0,49.5,3.15,14.5,153.0,55.41,32.17
2018,4,20,18,0,418.0,42.0,3.0,13.5,103.0,34.56,24.64
2018,4,20,18,15,295.0,30.5,2.95,12.85,65.0,25.07,15.04
2018,4,20,18,30,172.0,19.0,2.9,12.2,27.0,15.63,0.0
2018,4,20,18,45,86.0,9.5,2.85,11.5,13.5,7.47,0.0
2018,4,20,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,21,5,15,38.0,5.0,1.25,6.7,5.5,0.0,0.0
2018,4,21,5,30,76.0,10.0,1.4,7.5,11.0,7.87,0.0
2018,4,21,5,45,213.5,22.5,1.55,8.25,42.5,18.55,2.05
2018,4,21,6,0,351.0,35.0,1.7,9.0,74.0,28.91,19.34
2018,4,21,6,15,444.5,44.0,1.65,9.65,120.0,36.18,26.74
2018,4,21,6,30,538.0,53.0,1.6,10.3,166.0,67.5,38.79
2018,4,21,6,45,597.5,60.0,1.6,11.0,218.0,116.85,69.23
2018,4,21,7,0,657.0,67.0,1.6,11.7,270.0,173.11,112.88
2018,4,21,7,15,697.5,71.5,1.55,12.35,323.0,229.38,161.06
2018,4,21,7,30,738.0,76.0,1.5,13.0,376.0,291.4,214.99
2018,4,21,7,45,767.5,80.0,1.4,13.7,428.5,350.53,266.17
2018,4,21,8,0,797.0,84.0,1.3,14.4,481.0,411.58,317.32
2018,4,21,8,15,818.0,88.0,1.3,15.1,531.0,470.28,365.24
2018,4,21,8,30,839.0,92.0,1.3,15.8,581.0,529.31,411.57
2018,4,21,8,45,855.0,94.5,1.25,16.5,627.0,584.08,452.68
2018,4,21,9,0,871.0,97.0,1.2,17.2,673.0,633.95,488.7
2018,4,21,9,15,884.5,98.5,1.25,17.9,714.0,683.3,523.84
2018,4,21,9,30,898.0,100.0,1.3,18.6,755.0,730.99,556.75
2018,4,21,9,45,908.5,101.0,1.35,19.3,790.5,774.07,585.51
2018,4,21,10,0,919.0,102.0,1.4,20.0,826.0,814.75,610.64
2018,4,21,10,15,925.5,103.0,1.45,20.6,854.0,849.59,631.81
2018,4,21,10,30,932.0,104.0,1.5,21.2,882.0,881.36,650.8
2018,4,21,10,45,936.5,105.0,1.55,21.8,903.0,908.19,666.45
2018,4,21,11,0,941.0,106.0,1.6,22.4,924.0,931.54,679.83
2018,4,21,11,15,943.5,107.0,1.65,22.75,937.5,949.52,690.43
2018,4,21,11,30,946.0,108.0,1.7,23.1,951.0,963.77,698.74
2018,4,21,11,45,947.0,108.0,1.7,23.5,956.5,971.91,702.47
2018,4,21,12,0,948.0,108.0,1.7,23.9,962.0,976.18,703.91
2018,4,21,12,15,947.5,108.0,1.7,24.05,959.5,975.22,702.85
2018,4,21,12,30,947.0,108.0,1.7,24.2,957.0,970.37,699.5
2018,4,21,12,45,945.0,107.5,1.7,24.35,946.5,959.84,692.68
2018,4,21,13,0,943.0,107.0,1.7,24.5,936.0,945.51,683.61
2018,4,21,13,15,938.5,106.5,1.7,24.55,917.5,925.29,671.12
2018,4,21,13,30,934.0,106.0,1.7,24.6,899.0,901.51,656.42
2018,4,21,13,45,927.5,105.0,1.7,24.65,873.0,872.18,638.12
2018,4,21,14,0,921.0,104.0,1.7,24.7,847.0,839.66,617.69
2018,4,21,14,15,912.0,103.0,1.75,24.65,814.5,802.22,594.57
2018,4,21,14,30,903.0,102.0,1.8,24.6,782.0,762.12,569.0
2018,4,21,14,45,891.0,100.5,1.85,24.5,743.0,717.05,538.35
2018,4,21,15,0,879.0,99.0,1.9,24.4,704.0,670.01,505.46
2018,4,21,15,15,864.5,96.5,1.9,24.4,660.0,618.82,468.17
2018,4,21,15,30,850.0,94.0,1.9,24.4,616.0,569.41,430.99
2018,4,21,15,45,829.0,92.0,1.9,24.0,567.5,512.49,387.82
2018,4,21,16,0,808.0,90.0,1.9,23.6,519.0,455.6,343.18
2018,4,21,16,15,779.0,87.0,1.85,23.15,467.0,395.01,294.26
2018,4,21,16,30,750.0,84.0,1.8,22.7,415.0,336.02,245.2
2018,4,21,16,45,711.5,79.0,1.8,22.2,361.5,272.64,192.16
2018,4,21,17,0,673.0,74.0,1.8,21.7,308.0,214.33,143.01
2018,4,21,17,15,621.5,68.0,1.7,20.6,256.0,156.92,96.94
2018,4,21,17,30,570.0,62.0,1.6,19.5,204.0,105.19,59.7
2018,4,21,17,45,484.5,53.5,1.5,18.4,154.0,56.39,33.59
2018,4,21,18,0,399.0,45.0,1.4,17.3,104.0,36.86,26.28
2018,4,21,18,15,277.0,33.0,1.45,16.6,66.5,27.07,16.6
2018,4,21,18,30,155.0,21.0,1.5,15.9,29.0,15.97,0.0
2018,4,21,18,45,77.5,10.5,1.6,15.2,14.5,8.26,0.0
2018,4,21,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,22,5,15,39.5,6.5,1.1,7.95,7.0,0.0,0.0
2018,4,22,5,30,79.0,13.0,1.2,8.7,14.0,10.23,0.0
2018,4,22,5,45,213.5,26.0,1.3,9.45,46.5,21.52,5.79
2018,4,22,6,0,348.0,39.0,1.4,10.2,79.0,32.21,22.24
2018,4,22,6,15,447.0,48.5,1.5,10.85,127.0,39.81,29.88
2018,4,22,6,30,546.0,58.0,1.6,11.5,175.0,71.2,41.86
2018,4,22,6,45,609.0,64.5,1.65,12.15,228.5,120.96,72.01
2018,4,22,7,0,672.0,71.0,1.7,12.8,282.0,178.06,115.85
2018,4,22,7,15,713.5,76.5,1.65,13.6,336.5,236.32,165.25
2018,4,22,7,30,755.0,82.0,1.6,14.4,391.0,300.47,220.47
2018,4,22,7,45,751.0,92.0,1.5,15.2,434.0,352.71,266.58
2018,4,22,8,0,747.0,102.0,1.4,16.0,477.0,405.12,311.04
2018,4,22,8,15,785.5,104.5,1.35,16.75,533.5,468.91,362.0
2018,4,22,8,30,824.0,107.0,1.3,17.5,590.0,533.91,411.88
2018,4,22,8,45,852.0,107.0,1.25,18.25,640.5,592.43,455.18
2018,4,22,9,0,880.0,107.0,1.2,19.0,691.0,651.17,496.94
2018,4,22,9,15,872.5,116.0,1.2,19.55,725.0,695.2,527.39
2018,4,22,9,30,865.0,125.0,1.2,20.1,759.0,735.83,554.57
2018,4,22,9,45,863.0,132.0,1.2,20.7,789.5,775.11,579.96
2018,4,22,10,0,861.0,139.0,1.2,21.3,820.0,811.2,602.51
2018,4,22,10,15,867.5,144.5,1.2,21.75,851.0,849.38,625.67
2018,4,22,10,30,874.0,150.0,1.2,22.2,882.0,884.63,646.36
2018,4,22,10,45,791.5,197.5,1.25,22.6,872.5,887.35,646.51
2018,4,22,11,0,709.0,245.0,1.3,23.0,863.0,876.12,636.75
2018,4,22,11,15,641.0,286.5,1.4,23.25,851.5,864.13,627.91
2018,4,22,11,30,573.0,328.0,1.5,23.5,840.0,847.21,615.7
2018,4,22,11,45,534.5,346.5,1.55,23.75,826.5,834.21,606.3
2018,4,22,12,0,496.0,365.0,1.6,24.0,813.0,817.91,594.66
2018,4,22,12,15,491.0,365.5,1.6,24.2,808.0,813.43,591.34
2018,4,22,12,30,486.0,366.0,1.6,24.4,803.0,806.4,586.26
2018,4,22,12,45,539.5,339.5,1.65,24.55,819.5,825.46,600.49
2018,4,22,13,0,593.0,313.0,1.7,24.7,836.0,840.43,611.72
2018,4,22,13,15,670.5,264.5,1.7,24.85,844.5,855.45,623.19
2018,4,22,13,30,748.0,216.0,1.7,25.0,853.0,862.25,629.22
2018,4,22,13,45,818.5,174.0,1.7,25.1,852.0,854.09,625.46
2018,4,22,14,0,889.0,132.0,1.7,25.2,851.0,836.78,614.68
2018,4,22,14,15,881.0,128.5,1.75,25.15,817.5,798.88,591.12
2018,4,22,14,30,873.0,125.0,1.8,25.1,784.0,766.11,569.44
2018,4,22,14,45,877.0,117.0,1.8,25.05,750.5,725.97,542.03
2018,4,22,15,0,881.0,109.0,1.8,25.0,717.0,677.45,508.23
2018,4,22,15,15,864.5,105.5,1.8,25.0,671.0,628.31,472.56
2018,4,22,15,30,848.0,102.0,1.8,25.0,625.0,573.0,431.51
2018,4,22,15,45,827.0,99.0,1.7,24.7,575.5,515.22,387.46
2018,4,22,16,0,806.0,96.0,1.6,24.4,526.0,457.51,342.09
2018,4,22,16,15,781.0,91.5,1.5,24.0,474.5,397.27,293.61
2018,4,22,16,30,756.0,87.0,1.4,23.6,423.0,338.22,244.71
2018,4,22,16,45,716.5,81.0,1.35,23.25,367.5,273.41,190.91
2018,4,22,17,0,677.0,75.0,1.3,22.9,312.0,213.85,141.21
2018,4,22,17,15,626.0,69.0,1.25,21.7,260.0,156.44,95.75
2018,4,22,17,30,575.0,63.0,1.2,20.5,208.0,104.66,59.08
2018,4,22,17,45,494.0,55.0,1.15,19.35,159.0,56.34,34.05
2018,4,22,18,0,413.0,47.0,1.1,18.2,110.0,38.56,27.68
2018,4,22,18,15,286.0,35.0,1.15,17.5,70.5,28.76,18.09
2018,4,22,18,30,159.0,23.0,1.2,16.8,31.0,17.45,0.0
2018,4,22,18,45,79.5,11.5,1.25,16.15,15.5,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,23,5,15,20.5,6.0,0.95,10.4,6.5,0.0,0.0
2018,4,23,5,30,41.0,12.0,1.0,10.9,13.0,9.44,0.0
2018,4,23,5,45,129.5,27.0,1.05,11.4,40.5,20.33,6.82
2018,4,23,6,0,218.0,42.0,1.1,11.9,68.0,31.55,21.65
2018,4,23,6,15,289.5,54.5,1.15,12.45,107.0,40.85,30.66
2018,4,23,6,30,361.0,67.0,1.2,13.0,146.0,66.46,42.42
2018,4,23,6,45,387.5,83.0,1.3,13.55,188.0,107.86,70.01
2018,4,23,7,0,414.0,99.0,1.4,14.1,230.0,152.49,105.24
2018,4,23,7,15,422.0,117.0,1.35,14.9,271.5,197.49,143.58
2018,4,23,7,30,430.0,135.0,1.3,15.7,313.0,243.16,182.71
2018,4,23,7,45,518.0,136.0,1.3,16.45,378.0,303.21,230.99
2018,4,23,8,0,606.0,137.0,1.3,17.2,443.0,377.2,289.68
2018,4,23,8,15,690.0,129.0,1.25,17.95,510.5,445.01,342.47
2018,4,23,8,30,774.0,121.0,1.2,18.7,578.0,519.38,398.73
2018,4,23,8,45,792.0,125.0,1.15,19.45,624.0,573.37,438.31
2018,4,23,9,0,810.0,129.0,1.1,20.2,670.0,627.02,476.2
2018,4,23,9,15,832.5,128.0,1.0,20.9,713.0,678.24,510.61
2018,4,23,9,30,855.0,127.0,0.9,21.6,756.0,728.58,542.96
2018,4,23,9,45,875.5,123.0,0.85,22.3,793.0,765.58,566.06
2018,4,23,10,0,896.0,119.0,0.8,23.0,830.0,808.12,591.3
2018,4,23,10,15,903.5,120.5,0.75,23.5,858.5,843.33,610.76
2018,4,23,10,30,911.0,122.0,0.7,24.0,887.0,875.59,628.05
2018,4,23,10,45,916.0,122.5,0.7,24.5,908.0,901.7,642.17
2018,4,23,11,0,921.0,123.0,0.7,25.0,929.0,924.43,654.16
2018,4,23,11,15,923.5,124.5,0.75,25.25,942.5,942.37,664.83
2018,4,23,11,30,926.0,126.0,0.8,25.5,956.0,956.65,673.37
2018,4,23,11,45,926.0,125.5,0.85,25.75,960.0,963.15,677.26
2018,4,23,12,0,926.0,125.0,0.9,26.0,964.0,965.89,679.04
2018,4,23,12,15,924.0,126.5,1.0,26.1,961.5,964.84,679.95
2018,4,23,12,30,922.0,128.0,1.1,26.2,959.0,960.02,678.6
2018,4,23,12,45,918.5,128.0,1.15,26.3,948.0,948.79,672.49
2018,4,23,13,0,915.0,128.0,1.2,26.4,937.0,933.91,664.22
2018,4,23,13,15,910.0,127.0,1.3,26.4,918.0,913.27,653.35
2018,4,23,13,30,905.0,126.0,1.4,26.4,899.0,889.2,640.2
2018,4,23,13,45,897.5,125.0,1.45,26.4,872.5,859.79,622.82
2018,4,23,14,0,890.0,124.0,1.5,26.4,846.0,827.35,603.35
2018,4,23,14,15,880.5,122.0,1.55,26.3,813.0,789.65,580.41
2018,4,23,14,30,871.0,120.0,1.6,26.2,780.0,749.41,554.22
2018,4,23,14,45,859.0,117.5,1.65,26.05,741.0,711.11,528.46
2018,4,23,15,0,847.0,115.0,1.7,25.9,702.0,663.57,495.68
2018,4,23,15,15,824.5,112.0,1.7,25.9,653.5,607.72,455.53
2018,4,23,15,30,802.0,109.0,1.7,25.9,605.0,551.54,414.02
2018,4,23,15,45,787.0,105.0,1.8,25.45,560.0,498.15,374.28
2018,4,23,16,0,772.0,101.0,1.9,25.0,515.0,444.32,332.54
2018,4,23,16,15,744.0,96.5,1.95,24.4,463.5,383.58,284.22
2018,4,23,16,30,716.0,92.0,2.0,23.8,412.0,325.33,236.32
2018,4,23,16,45,679.5,87.0,2.05,23.25,360.5,266.26,186.98
2018,4,23,17,0,643.0,82.0,2.1,22.7,309.0,210.43,140.24
2018,4,23,17,15,588.5,75.0,2.1,21.5,256.5,153.8,95.55
2018,4,23,17,30,534.0,68.0,2.1,20.3,204.0,103.3,59.99
2018,4,23,17,45,453.5,58.5,2.05,19.15,155.5,56.58,35.66
2018,4,23,18,0,373.0,49.0,2.0,18.0,107.0,39.9,28.88
2018,4,23,18,15,257.5,36.0,2.2,17.25,69.0,27.42,17.13
2018,4,23,18,30,142.0,23.0,2.4,16.5,31.0,17.42,0.0
2018,4,23,18,45,71.0,11.5,2.55,15.8,15.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
