Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,4,5,15,27.5,10.5,1.55,7.55,12.0,8.26,0.0
2018,5,4,5,30,55.0,21.0,1.8,8.1,24.0,15.85,1.24
2018,5,4,5,45,142.5,36.0,2.1,8.65,56.0,27.06,17.75
2018,5,4,6,0,230.0,51.0,2.4,9.2,88.0,37.99,28.37
2018,5,4,6,15,262.0,67.5,2.5,9.85,124.0,49.56,39.17
2018,5,4,6,30,294.0,84.0,2.6,10.5,160.0,70.06,49.83
2018,5,4,6,45,314.0,99.5,2.7,11.15,197.0,105.59,72.66
2018,5,4,7,0,334.0,115.0,2.8,11.8,234.0,143.48,102.07
2018,5,4,7,15,445.0,118.5,2.65,12.5,303.0,194.13,140.56
2018,5,4,7,30,556.0,122.0,2.5,13.2,372.0,261.11,194.25
2018,5,4,7,45,666.0,110.5,2.3,13.9,444.5,323.1,244.69
2018,5,4,8,0,776.0,99.0,2.1,14.6,517.0,396.87,304.45
2018,5,4,8,15,759.0,114.0,1.9,15.35,554.0,445.91,345.25
2018,5,4,8,30,742.0,129.0,1.7,16.1,591.0,491.15,381.15
2018,5,4,8,45,682.5,162.5,1.45,16.9,611.0,527.1,407.64
2018,5,4,9,0,623.0,196.0,1.2,17.7,631.0,554.99,426.24
2018,5,4,9,15,671.5,189.0,1.1,18.45,682.0,609.56,464.6
2018,5,4,9,30,720.0,182.0,1.0,19.2,733.0,665.54,502.33
2018,5,4,9,45,715.5,196.0,0.95,19.95,763.5,703.71,526.28
2018,5,4,10,0,711.0,210.0,0.9,20.7,794.0,739.0,547.64
2018,5,4,10,15,816.5,161.0,0.9,21.45,852.5,794.61,584.92
2018,5,4,10,30,922.0,112.0,0.9,22.2,911.0,847.05,617.18
2018,5,4,10,45,893.0,133.0,0.95,22.9,921.5,862.59,625.03
2018,5,4,11,0,864.0,154.0,1.0,23.6,932.0,886.16,638.53
2018,5,4,11,15,744.0,221.5,1.05,24.1,898.0,866.15,623.42
2018,5,4,11,30,624.0,289.0,1.1,24.6,864.0,829.58,596.84
2018,5,4,11,45,593.0,318.0,1.15,25.1,866.5,831.83,597.19
2018,5,4,12,0,562.0,347.0,1.2,25.6,869.0,832.23,595.85
2018,5,4,12,15,628.0,309.0,1.15,25.9,891.0,855.77,611.22
2018,5,4,12,30,694.0,271.0,1.1,26.2,913.0,878.23,625.36
2018,5,4,12,45,681.5,272.0,1.1,26.5,896.5,861.13,613.42
2018,5,4,13,0,669.0,273.0,1.1,26.8,880.0,841.2,600.13
2018,5,4,13,15,629.5,289.5,1.15,26.9,851.5,808.82,579.33
2018,5,4,13,30,590.0,306.0,1.2,27.0,823.0,774.57,557.16
2018,5,4,13,45,564.5,303.5,1.25,27.05,786.5,735.37,532.05
2018,5,4,14,0,539.0,301.0,1.3,27.1,750.0,695.13,505.84
2018,5,4,14,15,604.0,256.5,1.45,27.05,742.0,687.02,503.39
2018,5,4,14,30,669.0,212.0,1.6,27.0,734.0,670.76,494.6
2018,5,4,14,45,742.5,170.0,1.75,26.95,723.0,653.54,484.49
2018,5,4,15,0,816.0,128.0,1.9,26.9,712.0,625.97,466.27
2018,5,4,15,15,809.0,120.5,1.9,26.9,670.0,577.26,430.49
2018,5,4,15,30,802.0,113.0,1.9,26.9,628.0,526.89,392.58
2018,5,4,15,45,799.0,106.5,2.2,26.3,587.0,477.84,356.07
2018,5,4,16,0,796.0,100.0,2.5,25.7,546.0,427.18,316.37
2018,5,4,16,15,771.5,96.0,2.65,25.0,495.5,369.56,269.85
2018,5,4,16,30,747.0,92.0,2.8,24.3,445.0,313.09,222.89
2018,5,4,16,45,713.5,87.5,2.9,23.6,393.0,252.81,172.57
2018,5,4,17,0,680.0,83.0,3.0,22.9,341.0,197.59,126.91
2018,5,4,17,15,634.5,76.5,3.0,21.7,288.5,142.38,84.8
2018,5,4,17,30,589.0,70.0,3.0,20.5,236.0,92.07,52.94
2018,5,4,17,45,519.0,60.5,2.95,19.35,185.0,48.93,37.23
2018,5,4,18,0,449.0,51.0,2.9,18.2,134.0,41.53,30.62
2018,5,4,18,15,341.5,41.0,2.9,17.25,92.5,33.45,23.1
2018,5,4,18,30,234.0,31.0,2.9,16.3,51.0,23.64,12.73
2018,5,4,18,45,129.0,17.5,2.9,15.35,27.5,13.77,0.0
2018,5,4,19,0,24.0,4.0,2.9,14.4,4.0,3.15,0.0
2018,5,4,19,15,12.0,2.0,2.9,13.95,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.0,0.5,2.1,9.35,0.5,0.0,0.0
2018,5,5,5,0,4.0,1.0,2.2,9.5,1.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,2.25,9.85,3.0,2.36,0.0
2018,5,5,5,30,4.0,5.0,2.3,10.2,5.0,3.92,0.0
2018,5,5,5,45,2.0,8.0,2.35,10.55,8.0,6.07,0.0
2018,5,5,6,0,0.0,11.0,2.4,10.9,11.0,8.34,1.8
2018,5,5,6,15,0.0,12.5,2.4,11.3,12.5,9.48,2.92
2018,5,5,6,30,0.0,14.0,2.4,11.7,14.0,10.63,3.59
2018,5,5,6,45,6.0,55.5,2.35,12.05,57.5,43.06,31.43
2018,5,5,7,0,12.0,97.0,2.3,12.4,101.0,75.35,58.66
2018,5,5,7,15,15.5,123.0,2.3,12.7,129.5,96.56,76.26
2018,5,5,7,30,19.0,149.0,2.3,13.0,158.0,118.5,94.3
2018,5,5,7,45,33.0,183.0,2.3,13.3,200.0,153.28,122.52
2018,5,5,8,0,47.0,217.0,2.3,13.6,242.0,188.47,150.78
2018,5,5,8,15,127.0,247.0,2.4,13.85,324.0,257.53,205.63
2018,5,5,8,30,207.0,277.0,2.5,14.1,406.0,329.97,262.8
2018,5,5,8,45,276.0,287.5,2.55,14.4,473.0,396.47,314.73
2018,5,5,9,0,345.0,298.0,2.6,14.7,540.0,461.49,364.95
2018,5,5,9,15,336.5,319.0,2.55,15.45,566.0,491.85,386.62
2018,5,5,9,30,328.0,340.0,2.5,16.2,592.0,520.57,406.62
2018,5,5,9,45,377.5,338.0,2.45,16.9,640.0,568.75,441.59
2018,5,5,10,0,427.0,336.0,2.4,17.6,688.0,630.07,485.05
2018,5,5,10,15,454.5,339.0,2.3,18.45,724.5,669.89,511.34
2018,5,5,10,30,482.0,342.0,2.2,19.3,761.0,709.27,536.82
2018,5,5,10,45,476.5,355.5,2.05,20.15,777.5,729.69,547.58
2018,5,5,11,0,471.0,369.0,1.9,21.0,794.0,747.72,556.49
2018,5,5,11,15,415.0,394.5,1.9,21.3,772.5,730.28,542.34
2018,5,5,11,30,359.0,420.0,1.9,21.6,751.0,698.56,518.85
2018,5,5,11,45,316.5,436.0,1.9,21.95,729.0,679.19,503.98
2018,5,5,12,0,274.0,452.0,1.9,22.3,707.0,657.66,487.49
2018,5,5,12,15,255.0,448.0,2.15,22.05,685.0,637.12,474.9
2018,5,5,12,30,236.0,444.0,2.4,21.8,663.0,615.19,460.95
2018,5,5,12,45,184.0,448.0,2.6,21.6,617.5,556.36,419.39
2018,5,5,13,0,132.0,452.0,2.8,21.4,572.0,512.42,387.73
2018,5,5,13,15,139.5,423.0,3.05,20.95,547.5,489.25,372.95
2018,5,5,13,30,147.0,394.0,3.3,20.5,523.0,465.24,357.13
2018,5,5,13,45,84.5,323.0,3.5,20.05,396.5,335.66,259.97
2018,5,5,14,0,22.0,252.0,3.7,19.6,270.0,224.62,173.97
2018,5,5,14,15,33.0,264.5,3.85,19.0,290.5,241.67,188.45
2018,5,5,14,30,44.0,277.0,4.0,18.4,311.0,257.7,201.9
2018,5,5,14,45,33.0,262.5,4.15,17.85,287.5,235.72,185.09
2018,5,5,15,0,22.0,248.0,4.3,17.3,264.0,207.44,163.23
2018,5,5,15,15,21.0,235.5,4.3,17.3,250.0,195.44,153.97
2018,5,5,15,30,20.0,223.0,4.3,17.3,236.0,183.51,144.69
2018,5,5,15,45,69.5,232.0,4.55,16.5,272.0,216.76,172.24
2018,5,5,16,0,119.0,241.0,4.8,15.7,308.0,244.34,194.57
2018,5,5,16,15,270.5,199.0,4.7,15.45,332.5,260.91,204.84
2018,5,5,16,30,422.0,157.0,4.6,15.2,357.0,259.84,198.13
2018,5,5,16,45,297.5,138.0,4.5,14.95,271.0,183.03,136.95
2018,5,5,17,0,173.0,119.0,4.4,14.7,185.0,125.25,92.97
2018,5,5,17,15,211.5,109.5,4.15,14.25,178.0,109.38,78.3
2018,5,5,17,30,250.0,100.0,3.9,13.8,171.0,88.41,62.25
2018,5,5,17,45,213.5,83.0,3.6,13.4,135.0,60.0,48.04
2018,5,5,18,0,177.0,66.0,3.3,13.0,99.0,48.17,37.22
2018,5,5,18,15,118.0,49.0,3.25,12.5,68.0,36.0,25.87
2018,5,5,18,30,59.0,32.0,3.2,12.0,37.0,23.86,13.5
2018,5,5,18,45,33.5,18.0,3.15,11.55,20.5,14.16,0.0
2018,5,5,19,0,8.0,4.0,3.1,11.1,4.0,3.15,0.0
2018,5,5,19,15,4.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.05,7.25,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.0,7.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,12.0,2.3,7.8,12.5,9.44,0.0
2018,5,6,5,30,14.0,22.0,2.6,8.3,23.0,16.7,4.34
2018,5,6,5,45,47.5,40.0,2.85,8.8,47.0,29.62,20.16
2018,5,6,6,0,81.0,58.0,3.1,9.3,71.0,42.43,32.39
2018,5,6,6,15,110.0,73.5,3.15,9.8,98.5,53.57,42.82
2018,5,6,6,30,139.0,89.0,3.2,10.3,126.0,68.67,51.68
2018,5,6,6,45,264.5,98.5,3.2,10.75,187.5,98.41,68.8
2018,5,6,7,0,390.0,108.0,3.2,11.2,249.0,145.49,101.48
2018,5,6,7,15,431.5,126.0,3.15,11.75,304.0,195.12,142.23
2018,5,6,7,30,473.0,144.0,3.1,12.3,359.0,249.34,187.93
2018,5,6,7,45,605.5,128.5,3.0,12.85,437.0,315.37,241.08
2018,5,6,8,0,738.0,113.0,2.9,13.4,515.0,389.59,301.4
2018,5,6,8,15,794.5,107.0,2.95,13.95,575.0,451.99,353.28
2018,5,6,8,30,851.0,101.0,3.0,14.5,635.0,516.45,405.68
2018,5,6,8,45,861.0,104.5,3.0,15.05,677.5,567.83,446.73
2018,5,6,9,0,871.0,108.0,3.0,15.6,720.0,614.13,482.75
2018,5,6,9,15,814.0,140.5,3.05,16.1,737.5,650.33,509.52
2018,5,6,9,30,757.0,173.0,3.1,16.6,755.0,677.96,528.98
2018,5,6,9,45,777.0,173.0,3.2,17.1,793.0,717.94,558.2
2018,5,6,10,0,797.0,173.0,3.3,17.6,831.0,760.12,588.26
2018,5,6,10,15,862.5,145.0,3.45,18.0,878.0,810.67,625.21
2018,5,6,10,30,928.0,117.0,3.6,18.4,925.0,851.11,653.01
2018,5,6,10,45,897.0,138.5,3.7,18.85,934.0,865.3,661.42
2018,5,6,11,0,866.0,160.0,3.8,19.3,943.0,887.88,675.9
2018,5,6,11,15,839.5,179.0,3.95,19.55,946.5,895.65,680.85
2018,5,6,11,30,813.0,198.0,4.1,19.8,950.0,898.75,682.76
2018,5,6,11,45,732.5,243.5,4.2,20.05,923.5,885.21,671.34
2018,5,6,12,0,652.0,289.0,4.3,20.3,897.0,856.22,649.08
2018,5,6,12,15,566.0,337.5,4.35,20.35,864.0,822.0,623.24
2018,5,6,12,30,480.0,386.0,4.4,20.4,831.0,785.49,595.7
2018,5,6,12,45,513.5,365.5,4.45,20.45,837.0,791.28,601.16
2018,5,6,13,0,547.0,345.0,4.5,20.5,843.0,793.7,603.98
2018,5,6,13,15,598.0,310.0,4.45,20.25,844.5,794.37,606.24
2018,5,6,13,30,649.0,275.0,4.4,20.0,846.0,792.6,606.64
2018,5,6,13,45,504.5,318.0,4.35,19.8,754.5,696.45,535.5
2018,5,6,14,0,360.0,361.0,4.3,19.6,663.0,595.82,460.37
2018,5,6,14,15,380.5,340.5,4.2,19.2,648.5,578.71,449.26
2018,5,6,14,30,401.0,320.0,4.1,18.8,634.0,569.11,442.93
2018,5,6,14,45,336.0,313.5,3.95,18.45,568.0,493.22,385.73
2018,5,6,15,0,271.0,307.0,3.8,18.1,502.0,431.52,338.63
2018,5,6,15,15,284.5,285.5,3.8,18.1,479.5,405.85,319.04
2018,5,6,15,30,298.0,264.0,3.8,18.1,457.0,378.32,297.35
2018,5,6,15,45,306.0,243.5,3.7,17.2,428.5,347.17,273.09
2018,5,6,16,0,314.0,223.0,3.6,16.3,400.0,314.68,246.98
2018,5,6,16,15,176.5,181.0,3.6,15.85,279.0,208.36,163.21
2018,5,6,16,30,39.0,139.0,3.6,15.4,158.0,119.65,93.68
2018,5,6,16,45,32.5,121.0,3.6,14.95,135.5,101.17,78.74
2018,5,6,17,0,26.0,103.0,3.6,14.5,113.0,83.66,64.47
2018,5,6,17,15,152.5,88.5,3.5,14.05,133.5,86.52,61.64
2018,5,6,17,30,279.0,74.0,3.4,13.6,154.0,71.48,47.22
2018,5,6,17,45,300.5,67.5,3.35,13.2,138.0,49.82,39.03
2018,5,6,18,0,322.0,61.0,3.3,12.8,122.0,45.63,35.02
2018,5,6,18,15,243.0,47.5,3.2,12.5,85.5,35.61,25.58
2018,5,6,18,30,164.0,34.0,3.1,12.2,49.0,25.54,15.11
2018,5,6,18,45,89.5,19.5,3.0,11.9,27.0,14.72,0.0
2018,5,6,19,0,15.0,5.0,2.9,11.6,5.0,3.93,0.0
2018,5,6,19,15,7.5,2.5,2.9,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.9,8.05,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.1,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.8,23.0,11.8,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,44.0,21.34,8.22
2018,5,7,5,45,339.0,38.5,2.5,10.15,85.0,31.64,21.89
2018,5,7,6,0,456.0,49.0,2.7,10.8,126.0,40.22,30.27
2018,5,7,6,15,529.5,56.5,2.6,11.45,175.5,46.13,35.91
2018,5,7,6,30,603.0,64.0,2.5,12.1,225.0,65.87,41.87
2018,5,7,6,45,651.5,70.0,2.45,12.8,278.0,115.37,67.41
2018,5,7,7,0,700.0,76.0,2.4,13.5,331.0,170.19,107.26
2018,5,7,7,15,734.0,81.5,2.35,14.15,384.5,229.45,156.49
2018,5,7,7,30,768.0,87.0,2.3,14.8,438.0,288.45,207.36
2018,5,7,7,45,792.5,90.5,2.25,15.5,489.5,345.28,256.81
2018,5,7,8,0,817.0,94.0,2.2,16.2,541.0,403.34,306.21
2018,5,7,8,15,836.0,97.5,2.2,16.9,590.5,459.91,353.17
2018,5,7,8,30,855.0,101.0,2.2,17.6,640.0,516.49,398.51
2018,5,7,8,45,869.5,104.0,2.15,18.3,685.0,569.91,439.72
2018,5,7,9,0,884.0,107.0,2.1,19.0,730.0,618.77,476.15
2018,5,7,9,15,897.0,108.0,2.1,19.6,770.5,666.21,510.71
2018,5,7,9,30,910.0,109.0,2.1,20.2,811.0,711.88,542.93
2018,5,7,9,45,921.0,108.5,2.05,20.8,845.0,752.81,570.58
2018,5,7,10,0,932.0,108.0,2.0,21.4,879.0,791.31,595.77
2018,5,7,10,15,936.0,110.5,2.0,22.0,906.0,824.51,616.08
2018,5,7,10,30,940.0,113.0,2.0,22.6,933.0,854.49,633.76
2018,5,7,10,45,943.5,114.0,2.0,23.15,953.0,879.37,648.04
2018,5,7,11,0,947.0,115.0,2.0,23.7,973.0,900.76,659.98
2018,5,7,11,15,949.5,115.5,2.1,24.05,985.5,917.28,670.28
2018,5,7,11,30,952.0,116.0,2.2,24.4,998.0,930.12,678.27
2018,5,7,11,45,952.5,116.5,2.3,24.75,1003.0,937.52,682.8
2018,5,7,12,0,953.0,117.0,2.4,25.1,1008.0,941.13,685.0
2018,5,7,12,15,950.0,118.5,2.5,25.25,1004.0,938.81,683.99
2018,5,7,12,30,947.0,120.0,2.6,25.4,1000.0,932.74,680.64
2018,5,7,12,45,941.5,121.0,2.7,25.55,988.0,920.39,673.25
2018,5,7,13,0,936.0,122.0,2.8,25.7,976.0,904.44,663.56
2018,5,7,13,15,876.5,152.5,2.85,25.75,939.5,865.4,638.38
2018,5,7,13,30,817.0,183.0,2.9,25.8,903.0,838.38,620.56
2018,5,7,13,45,761.5,204.0,2.95,25.8,860.5,799.08,593.2
2018,5,7,14,0,706.0,225.0,3.0,25.8,818.0,752.32,560.63
2018,5,7,14,15,696.0,217.5,3.05,25.7,783.5,713.9,534.57
2018,5,7,14,30,686.0,210.0,3.1,25.6,749.0,673.61,506.59
2018,5,7,14,45,751.0,170.5,3.15,25.5,734.5,652.18,492.32
2018,5,7,15,0,816.0,131.0,3.2,25.4,720.0,621.36,470.41
2018,5,7,15,15,832.0,118.5,3.2,25.4,688.0,581.22,439.84
2018,5,7,15,30,848.0,106.0,3.2,25.4,656.0,537.22,405.39
2018,5,7,15,45,833.0,102.0,3.4,24.7,609.0,482.87,363.52
2018,5,7,16,0,818.0,98.0,3.6,24.0,562.0,428.02,319.6
2018,5,7,16,15,796.5,93.5,3.7,23.35,511.0,370.23,271.81
2018,5,7,16,30,775.0,89.0,3.8,22.7,460.0,313.22,223.44
2018,5,7,16,45,744.0,84.0,3.85,22.05,407.0,254.6,173.65
2018,5,7,17,0,713.0,79.0,3.9,21.4,354.0,195.38,124.34
2018,5,7,17,15,668.0,73.0,3.85,20.4,301.0,139.2,81.59
2018,5,7,17,30,623.0,67.0,3.8,19.4,248.0,87.8,49.94
2018,5,7,17,45,556.5,60.5,3.8,18.4,198.0,49.21,37.66
2018,5,7,18,0,490.0,54.0,3.8,17.4,148.0,44.15,33.08
2018,5,7,18,15,385.0,44.5,3.65,16.5,104.5,36.47,25.91
2018,5,7,18,30,280.0,35.0,3.5,15.6,61.0,28.9,17.79
2018,5,7,18,45,159.5,21.0,3.4,14.7,34.0,15.96,0.0
2018,5,7,19,0,39.0,7.0,3.3,13.8,7.0,5.51,0.0
2018,5,7,19,15,19.5,3.5,3.3,13.45,3.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,2.75,9.35,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,2.9,9.5,2.0,0.0,0.0
2018,5,8,5,15,132.5,14.5,3.05,10.0,24.0,11.41,0.0
2018,5,8,5,30,250.0,27.0,3.2,10.5,46.0,22.31,9.73
2018,5,8,5,45,363.0,36.5,3.4,11.0,87.0,30.04,20.49
2018,5,8,6,0,476.0,46.0,3.6,11.5,128.0,37.89,28.14
2018,5,8,6,15,545.5,53.0,3.65,12.1,177.0,43.52,33.48
2018,5,8,6,30,615.0,60.0,3.7,12.7,226.0,62.25,38.98
2018,5,8,6,45,660.5,65.5,3.8,13.25,278.0,111.6,63.98
2018,5,8,7,0,706.0,71.0,3.9,13.8,330.0,169.01,106.09
2018,5,8,7,15,737.5,76.0,3.95,14.35,382.5,224.23,152.31
2018,5,8,7,30,769.0,81.0,4.0,14.9,435.0,282.14,202.94
2018,5,8,7,45,792.0,84.5,4.05,15.45,485.5,338.33,252.76
2018,5,8,8,0,815.0,88.0,4.1,16.0,536.0,395.59,302.69
2018,5,8,8,15,831.0,92.0,4.0,16.15,583.5,451.02,350.38
2018,5,8,8,30,847.0,96.0,3.9,16.3,631.0,506.17,396.46
2018,5,8,8,45,858.5,99.0,3.8,16.5,674.0,555.16,436.42
2018,5,8,9,0,870.0,102.0,3.7,16.7,717.0,604.26,475.19
2018,5,8,9,15,878.5,105.0,3.6,16.65,755.5,649.94,510.7
2018,5,8,9,30,887.0,108.0,3.5,16.6,794.0,693.55,543.74
2018,5,8,9,45,893.5,109.5,3.4,16.5,826.0,732.16,572.46
2018,5,8,10,0,900.0,111.0,3.3,16.4,858.0,768.15,598.66
2018,5,8,10,15,866.5,135.5,3.3,16.5,873.0,790.67,613.93
2018,5,8,10,30,833.0,160.0,3.3,16.6,888.0,819.44,633.05
2018,5,8,10,45,868.0,142.5,3.3,16.7,916.5,839.95,646.9
2018,5,8,11,0,903.0,125.0,3.3,16.8,945.0,870.31,667.27
2018,5,8,11,15,914.0,120.0,3.35,17.3,959.5,888.53,678.34
2018,5,8,11,30,925.0,115.0,3.4,17.8,974.0,903.39,687.2
2018,5,8,11,45,928.5,113.5,3.45,18.35,979.5,911.39,691.28
2018,5,8,12,0,932.0,112.0,3.5,18.9,985.0,915.75,692.99
2018,5,8,12,15,923.5,117.0,3.55,19.55,979.5,911.78,688.86
2018,5,8,12,30,915.0,122.0,3.6,20.2,974.0,904.17,682.41
2018,5,8,12,45,853.5,158.0,3.65,20.85,946.0,888.23,670.36
2018,5,8,13,0,792.0,194.0,3.7,21.5,918.0,856.57,647.4
2018,5,8,13,15,825.5,168.5,3.85,21.85,910.0,847.99,642.22
2018,5,8,13,30,859.0,143.0,4.0,22.2,902.0,822.76,625.08
2018,5,8,13,45,885.5,123.5,4.15,22.5,886.5,805.69,613.83
2018,5,8,14,0,912.0,104.0,4.3,22.8,871.0,783.24,598.72
2018,5,8,14,15,904.5,103.0,4.5,22.65,839.5,747.94,574.59
2018,5,8,14,30,897.0,102.0,4.7,22.5,808.0,709.97,547.87
2018,5,8,14,45,887.5,99.5,4.9,22.35,770.0,666.92,516.6
2018,5,8,15,0,878.0,97.0,5.1,22.2,732.0,621.79,482.77
2018,5,8,15,15,865.0,94.5,5.1,22.2,689.0,572.86,444.22
2018,5,8,15,30,852.0,92.0,5.1,22.2,646.0,522.65,403.66
2018,5,8,15,45,834.0,89.5,5.2,21.35,599.0,469.9,361.45
2018,5,8,16,0,816.0,87.0,5.3,20.5,552.0,415.37,316.35
2018,5,8,16,15,791.0,84.5,5.1,20.0,501.5,358.47,267.45
2018,5,8,16,30,766.0,82.0,4.9,19.5,451.0,302.71,218.68
2018,5,8,16,45,732.5,78.5,4.75,18.95,399.0,245.52,169.05
2018,5,8,17,0,699.0,75.0,4.6,18.4,347.0,188.04,120.48
2018,5,8,17,15,653.0,70.0,4.35,17.85,295.0,133.62,78.59
2018,5,8,17,30,607.0,65.0,4.1,17.3,243.0,84.06,48.15
2018,5,8,17,45,539.5,59.0,3.85,16.7,194.0,47.85,36.74
2018,5,8,18,0,472.0,53.0,3.6,16.1,145.0,43.16,32.42
2018,5,8,18,15,372.0,44.0,3.45,15.6,103.0,35.93,25.59
2018,5,8,18,30,272.0,35.0,3.3,15.1,61.0,26.72,16.27
2018,5,8,18,45,155.0,21.5,3.15,14.55,34.5,16.33,0.0
2018,5,8,19,0,38.0,8.0,3.0,14.0,8.0,6.29,0.0
2018,5,8,19,15,19.0,4.0,2.95,13.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.75,9.95,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.8,9.9,2.0,0.0,0.0
2018,5,9,5,15,142.0,15.0,3.0,10.45,25.5,11.8,0.0
2018,5,9,5,30,268.0,28.0,3.2,11.0,49.0,23.18,11.06
2018,5,9,5,45,384.5,37.0,3.45,11.5,91.0,30.53,20.94
2018,5,9,6,0,501.0,46.0,3.7,12.0,133.0,38.05,28.24
2018,5,9,6,15,394.0,61.0,3.75,12.55,143.5,48.3,37.71
2018,5,9,6,30,287.0,76.0,3.8,13.1,154.0,61.76,43.54
2018,5,9,6,45,219.0,110.5,3.9,13.6,177.5,101.12,72.35
2018,5,9,7,0,151.0,145.0,4.0,14.1,201.0,131.08,98.95
2018,5,9,7,15,238.0,158.0,4.0,14.6,261.0,172.84,130.1
2018,5,9,7,30,325.0,171.0,4.0,15.1,321.0,223.31,169.58
2018,5,9,7,45,560.5,134.0,4.05,15.6,428.5,301.22,228.5
2018,5,9,8,0,796.0,97.0,4.1,16.1,536.0,394.66,301.95
2018,5,9,8,15,838.0,92.5,4.2,16.5,591.0,452.71,351.14
2018,5,9,8,30,880.0,88.0,4.3,16.9,646.0,511.82,400.25
2018,5,9,8,45,892.0,90.5,4.35,17.3,690.0,563.52,442.42
2018,5,9,9,0,904.0,93.0,4.4,17.7,734.0,613.87,482.34
2018,5,9,9,15,914.5,94.5,4.45,18.05,773.5,660.78,518.69
2018,5,9,9,30,925.0,96.0,4.5,18.4,813.0,705.7,552.64
2018,5,9,9,45,934.0,97.0,4.55,18.75,847.5,746.89,583.09
2018,5,9,10,0,943.0,98.0,4.6,19.1,882.0,785.51,611.06
2018,5,9,10,15,949.0,99.0,4.6,19.35,909.5,819.08,633.71
2018,5,9,10,30,955.0,100.0,4.6,19.6,937.0,849.51,653.8
2018,5,9,10,45,959.5,100.0,4.6,19.9,957.0,874.53,669.86
2018,5,9,11,0,964.0,100.0,4.6,20.2,977.0,896.06,683.46
2018,5,9,11,15,965.0,101.5,4.6,20.35,989.0,912.41,693.88
2018,5,9,11,30,966.0,103.0,4.6,20.5,1001.0,924.99,701.78
2018,5,9,11,45,965.5,103.5,4.6,20.7,1005.0,931.58,705.5
2018,5,9,12,0,965.0,104.0,4.6,20.9,1009.0,934.35,706.72
2018,5,9,12,15,961.0,106.0,4.6,21.0,1005.0,931.62,704.57
2018,5,9,12,30,957.0,108.0,4.6,21.1,1001.0,925.11,699.97
2018,5,9,12,45,950.5,110.5,4.55,21.2,989.0,913.2,691.39
2018,5,9,13,0,944.0,113.0,4.5,21.3,977.0,897.68,680.45
2018,5,9,13,15,940.5,112.0,4.5,21.3,958.5,878.04,667.38
2018,5,9,13,30,937.0,111.0,4.5,21.3,940.0,854.89,651.9
2018,5,9,13,45,931.5,110.0,4.55,21.3,914.5,826.79,633.27
2018,5,9,14,0,926.0,109.0,4.6,21.3,889.0,795.53,612.31
2018,5,9,14,15,918.5,107.0,4.65,21.2,856.5,758.95,586.25
2018,5,9,14,30,911.0,105.0,4.7,21.1,824.0,719.65,557.63
2018,5,9,14,45,900.5,103.5,4.75,20.95,786.0,676.39,525.48
2018,5,9,15,0,890.0,102.0,4.8,20.8,748.0,631.07,490.96
2018,5,9,15,15,876.5,99.5,4.8,20.8,704.0,581.4,451.81
2018,5,9,15,30,863.0,97.0,4.8,20.8,660.0,530.45,410.65
2018,5,9,15,45,844.5,94.5,4.9,20.1,612.0,477.13,367.74
2018,5,9,16,0,826.0,92.0,5.0,19.4,564.0,421.9,321.85
2018,5,9,16,15,801.5,89.0,4.95,18.85,513.0,364.24,272.45
2018,5,9,16,30,777.0,86.0,4.9,18.3,462.0,307.66,223.0
2018,5,9,16,45,744.5,82.5,4.9,17.8,409.5,250.15,172.93
2018,5,9,17,0,712.0,79.0,4.9,17.3,357.0,192.09,123.73
2018,5,9,17,15,664.5,73.5,4.65,16.6,303.5,136.39,80.93
2018,5,9,17,30,617.0,68.0,4.4,15.9,250.0,85.73,50.0
2018,5,9,17,45,541.0,61.5,4.2,15.25,198.5,49.75,38.66
2018,5,9,18,0,465.0,55.0,4.0,14.6,147.0,44.66,33.97
2018,5,9,18,15,348.0,45.5,3.8,14.0,103.0,36.97,26.72
2018,5,9,18,30,231.0,36.0,3.6,13.4,59.0,27.28,17.04
2018,5,9,18,45,129.0,21.5,3.35,12.8,33.0,16.29,0.0
2018,5,9,19,0,27.0,7.0,3.1,12.2,7.0,5.51,0.0
2018,5,9,19,15,13.5,3.5,3.05,12.0,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.5,1.85,8.85,1.5,0.0,0.0
2018,5,10,5,0,13.0,3.0,1.9,9.0,3.0,0.0,0.0
2018,5,10,5,15,69.0,15.5,2.1,9.55,20.5,12.2,0.0
2018,5,10,5,30,125.0,28.0,2.3,10.1,38.0,21.06,10.16
2018,5,10,5,45,176.0,43.5,2.5,10.7,68.5,32.4,22.73
2018,5,10,6,0,227.0,59.0,2.7,11.3,99.0,43.51,33.23
2018,5,10,6,15,216.0,73.0,2.75,11.8,121.0,53.54,42.54
2018,5,10,6,30,205.0,87.0,2.8,12.3,143.0,67.27,49.73
2018,5,10,6,45,249.0,105.0,2.8,12.85,187.5,99.58,70.12
2018,5,10,7,0,293.0,123.0,2.8,13.4,232.0,137.35,98.04
2018,5,10,7,15,278.5,150.5,2.85,14.0,266.5,175.17,130.4
2018,5,10,7,30,264.0,178.0,2.9,14.6,301.0,211.52,161.9
2018,5,10,7,45,444.0,160.5,2.95,15.2,395.0,279.09,213.22
2018,5,10,8,0,624.0,143.0,3.0,15.8,489.0,365.26,280.72
2018,5,10,8,15,731.0,123.5,3.05,16.4,563.0,430.78,333.51
2018,5,10,8,30,838.0,104.0,3.1,17.0,637.0,505.28,392.73
2018,5,10,8,45,851.5,107.5,3.15,17.6,681.5,557.51,434.2
2018,5,10,9,0,865.0,111.0,3.2,18.2,726.0,605.11,471.09
2018,5,10,9,15,789.5,152.0,3.25,18.65,737.0,636.66,494.31
2018,5,10,9,30,714.0,193.0,3.3,19.1,748.0,658.52,509.41
2018,5,10,9,45,632.0,244.0,3.3,19.6,750.5,672.96,517.94
2018,5,10,10,0,550.0,295.0,3.3,20.1,753.0,676.93,518.44
2018,5,10,10,15,533.5,316.0,3.3,20.4,772.0,701.37,534.83
2018,5,10,10,30,517.0,337.0,3.3,20.7,791.0,722.74,548.64
2018,5,10,10,45,526.5,343.0,3.3,21.05,814.0,749.56,566.59
2018,5,10,11,0,536.0,349.0,3.3,21.4,837.0,774.43,582.95
2018,5,10,11,15,531.0,359.0,3.3,21.55,848.0,788.36,591.77
2018,5,10,11,30,526.0,369.0,3.3,21.7,859.0,799.65,598.8
2018,5,10,11,45,571.5,347.0,3.3,21.9,882.0,824.48,616.37
2018,5,10,12,0,617.0,325.0,3.3,22.1,905.0,844.72,630.66
2018,5,10,12,15,625.0,318.5,3.4,22.1,904.5,845.72,631.97
2018,5,10,12,30,633.0,312.0,3.5,22.1,904.0,843.69,631.36
2018,5,10,12,45,684.0,276.5,3.55,22.1,909.5,851.48,638.37
2018,5,10,13,0,735.0,241.0,3.6,22.1,915.0,853.83,641.57
2018,5,10,13,15,719.0,243.0,3.75,21.95,891.5,828.68,625.11
2018,5,10,13,30,703.0,245.0,3.9,21.8,868.0,801.04,606.83
2018,5,10,13,45,679.0,249.0,4.0,21.6,837.0,766.65,583.3
2018,5,10,14,0,655.0,253.0,4.1,21.4,806.0,730.64,558.25
2018,5,10,14,15,729.5,204.0,4.15,21.25,798.5,719.11,551.94
2018,5,10,14,30,804.0,155.0,4.2,21.1,791.0,695.47,536.32
2018,5,10,14,45,834.5,133.0,4.25,20.95,765.5,663.33,512.97
2018,5,10,15,0,865.0,111.0,4.3,20.8,740.0,621.76,481.93
2018,5,10,15,15,849.5,108.5,4.3,20.8,696.0,575.14,445.24
2018,5,10,15,30,834.0,106.0,4.3,20.8,652.0,523.62,403.98
2018,5,10,15,45,815.0,103.0,4.35,20.2,604.0,469.34,360.48
2018,5,10,16,0,796.0,100.0,4.4,19.6,556.0,415.0,315.49
2018,5,10,16,15,770.0,94.5,4.4,19.1,503.0,356.29,265.76
2018,5,10,16,30,744.0,89.0,4.4,18.6,450.0,298.94,216.18
2018,5,10,16,45,715.0,86.0,4.4,18.05,401.5,241.78,166.7
2018,5,10,17,0,686.0,83.0,4.4,17.5,353.0,189.31,122.28
2018,5,10,17,15,635.0,77.5,4.4,16.8,299.5,134.83,80.91
2018,5,10,17,30,584.0,72.0,4.4,16.1,246.0,85.85,51.39
2018,5,10,17,45,510.5,65.0,4.35,15.35,195.5,52.1,40.73
2018,5,10,18,0,437.0,58.0,4.3,14.6,145.0,46.79,35.87
2018,5,10,18,15,338.0,47.5,4.2,13.95,103.0,36.24,26.12
2018,5,10,18,30,239.0,37.0,4.1,13.3,61.0,28.04,17.83
2018,5,10,18,45,136.5,23.0,4.0,12.65,35.0,17.41,0.0
2018,5,10,19,0,34.0,9.0,3.9,12.0,9.0,7.08,0.0
2018,5,10,19,15,17.0,4.5,3.8,11.8,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,2.0,9.0,4.0,0.0,0.0
2018,5,11,5,15,90.5,16.5,2.35,9.65,23.0,12.98,0.0
2018,5,11,5,30,157.0,29.0,2.7,10.3,42.0,21.9,11.23
2018,5,11,5,45,225.0,42.5,3.05,10.95,75.5,31.96,22.38
2018,5,11,6,0,293.0,56.0,3.4,11.6,109.0,41.93,31.81
2018,5,11,6,15,349.0,69.0,3.65,12.25,151.5,51.34,40.51
2018,5,11,6,30,405.0,82.0,3.9,12.9,194.0,67.93,48.04
2018,5,11,6,45,429.0,97.5,4.2,13.55,238.0,109.8,71.84
2018,5,11,7,0,453.0,113.0,4.5,14.2,282.0,154.47,105.07
2018,5,11,7,15,522.0,117.5,4.55,14.8,340.0,202.73,142.95
2018,5,11,7,30,591.0,122.0,4.6,15.4,398.0,261.98,191.87
2018,5,11,7,45,611.5,131.5,4.7,16.05,445.0,312.96,236.19
2018,5,11,8,0,632.0,141.0,4.8,16.7,492.0,365.16,280.97
2018,5,11,8,15,607.5,162.5,4.8,17.35,524.0,408.86,318.46
2018,5,11,8,30,583.0,184.0,4.8,18.0,556.0,448.64,351.41
2018,5,11,8,45,618.0,188.5,4.85,18.6,607.5,502.16,393.82
2018,5,11,9,0,653.0,193.0,4.9,19.2,659.0,557.17,436.38
2018,5,11,9,15,717.0,179.5,5.0,19.7,716.5,615.83,481.47
2018,5,11,9,30,781.0,166.0,5.1,20.2,774.0,673.81,525.39
2018,5,11,9,45,859.5,137.0,5.15,20.7,832.5,732.84,569.51
2018,5,11,10,0,938.0,108.0,5.2,21.2,891.0,786.0,608.86
2018,5,11,10,15,945.5,108.5,5.25,21.55,919.0,819.98,632.32
2018,5,11,10,30,953.0,109.0,5.3,21.9,947.0,850.91,652.85
2018,5,11,10,45,960.0,108.0,5.35,22.25,968.5,876.89,669.8
2018,5,11,11,0,967.0,107.0,5.4,22.6,990.0,899.5,684.37
2018,5,11,11,15,970.5,107.0,5.35,22.85,1003.0,916.55,694.76
2018,5,11,11,30,974.0,107.0,5.3,23.1,1016.0,929.89,702.63
2018,5,11,11,45,976.5,106.5,5.3,23.35,1021.5,938.16,707.38
2018,5,11,12,0,979.0,106.0,5.3,23.6,1027.0,942.61,709.61
2018,5,11,12,15,977.0,107.0,5.3,23.8,1024.0,940.69,707.73
2018,5,11,12,30,975.0,108.0,5.3,24.0,1021.0,934.93,703.34
2018,5,11,12,45,971.5,108.5,5.25,24.25,1009.5,923.65,694.84
2018,5,11,13,0,968.0,109.0,5.2,24.5,998.0,908.65,683.9
2018,5,11,13,15,965.0,108.0,5.25,24.6,979.5,889.06,670.91
2018,5,11,13,30,962.0,107.0,5.3,24.7,961.0,865.86,655.44
2018,5,11,13,45,957.0,105.5,5.35,24.8,935.0,837.18,636.12
2018,5,11,14,0,952.0,104.0,5.4,24.9,909.0,805.23,614.43
2018,5,11,14,15,945.5,102.0,5.45,24.9,876.5,768.65,588.15
2018,5,11,14,30,939.0,100.0,5.5,24.9,844.0,729.21,559.23
2018,5,11,14,45,930.0,98.0,5.6,24.9,805.5,685.54,526.72
2018,5,11,15,0,921.0,96.0,5.7,24.9,767.0,639.62,491.71
2018,5,11,15,15,908.5,93.5,5.7,24.9,723.0,589.33,452.25
2018,5,11,15,30,896.0,91.0,5.7,24.9,679.0,537.6,410.66
2018,5,11,15,45,880.5,88.0,5.6,24.6,631.0,482.9,365.99
2018,5,11,16,0,865.0,85.0,5.5,24.3,583.0,427.59,319.61
2018,5,11,16,15,847.0,81.0,5.25,23.95,532.0,369.29,269.74
2018,5,11,16,30,829.0,77.0,5.0,23.6,481.0,311.53,219.5
2018,5,11,16,45,803.5,72.5,4.8,23.3,428.5,252.2,168.27
2018,5,11,17,0,778.0,68.0,4.6,23.0,376.0,194.64,120.01
2018,5,11,17,15,738.0,63.5,4.35,22.25,322.0,137.48,77.2
2018,5,11,17,30,698.0,59.0,4.1,21.5,268.0,84.4,46.52
2018,5,11,17,45,640.5,53.0,3.85,20.75,216.5,47.99,36.26
2018,5,11,18,0,583.0,47.0,3.6,20.0,165.0,39.3,28.59
2018,5,11,18,15,473.5,40.5,3.45,19.25,118.5,33.61,23.3
2018,5,11,18,30,364.0,34.0,3.3,18.5,72.0,28.2,17.66
2018,5,11,18,45,219.5,21.5,3.15,17.75,41.0,17.74,0.0
2018,5,11,19,0,75.0,9.0,3.0,17.0,10.0,7.08,0.0
2018,5,11,19,15,37.5,4.5,2.9,16.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.6,9.8,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.6,10.0,5.0,3.93,0.0
2018,5,12,5,15,170.5,17.0,1.7,10.95,30.0,13.38,0.0
2018,5,12,5,30,304.0,29.0,1.8,11.9,55.0,24.01,13.16
2018,5,12,5,45,412.5,37.5,1.95,12.9,98.0,30.99,21.41
2018,5,12,6,0,521.0,46.0,2.1,13.9,141.0,38.13,28.19
2018,5,12,6,15,588.5,52.0,2.25,14.7,191.5,43.08,32.8
2018,5,12,6,30,656.0,58.0,2.4,15.5,242.0,61.84,40.14
2018,5,12,6,45,701.0,63.0,2.55,16.25,295.5,112.29,63.1
2018,5,12,7,0,746.0,68.0,2.7,17.0,349.0,167.58,101.66
2018,5,12,7,15,778.0,71.5,2.75,17.7,402.0,223.46,147.18
2018,5,12,7,30,810.0,75.0,2.8,18.4,455.0,281.97,197.26
2018,5,12,7,45,833.0,78.0,2.85,19.1,507.0,339.49,247.19
2018,5,12,8,0,856.0,81.0,2.9,19.8,559.0,398.65,297.58
2018,5,12,8,15,872.5,84.0,2.85,20.35,607.5,454.32,344.09
2018,5,12,8,30,889.0,87.0,2.8,20.9,656.0,509.62,388.76
2018,5,12,8,45,902.0,89.0,2.75,21.5,700.5,561.53,429.3
2018,5,12,9,0,915.0,91.0,2.7,22.1,745.0,612.16,467.45
2018,5,12,9,15,921.0,95.0,2.7,22.45,784.0,658.75,502.02
2018,5,12,9,30,927.0,99.0,2.7,22.8,823.0,702.96,533.89
2018,5,12,9,45,929.5,103.5,2.65,23.15,855.5,742.63,561.42
2018,5,12,10,0,932.0,108.0,2.6,23.5,888.0,779.28,586.13
2018,5,12,10,15,936.5,109.5,2.65,23.75,914.0,811.63,607.84
2018,5,12,10,30,941.0,111.0,2.7,24.0,940.0,840.81,626.46
2018,5,12,10,45,945.0,111.5,2.75,24.25,960.0,865.39,641.95
2018,5,12,11,0,949.0,112.0,2.8,24.5,980.0,886.53,655.14
2018,5,12,11,15,950.0,112.5,2.85,24.65,991.0,901.62,664.61
2018,5,12,11,30,951.0,113.0,2.9,24.8,1002.0,913.03,671.74
2018,5,12,11,45,951.5,113.5,3.0,24.95,1006.5,920.29,676.61
2018,5,12,12,0,952.0,114.0,3.1,25.1,1011.0,923.82,679.12
2018,5,12,12,15,945.5,117.0,3.2,25.2,1005.5,919.81,676.87
2018,5,12,12,30,939.0,120.0,3.3,25.3,1000.0,912.11,672.3
2018,5,12,12,45,929.5,124.5,3.4,25.35,987.5,899.57,664.7
2018,5,12,13,0,920.0,129.0,3.5,25.4,975.0,883.58,654.83
2018,5,12,13,15,915.5,128.0,3.6,25.35,956.0,863.67,642.59
2018,5,12,13,30,911.0,127.0,3.7,25.3,937.0,840.4,628.04
2018,5,12,13,45,896.0,129.0,3.85,25.25,907.5,808.38,607.6
2018,5,12,14,0,881.0,131.0,4.0,25.2,878.0,773.81,584.15
2018,5,12,14,15,879.0,126.0,4.1,25.0,848.0,740.21,561.06
2018,5,12,14,30,877.0,121.0,4.2,24.8,818.0,703.63,535.25
2018,5,12,14,45,864.0,119.5,4.35,24.6,779.0,660.27,503.89
2018,5,12,15,0,851.0,118.0,4.5,24.4,740.0,619.32,473.45
2018,5,12,15,15,836.5,115.5,4.5,24.4,697.0,570.1,435.35
2018,5,12,15,30,822.0,113.0,4.5,24.4,654.0,519.81,395.47
2018,5,12,15,45,801.5,110.0,4.7,23.5,606.0,465.6,353.25
2018,5,12,16,0,781.0,107.0,4.9,22.6,558.0,411.48,309.48
2018,5,12,16,15,754.5,103.0,4.95,21.95,507.0,354.88,262.06
2018,5,12,16,30,728.0,99.0,5.0,21.3,456.0,297.06,212.82
2018,5,12,16,45,695.0,94.0,5.0,20.65,404.0,240.78,164.85
2018,5,12,17,0,662.0,89.0,5.0,20.0,352.0,187.28,120.45
2018,5,12,17,15,616.5,83.0,4.75,19.2,300.5,134.65,81.03
2018,5,12,17,30,571.0,77.0,4.5,18.4,249.0,86.9,52.92
2018,5,12,17,45,506.5,69.0,4.3,17.65,200.0,55.07,42.97
2018,5,12,18,0,442.0,61.0,4.1,16.9,151.0,49.14,37.63
2018,5,12,18,15,347.0,50.0,3.75,16.15,108.5,38.07,27.54
2018,5,12,18,30,252.0,39.0,3.4,15.4,66.0,29.54,19.18
2018,5,12,18,45,145.5,23.5,3.05,14.65,37.5,17.81,1.43
2018,5,12,19,0,39.0,8.0,2.7,13.9,9.0,6.29,0.0
2018,5,12,19,15,19.5,4.0,2.6,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.5,10.35,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.6,10.5,4.0,3.15,0.0
2018,5,13,5,15,69.5,17.5,2.8,10.9,23.0,13.77,0.0
2018,5,13,5,30,129.0,31.0,3.0,11.3,42.0,23.29,12.94
2018,5,13,5,45,203.5,44.0,3.2,11.7,75.0,32.91,23.23
2018,5,13,6,0,278.0,57.0,3.4,12.1,108.0,42.51,32.31
2018,5,13,6,15,188.5,68.5,3.4,12.45,108.0,50.44,39.69
2018,5,13,6,30,99.0,80.0,3.4,12.8,108.0,60.65,45.64
2018,5,13,6,45,73.0,110.0,3.45,13.15,133.0,87.12,66.34
2018,5,13,7,0,47.0,140.0,3.5,13.5,158.0,110.43,86.41
2018,5,13,7,15,83.0,167.5,3.45,14.0,204.5,142.24,111.15
2018,5,13,7,30,119.0,195.0,3.4,14.5,251.0,181.3,142.09
2018,5,13,7,45,244.5,200.0,3.35,15.0,331.5,238.24,185.35
2018,5,13,8,0,370.0,205.0,3.3,15.5,412.0,305.54,237.93
2018,5,13,8,15,569.0,166.5,3.25,16.0,516.5,392.71,305.8
2018,5,13,8,30,768.0,128.0,3.2,16.5,621.0,487.21,379.51
2018,5,13,8,45,793.0,128.0,3.2,17.05,667.5,539.01,420.56
2018,5,13,9,0,818.0,128.0,3.2,17.6,714.0,590.85,460.64
2018,5,13,9,15,838.0,126.5,3.2,18.05,755.0,638.01,496.35
2018,5,13,9,30,858.0,125.0,3.2,18.5,796.0,678.25,526.25
2018,5,13,9,45,877.5,120.0,3.25,19.0,831.5,718.93,555.82
2018,5,13,10,0,897.0,115.0,3.3,19.5,867.0,757.82,583.47
2018,5,13,10,15,903.5,116.5,3.35,19.85,894.0,790.57,606.35
2018,5,13,10,30,910.0,118.0,3.4,20.2,921.0,820.37,625.79
2018,5,13,10,45,914.5,119.0,3.5,20.6,941.0,845.04,641.73
2018,5,13,11,0,919.0,120.0,3.6,21.0,961.0,866.39,655.39
2018,5,13,11,15,921.0,120.5,3.7,21.25,973.0,881.83,665.38
2018,5,13,11,30,923.0,121.0,3.8,21.5,985.0,893.72,673.04
2018,5,13,11,45,923.5,122.0,3.9,21.75,990.0,901.19,677.78
2018,5,13,12,0,924.0,123.0,4.0,22.0,995.0,905.05,680.15
2018,5,13,12,15,916.5,127.0,4.1,22.05,990.0,901.02,677.78
2018,5,13,12,30,909.0,131.0,4.2,22.1,985.0,893.43,673.08
2018,5,13,12,45,897.0,137.0,4.3,22.15,971.5,880.26,664.63
2018,5,13,13,0,885.0,143.0,4.4,22.2,958.0,863.8,653.96
2018,5,13,13,15,880.5,141.5,4.5,22.1,939.5,844.14,641.67
2018,5,13,13,30,876.0,140.0,4.6,22.0,921.0,821.25,627.13
2018,5,13,13,45,869.0,139.0,4.65,21.9,895.5,793.73,608.66
2018,5,13,14,0,862.0,138.0,4.7,21.8,870.0,763.33,587.2
2018,5,13,14,15,854.0,136.0,4.75,21.55,838.5,736.53,568.08
2018,5,13,14,30,846.0,134.0,4.8,21.3,807.0,698.42,540.47
2018,5,13,14,45,835.5,131.5,4.8,21.05,770.0,656.0,508.89
2018,5,13,15,0,825.0,129.0,4.8,20.8,733.0,611.72,475.15
2018,5,13,15,15,810.5,125.5,4.8,20.8,690.0,562.78,436.59
2018,5,13,15,30,796.0,122.0,4.8,20.8,647.0,512.84,396.32
2018,5,13,15,45,779.0,117.5,4.75,20.05,600.5,460.21,353.89
2018,5,13,16,0,762.0,113.0,4.7,19.3,554.0,407.39,310.02
2018,5,13,16,15,740.5,107.5,4.65,18.8,505.0,350.14,261.31
2018,5,13,16,30,719.0,102.0,4.6,18.3,456.0,295.48,213.82
2018,5,13,16,45,688.5,96.5,4.55,17.8,405.0,239.95,165.9
2018,5,13,17,0,658.0,91.0,4.5,17.3,354.0,186.93,121.45
2018,5,13,17,15,615.0,84.5,4.35,16.7,303.0,134.54,81.87
2018,5,13,17,30,572.0,78.0,4.2,16.1,252.0,86.73,53.62
2018,5,13,17,45,504.0,69.5,4.05,15.45,201.5,55.38,43.65
2018,5,13,18,0,436.0,61.0,3.9,14.8,151.0,49.03,37.88
2018,5,13,18,15,346.5,50.5,3.7,14.2,109.5,38.43,28.12
2018,5,13,18,30,257.0,40.0,3.5,13.6,68.0,30.29,20.08
2018,5,13,18,45,146.5,24.5,3.25,13.0,39.0,18.55,3.24
2018,5,13,19,0,36.0,9.0,3.0,12.4,10.0,7.08,0.0
2018,5,13,19,15,18.0,4.5,2.95,12.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
