Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.5,8.85,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.5,8.9,4.0,3.15,0.0
2018,5,14,5,15,80.5,17.0,2.55,9.2,23.5,12.87,0.0
2018,5,14,5,30,147.0,30.0,2.6,9.5,43.0,22.6,12.77
2018,5,14,5,45,228.5,41.5,2.7,9.8,77.0,31.29,22.05
2018,5,14,6,0,310.0,53.0,2.8,10.1,111.0,40.0,30.36
2018,5,14,6,15,182.5,60.5,2.75,10.55,97.5,45.13,35.24
2018,5,14,6,30,55.0,68.0,2.7,11.0,84.0,51.62,38.69
2018,5,14,6,45,39.5,95.0,2.7,11.5,107.5,74.24,57.03
2018,5,14,7,0,24.0,122.0,2.7,12.0,131.0,94.76,74.63
2018,5,14,7,15,25.5,144.5,2.65,12.5,155.5,114.27,90.67
2018,5,14,7,30,27.0,167.0,2.6,13.0,180.0,134.31,107.01
2018,5,14,7,45,37.0,194.0,2.6,13.55,213.5,160.84,128.26
2018,5,14,8,0,47.0,221.0,2.6,14.1,247.0,188.86,150.52
2018,5,14,8,15,78.5,252.0,2.65,14.65,300.5,230.44,183.26
2018,5,14,8,30,110.0,283.0,2.7,15.2,354.0,281.64,223.37
2018,5,14,8,45,157.5,306.5,2.7,15.75,415.5,333.22,263.27
2018,5,14,9,0,205.0,330.0,2.7,16.3,477.0,389.02,305.94
2018,5,14,9,15,382.0,291.5,2.8,16.75,584.0,485.0,380.25
2018,5,14,9,30,559.0,253.0,2.9,17.2,691.0,595.93,464.2
2018,5,14,9,45,702.5,199.0,3.0,17.7,773.0,675.89,523.88
2018,5,14,10,0,846.0,145.0,3.1,18.2,855.0,752.9,580.84
2018,5,14,10,15,860.0,142.5,3.25,18.6,884.0,777.47,598.47
2018,5,14,10,30,874.0,140.0,3.4,19.0,913.0,808.59,620.42
2018,5,14,10,45,879.0,141.0,3.55,19.35,933.0,832.78,636.53
2018,5,14,11,0,884.0,142.0,3.7,19.7,953.0,853.8,650.46
2018,5,14,11,15,887.5,142.5,3.8,19.95,965.5,869.9,661.01
2018,5,14,11,30,891.0,143.0,3.9,20.2,978.0,882.63,669.31
2018,5,14,11,45,892.5,143.0,4.05,20.4,983.0,889.84,674.27
2018,5,14,12,0,894.0,143.0,4.2,20.6,988.0,893.6,676.96
2018,5,14,12,15,892.0,143.5,4.25,20.65,984.5,891.31,675.49
2018,5,14,12,30,890.0,144.0,4.3,20.7,981.0,885.57,671.76
2018,5,14,12,45,886.0,144.0,4.4,20.75,969.5,874.31,664.54
2018,5,14,13,0,882.0,144.0,4.5,20.8,958.0,859.69,655.31
2018,5,14,13,15,878.0,143.0,4.55,20.7,940.0,840.94,643.26
2018,5,14,13,30,874.0,142.0,4.6,20.6,922.0,818.95,628.93
2018,5,14,13,45,869.5,139.5,4.65,20.5,897.5,792.21,610.79
2018,5,14,14,0,865.0,137.0,4.7,20.4,873.0,762.46,589.7
2018,5,14,14,15,857.5,135.0,4.75,20.15,842.0,735.84,570.57
2018,5,14,14,30,850.0,133.0,4.8,19.9,811.0,698.01,542.99
2018,5,14,14,45,840.0,130.0,4.8,19.65,773.5,655.4,511.07
2018,5,14,15,0,830.0,127.0,4.8,19.4,736.0,610.88,476.94
2018,5,14,15,15,815.0,124.0,4.8,19.4,693.0,561.99,438.16
2018,5,14,15,30,800.0,121.0,4.8,19.4,650.0,512.13,397.68
2018,5,14,15,45,783.0,117.0,4.75,18.65,604.0,459.84,355.23
2018,5,14,16,0,766.0,113.0,4.7,17.9,558.0,407.35,311.33
2018,5,14,16,15,742.0,108.0,4.65,17.4,508.0,349.52,261.93
2018,5,14,16,30,718.0,103.0,4.6,16.9,458.0,294.58,214.05
2018,5,14,16,45,684.5,97.5,4.55,16.4,406.0,238.54,165.64
2018,5,14,17,0,651.0,92.0,4.5,15.9,354.0,185.35,121.04
2018,5,14,17,15,611.0,85.5,4.4,15.25,304.0,133.81,82.02
2018,5,14,17,30,571.0,79.0,4.3,14.6,254.0,86.5,54.16
2018,5,14,17,45,505.0,71.0,4.2,13.95,204.5,56.51,44.92
2018,5,14,18,0,439.0,63.0,4.1,13.3,155.0,50.61,39.54
2018,5,14,18,15,343.5,52.0,3.9,12.75,112.0,39.47,29.25
2018,5,14,18,30,248.0,41.0,3.7,12.2,69.0,30.97,20.89
2018,5,14,18,45,142.5,25.5,3.5,11.65,40.0,19.27,4.87
2018,5,14,19,0,37.0,10.0,3.3,11.1,11.0,7.87,0.0
2018,5,14,19,15,18.5,5.0,3.25,10.9,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.5,1.65,8.65,2.5,0.0,0.0
2018,5,15,5,0,16.0,5.0,1.7,8.8,5.0,3.93,0.0
2018,5,15,5,15,95.5,18.5,1.9,9.25,26.5,14.01,0.0
2018,5,15,5,30,175.0,32.0,2.1,9.7,48.0,24.16,14.25
2018,5,15,5,45,234.0,41.0,2.35,10.2,77.0,30.98,21.78
2018,5,15,6,0,293.0,50.0,2.6,10.7,106.0,37.78,28.32
2018,5,15,6,15,181.0,49.5,2.55,11.15,87.5,36.33,27.24
2018,5,15,6,30,69.0,49.0,2.5,11.6,69.0,38.74,27.44
2018,5,15,6,45,37.0,78.0,2.5,12.05,89.0,62.26,46.76
2018,5,15,7,0,5.0,107.0,2.5,12.5,109.0,81.37,63.98
2018,5,15,7,15,13.5,135.5,2.4,13.0,141.5,104.77,83.01
2018,5,15,7,30,22.0,164.0,2.3,13.5,174.0,129.53,102.96
2018,5,15,7,45,41.0,192.5,2.25,13.95,214.5,160.77,127.81
2018,5,15,8,0,60.0,221.0,2.2,14.4,255.0,193.38,153.62
2018,5,15,8,15,137.0,246.5,2.2,14.9,332.5,255.59,202.32
2018,5,15,8,30,214.0,272.0,2.2,15.4,410.0,321.45,253.58
2018,5,15,8,45,391.5,246.0,2.2,15.95,520.0,419.99,329.57
2018,5,15,9,0,569.0,220.0,2.2,16.5,630.0,520.36,405.78
2018,5,15,9,15,593.0,222.5,2.25,16.95,670.0,568.27,441.32
2018,5,15,9,30,617.0,225.0,2.3,17.4,710.0,612.22,473.61
2018,5,15,9,45,647.5,222.5,2.35,17.9,750.0,656.11,505.27
2018,5,15,10,0,678.0,220.0,2.4,18.4,790.0,699.61,536.06
2018,5,15,10,15,754.0,190.0,2.55,18.8,842.5,752.22,574.49
2018,5,15,10,30,830.0,160.0,2.7,19.2,895.0,800.25,609.34
2018,5,15,10,45,860.5,147.5,2.8,19.65,924.0,820.98,623.36
2018,5,15,11,0,891.0,135.0,2.9,20.1,953.0,851.32,643.21
2018,5,15,11,15,894.0,135.5,3.05,20.4,965.5,867.09,653.62
2018,5,15,11,30,897.0,136.0,3.2,20.7,978.0,879.45,661.87
2018,5,15,11,45,898.5,135.5,3.35,20.95,982.5,886.29,666.55
2018,5,15,12,0,900.0,135.0,3.5,21.2,987.0,889.64,668.97
2018,5,15,12,15,898.5,135.0,3.6,21.35,983.5,887.38,667.61
2018,5,15,12,30,897.0,135.0,3.7,21.5,980.0,881.63,663.98
2018,5,15,12,45,893.5,135.0,3.85,21.6,968.5,870.75,657.29
2018,5,15,13,0,890.0,135.0,4.0,21.7,957.0,856.47,648.3
2018,5,15,13,15,885.5,134.0,4.1,21.6,939.0,837.21,636.13
2018,5,15,13,30,881.0,133.0,4.2,21.5,921.0,814.71,621.68
2018,5,15,13,45,875.0,132.0,4.3,21.4,896.0,787.94,603.89
2018,5,15,14,0,869.0,131.0,4.4,21.3,871.0,758.23,583.06
2018,5,15,14,15,860.5,129.0,4.45,21.0,839.5,723.16,558.31
2018,5,15,14,30,852.0,127.0,4.5,20.7,808.0,685.63,531.2
2018,5,15,14,45,841.0,125.0,4.55,20.4,771.0,649.53,504.31
2018,5,15,15,0,830.0,123.0,4.6,20.1,734.0,605.39,470.82
2018,5,15,15,15,816.0,120.0,4.6,20.1,691.5,557.17,432.68
2018,5,15,15,30,802.0,117.0,4.6,20.1,649.0,507.88,392.77
2018,5,15,15,45,757.0,121.0,4.65,19.1,594.5,450.06,346.92
2018,5,15,16,0,712.0,125.0,4.7,18.1,540.0,393.08,300.54
2018,5,15,16,15,711.5,114.0,4.65,17.5,498.0,342.75,256.96
2018,5,15,16,30,711.0,103.0,4.6,16.9,456.0,291.22,211.38
2018,5,15,16,45,680.0,98.0,4.55,16.3,405.5,236.67,164.2
2018,5,15,17,0,649.0,93.0,4.5,15.7,355.0,184.66,120.6
2018,5,15,17,15,606.0,86.0,4.45,15.15,304.0,132.64,81.39
2018,5,15,17,30,563.0,79.0,4.4,14.6,253.0,85.22,53.62
2018,5,15,17,45,503.0,70.5,4.3,14.05,204.5,56.05,44.51
2018,5,15,18,0,443.0,62.0,4.2,13.5,156.0,49.79,38.8
2018,5,15,18,15,355.0,51.5,4.0,13.1,114.0,39.21,29.01
2018,5,15,18,30,267.0,41.0,3.8,12.7,72.0,31.07,21.02
2018,5,15,18,45,162.5,26.5,3.65,12.25,42.5,20.06,6.32
2018,5,15,19,0,58.0,12.0,3.5,11.8,13.0,9.44,0.0
2018,5,15,19,15,29.0,6.0,3.3,11.6,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,4,45,10.5,3.0,1.85,8.8,3.0,0.0,0.0
2018,5,16,5,0,21.0,6.0,1.9,9.0,6.0,4.72,0.0
2018,5,16,5,15,111.0,19.5,2.15,9.5,29.0,14.78,0.0
2018,5,16,5,30,201.0,33.0,2.4,10.0,52.0,24.99,15.1
2018,5,16,5,45,282.0,42.0,2.65,10.5,86.5,31.98,22.66
2018,5,16,6,0,363.0,51.0,2.9,11.0,121.0,40.72,30.93
2018,5,16,6,15,220.5,49.5,2.9,11.4,96.0,36.72,27.56
2018,5,16,6,30,78.0,48.0,2.9,11.8,71.0,36.47,27.37
2018,5,16,6,45,88.5,88.0,2.9,12.2,118.5,73.11,54.15
2018,5,16,7,0,99.0,128.0,2.9,12.6,166.0,109.86,83.87
2018,5,16,7,15,219.0,143.5,2.9,13.05,243.5,154.3,115.71
2018,5,16,7,30,339.0,159.0,2.9,13.5,321.0,212.37,160.12
2018,5,16,7,45,220.5,196.5,2.85,13.95,306.5,225.88,176.13
2018,5,16,8,0,102.0,234.0,2.8,14.4,292.0,218.26,173.02
2018,5,16,8,15,251.5,232.5,2.8,14.85,391.5,297.02,234.41
2018,5,16,8,30,401.0,231.0,2.8,15.3,491.0,388.66,305.81
2018,5,16,8,45,508.0,205.5,2.85,15.75,557.5,446.38,351.08
2018,5,16,9,0,615.0,180.0,2.9,16.2,624.0,516.04,405.19
2018,5,16,9,15,466.0,238.0,2.95,16.55,585.0,498.69,391.39
2018,5,16,9,30,317.0,296.0,3.0,16.9,546.0,462.11,362.29
2018,5,16,9,45,333.5,322.5,3.05,17.25,595.0,509.67,397.92
2018,5,16,10,0,350.0,349.0,3.1,17.6,644.0,557.37,432.64
2018,5,16,10,15,310.0,381.0,3.15,17.85,648.0,567.65,438.65
2018,5,16,10,30,270.0,413.0,3.2,18.1,652.0,574.6,442.22
2018,5,16,10,45,263.0,411.5,3.25,18.3,648.5,576.07,442.86
2018,5,16,11,0,256.0,410.0,3.3,18.5,645.0,575.89,442.31
2018,5,16,11,15,363.5,377.0,3.25,18.65,716.0,641.08,491.65
2018,5,16,11,30,471.0,344.0,3.2,18.8,787.0,720.36,549.5
2018,5,16,11,45,567.0,298.0,3.2,19.0,834.0,765.78,582.85
2018,5,16,12,0,663.0,252.0,3.2,19.2,881.0,810.88,615.75
2018,5,16,12,15,670.5,255.0,3.25,19.3,889.0,818.91,621.04
2018,5,16,12,30,678.0,258.0,3.3,19.4,897.0,823.89,624.49
2018,5,16,12,45,777.5,208.0,3.35,19.5,933.5,847.05,643.0
2018,5,16,13,0,877.0,158.0,3.4,19.6,970.0,861.96,654.39
2018,5,16,13,15,875.5,155.0,3.4,19.6,952.5,843.84,642.13
2018,5,16,13,30,874.0,152.0,3.4,19.6,935.0,822.38,627.82
2018,5,16,13,45,871.0,148.5,3.45,19.6,910.5,806.5,616.63
2018,5,16,14,0,868.0,145.0,3.5,19.6,886.0,775.99,595.09
2018,5,16,14,15,862.0,141.5,3.55,19.5,854.5,740.41,569.81
2018,5,16,14,30,856.0,138.0,3.6,19.4,823.0,702.2,542.1
2018,5,16,14,45,848.0,133.5,3.65,19.25,785.5,659.43,510.5
2018,5,16,15,0,840.0,129.0,3.7,19.1,748.0,614.58,476.52
2018,5,16,15,15,825.5,126.0,3.7,19.1,705.0,565.69,438.17
2018,5,16,15,30,811.0,123.0,3.7,19.1,662.0,515.76,398.02
2018,5,16,15,45,794.0,118.5,3.8,18.6,615.0,462.68,355.24
2018,5,16,16,0,777.0,114.0,3.9,18.1,568.0,409.39,310.92
2018,5,16,16,15,756.0,108.0,3.9,17.7,518.0,351.3,261.5
2018,5,16,16,30,735.0,102.0,3.9,17.3,468.0,295.83,213.3
2018,5,16,16,45,706.5,96.0,3.9,16.9,416.5,239.79,164.91
2018,5,16,17,0,678.0,90.0,3.9,16.5,365.0,186.02,119.89
2018,5,16,17,15,637.5,83.5,3.85,15.95,314.0,133.1,80.27
2018,5,16,17,30,597.0,77.0,3.8,15.4,263.0,84.43,52.32
2018,5,16,17,45,540.0,69.0,3.75,14.85,213.5,55.26,43.67
2018,5,16,18,0,483.0,61.0,3.7,14.3,164.0,49.31,38.26
2018,5,16,18,15,394.5,51.0,3.45,13.7,120.5,41.46,30.94
2018,5,16,18,30,306.0,41.0,3.2,13.1,77.0,31.28,21.24
2018,5,16,18,45,190.5,27.0,3.0,12.5,46.0,20.52,7.47
2018,5,16,19,0,75.0,13.0,2.8,11.9,15.0,10.23,0.0
2018,5,16,19,15,37.5,6.5,2.7,11.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.6,8.65,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.7,8.9,7.0,5.51,0.0
2018,5,17,5,15,102.0,19.0,2.0,9.5,27.5,14.4,0.0
2018,5,17,5,30,176.0,31.0,2.3,10.1,48.0,23.46,13.98
2018,5,17,5,45,239.0,40.5,2.6,10.65,78.5,30.66,21.52
2018,5,17,6,0,302.0,50.0,2.9,11.2,109.0,37.86,28.37
2018,5,17,6,15,169.0,52.5,2.9,11.8,87.0,39.65,30.16
2018,5,17,6,30,36.0,55.0,2.9,12.4,65.0,42.93,33.11
2018,5,17,6,45,20.5,81.5,2.95,12.95,87.5,63.28,48.08
2018,5,17,7,0,5.0,108.0,3.0,13.5,110.0,82.07,64.31
2018,5,17,7,15,9.5,130.0,3.0,14.1,134.5,99.95,78.79
2018,5,17,7,30,14.0,152.0,3.0,14.7,159.0,118.59,93.74
2018,5,17,7,45,24.0,177.0,2.95,15.25,190.0,141.88,112.22
2018,5,17,8,0,34.0,202.0,2.9,15.8,221.0,168.98,133.69
2018,5,17,8,15,53.0,232.5,2.85,16.35,265.5,203.7,160.97
2018,5,17,8,30,72.0,263.0,2.8,16.9,310.0,240.72,189.8
2018,5,17,8,45,151.0,282.5,2.8,17.4,389.0,308.81,242.82
2018,5,17,9,0,230.0,302.0,2.8,17.9,468.0,385.41,301.66
2018,5,17,9,15,495.5,231.5,2.85,18.35,614.5,509.62,397.49
2018,5,17,9,30,761.0,161.0,2.9,18.8,761.0,644.4,498.88
2018,5,17,9,45,822.5,139.5,2.9,19.25,812.5,696.49,536.42
2018,5,17,10,0,884.0,118.0,2.9,19.7,864.0,742.15,569.39
2018,5,17,10,15,890.0,119.5,3.0,20.05,890.5,773.92,591.79
2018,5,17,10,30,896.0,121.0,3.1,20.4,917.0,802.77,611.37
2018,5,17,10,45,900.0,122.0,3.15,20.75,936.5,826.55,626.58
2018,5,17,11,0,904.0,123.0,3.2,21.1,956.0,847.07,639.54
2018,5,17,11,15,906.5,123.5,3.35,21.35,968.0,862.59,649.93
2018,5,17,11,30,909.0,124.0,3.5,21.6,980.0,874.65,658.03
2018,5,17,11,45,909.0,124.5,3.6,21.85,984.0,881.12,662.12
2018,5,17,12,0,909.0,125.0,3.7,22.1,988.0,884.07,663.92
2018,5,17,12,15,909.5,124.0,3.85,22.15,985.0,882.67,663.63
2018,5,17,12,30,910.0,123.0,4.0,22.2,982.0,877.73,661.0
2018,5,17,12,45,909.0,121.5,4.15,22.3,971.5,867.59,654.73
2018,5,17,13,0,908.0,120.0,4.3,22.4,961.0,853.94,646.08
2018,5,17,13,15,905.0,118.5,4.4,22.3,943.5,835.21,634.21
2018,5,17,13,30,902.0,117.0,4.5,22.2,926.0,813.12,620.17
2018,5,17,13,45,896.5,115.5,4.65,22.1,901.0,785.89,602.75
2018,5,17,14,0,891.0,114.0,4.8,22.0,876.0,755.63,581.9
2018,5,17,14,15,884.0,112.5,4.85,21.75,845.0,721.47,557.49
2018,5,17,14,30,877.0,111.0,4.9,21.5,814.0,684.7,530.61
2018,5,17,14,45,867.5,108.5,5.0,21.25,777.0,643.1,499.67
2018,5,17,15,0,858.0,106.0,5.1,21.0,740.0,599.49,466.34
2018,5,17,15,15,845.0,103.5,5.1,21.0,698.0,552.2,428.58
2018,5,17,15,30,832.0,101.0,5.1,21.0,656.0,505.11,389.97
2018,5,17,15,45,816.0,98.0,5.15,20.15,610.0,453.03,347.79
2018,5,17,16,0,800.0,95.0,5.2,19.3,564.0,400.59,303.91
2018,5,17,16,15,779.0,91.0,5.1,18.8,515.0,345.51,256.31
2018,5,17,16,30,758.0,87.0,5.0,18.3,466.0,291.18,208.61
2018,5,17,16,45,729.0,83.0,4.95,17.75,415.5,236.11,160.8
2018,5,17,17,0,700.0,79.0,4.9,17.2,365.0,179.85,113.71
2018,5,17,17,15,658.5,74.5,4.75,16.55,314.0,127.4,74.66
2018,5,17,17,30,617.0,70.0,4.6,15.9,263.0,79.2,47.72
2018,5,17,17,45,544.5,64.0,4.5,15.25,211.5,51.45,40.23
2018,5,17,18,0,472.0,58.0,4.4,14.6,160.0,46.79,35.99
2018,5,17,18,15,383.5,49.5,4.25,14.1,118.0,40.1,29.72
2018,5,17,18,30,295.0,41.0,4.1,13.6,76.0,31.24,21.22
2018,5,17,18,45,174.0,26.5,3.95,13.1,44.5,20.12,7.89
2018,5,17,19,0,53.0,12.0,3.8,12.6,13.0,9.44,0.0
2018,5,17,19,15,26.5,6.0,3.75,12.35,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,4,45,11.0,3.5,2.75,9.95,3.5,0.0,0.0
2018,5,18,5,0,22.0,7.0,2.8,10.1,7.0,5.51,0.0
2018,5,18,5,15,94.0,18.5,2.95,10.45,27.0,14.02,0.0
2018,5,18,5,30,166.0,30.0,3.1,10.8,47.0,22.7,13.42
2018,5,18,5,45,239.0,40.5,3.25,11.15,79.5,30.67,21.5
2018,5,18,6,0,312.0,51.0,3.4,11.5,112.0,38.64,29.04
2018,5,18,6,15,182.5,43.0,3.45,11.95,81.5,31.85,23.12
2018,5,18,6,30,53.0,35.0,3.5,12.4,51.0,28.02,19.68
2018,5,18,6,45,27.0,58.0,3.55,12.85,66.0,47.0,33.93
2018,5,18,7,0,1.0,81.0,3.6,13.3,81.0,62.07,47.55
2018,5,18,7,15,1.5,95.5,3.55,13.75,96.0,73.23,56.73
2018,5,18,7,30,2.0,110.0,3.5,14.2,111.0,84.56,65.93
2018,5,18,7,45,3.0,126.5,3.5,14.65,128.0,97.69,76.51
2018,5,18,8,0,4.0,143.0,3.5,15.1,145.0,111.06,87.17
2018,5,18,8,15,6.5,162.5,3.5,15.6,166.5,127.54,100.24
2018,5,18,8,30,9.0,182.0,3.5,16.1,188.0,144.41,113.51
2018,5,18,8,45,69.0,186.0,3.45,16.6,235.5,189.08,149.29
2018,5,18,9,0,129.0,190.0,3.4,17.1,283.0,230.32,182.3
2018,5,18,9,15,120.0,216.0,3.45,17.55,306.5,253.1,199.88
2018,5,18,9,30,111.0,242.0,3.5,18.0,330.0,275.04,216.49
2018,5,18,9,45,88.0,275.0,3.5,18.5,346.5,292.55,229.01
2018,5,18,10,0,65.0,308.0,3.5,19.0,363.0,297.7,231.76
2018,5,18,10,15,87.5,357.0,3.5,19.4,433.5,358.42,277.95
2018,5,18,10,30,110.0,406.0,3.5,19.8,504.0,432.65,333.17
2018,5,18,10,45,270.5,383.0,3.55,20.2,630.5,555.01,426.23
2018,5,18,11,0,431.0,360.0,3.6,20.6,757.0,682.9,520.24
2018,5,18,11,15,675.5,241.0,3.7,20.85,873.0,792.36,602.18
2018,5,18,11,30,920.0,122.0,3.8,21.1,989.0,879.74,664.9
2018,5,18,11,45,922.0,121.5,3.85,21.4,994.0,887.13,668.66
2018,5,18,12,0,924.0,121.0,3.9,21.7,999.0,890.96,670.65
2018,5,18,12,15,921.0,122.5,4.0,21.75,995.5,888.71,669.49
2018,5,18,12,30,918.0,124.0,4.1,21.8,992.0,882.91,666.0
2018,5,18,12,45,913.5,124.5,4.25,21.85,980.5,871.53,658.98
2018,5,18,13,0,909.0,125.0,4.4,21.9,969.0,856.7,649.56
2018,5,18,13,15,880.0,140.0,4.45,21.8,944.0,830.97,632.69
2018,5,18,13,30,851.0,155.0,4.5,21.7,919.0,814.21,621.51
2018,5,18,13,45,784.5,187.0,4.55,21.6,876.5,770.03,589.36
2018,5,18,14,0,718.0,219.0,4.6,21.5,834.0,731.7,560.99
2018,5,18,14,15,771.5,181.5,4.65,21.25,820.5,707.67,545.38
2018,5,18,14,30,825.0,144.0,4.7,21.0,807.0,683.11,528.54
2018,5,18,14,45,744.0,171.0,4.7,20.7,748.0,625.41,484.8
2018,5,18,15,0,663.0,198.0,4.7,20.4,689.0,568.31,441.08
2018,5,18,15,15,690.5,171.5,4.7,20.4,657.0,529.14,410.42
2018,5,18,15,30,718.0,145.0,4.7,20.4,625.0,485.37,375.07
2018,5,18,15,45,722.5,130.5,4.75,19.6,584.5,437.23,336.26
2018,5,18,16,0,727.0,116.0,4.8,18.8,544.0,387.03,294.34
2018,5,18,16,15,696.0,112.0,4.8,18.2,493.0,331.9,247.59
2018,5,18,16,30,665.0,108.0,4.8,17.6,442.0,278.73,201.83
2018,5,18,16,45,673.0,98.0,4.85,17.05,404.5,231.67,159.66
2018,5,18,17,0,681.0,88.0,4.9,16.5,367.0,182.85,117.28
2018,5,18,17,15,638.0,82.0,4.8,15.85,315.5,130.15,78.11
2018,5,18,17,30,595.0,76.0,4.7,15.2,264.0,81.96,51.03
2018,5,18,17,45,536.5,68.5,4.6,14.6,215.0,54.76,43.28
2018,5,18,18,0,478.0,61.0,4.5,14.0,166.0,49.17,38.22
2018,5,18,18,15,389.0,51.5,4.4,13.5,122.5,41.73,31.26
2018,5,18,18,30,300.0,42.0,4.3,13.0,79.0,31.99,21.99
2018,5,18,18,45,183.5,27.5,4.15,12.5,47.0,20.88,9.04
2018,5,18,19,0,67.0,13.0,4.0,12.0,15.0,10.23,0.0
2018,5,18,19,15,33.5,6.5,3.95,11.8,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,4.0,10.0,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,4.0,10.1,2.0,1.57,0.0
2018,5,19,5,15,0.0,7.0,4.1,10.25,7.0,5.3,0.0
2018,5,19,5,30,0.0,12.0,4.2,10.4,12.0,9.11,2.05
2018,5,19,5,45,0.0,20.0,4.25,10.6,20.0,15.21,7.86
2018,5,19,6,0,0.0,28.0,4.3,10.8,28.0,21.33,13.58
2018,5,19,6,15,4.0,48.0,4.35,11.05,49.0,36.76,27.65
2018,5,19,6,30,8.0,68.0,4.4,11.3,70.0,51.75,41.21
2018,5,19,6,45,42.5,104.0,4.45,11.6,120.0,80.11,62.0
2018,5,19,7,0,77.0,140.0,4.5,11.9,170.0,113.69,88.36
2018,5,19,7,15,102.0,165.0,4.55,12.4,210.5,144.12,112.53
2018,5,19,7,30,127.0,190.0,4.6,12.9,251.0,177.3,139.28
2018,5,19,7,45,159.0,220.0,4.65,13.35,305.0,219.3,173.24
2018,5,19,8,0,191.0,250.0,4.7,13.8,359.0,265.04,210.21
2018,5,19,8,15,234.5,265.5,4.7,14.3,410.5,308.11,244.66
2018,5,19,8,30,278.0,281.0,4.7,14.8,462.0,360.73,286.5
2018,5,19,8,45,354.5,279.0,4.75,15.25,526.0,415.04,329.46
2018,5,19,9,0,431.0,277.0,4.8,15.7,590.0,482.91,382.58
2018,5,19,9,15,436.5,286.5,4.85,16.1,618.0,515.86,407.99
2018,5,19,9,30,442.0,296.0,4.9,16.5,646.0,547.82,432.27
2018,5,19,9,45,497.5,289.0,4.9,16.95,698.0,598.95,471.05
2018,5,19,10,0,553.0,282.0,4.9,17.4,750.0,651.72,510.4
2018,5,19,10,15,689.5,226.0,5.0,17.7,828.0,727.12,568.15
2018,5,19,10,30,826.0,170.0,5.1,18.0,906.0,796.75,621.1
2018,5,19,10,45,866.5,152.0,5.15,18.3,938.5,820.16,638.29
2018,5,19,11,0,907.0,134.0,5.2,18.6,971.0,854.0,661.53
2018,5,19,11,15,908.0,135.0,5.25,18.75,982.5,868.68,671.34
2018,5,19,11,30,909.0,136.0,5.3,18.9,994.0,879.87,678.84
2018,5,19,11,45,908.0,138.5,5.35,19.05,999.0,887.1,683.63
2018,5,19,12,0,907.0,141.0,5.4,19.2,1004.0,890.82,686.04
2018,5,19,12,15,904.0,142.5,5.45,19.2,1000.5,888.55,684.72
2018,5,19,12,30,901.0,144.0,5.5,19.2,997.0,882.82,681.07
2018,5,19,12,45,895.0,146.0,5.55,19.15,985.5,871.59,673.71
2018,5,19,13,0,889.0,148.0,5.6,19.1,974.0,857.02,664.06
2018,5,19,13,15,884.5,148.0,5.65,19.0,956.5,838.8,651.95
2018,5,19,13,30,880.0,148.0,5.7,18.9,939.0,817.35,637.46
2018,5,19,13,45,872.5,147.0,5.7,18.8,913.5,789.72,617.31
2018,5,19,14,0,865.0,146.0,5.7,18.7,888.0,768.4,601.28
2018,5,19,14,15,856.0,144.5,5.7,18.45,856.5,732.81,575.0
2018,5,19,14,30,847.0,143.0,5.7,18.2,825.0,694.79,546.45
2018,5,19,14,45,835.5,140.5,5.65,18.0,787.0,652.15,513.57
2018,5,19,15,0,824.0,138.0,5.6,17.8,749.0,607.74,478.61
2018,5,19,15,15,809.0,135.0,5.6,17.8,706.5,559.49,439.68
2018,5,19,15,30,794.0,132.0,5.6,17.8,664.0,510.29,399.07
2018,5,19,15,45,773.0,129.0,5.55,17.1,617.0,456.6,354.93
2018,5,19,16,0,752.0,126.0,5.5,16.4,570.0,403.74,310.24
2018,5,19,16,15,722.0,122.5,5.45,15.95,519.0,347.98,262.15
2018,5,19,16,30,692.0,119.0,5.4,15.5,468.0,294.0,215.01
2018,5,19,16,45,654.0,115.5,5.35,15.0,417.0,240.37,168.79
2018,5,19,17,0,616.0,112.0,5.3,14.5,366.0,190.09,127.09
2018,5,19,17,15,565.5,105.0,5.2,13.9,314.0,139.52,89.72
2018,5,19,17,30,515.0,98.0,5.1,13.3,262.0,91.14,61.29
2018,5,19,17,45,393.0,83.0,5.0,12.75,195.0,61.15,49.32
2018,5,19,18,0,271.0,68.0,4.9,12.2,128.0,49.93,39.19
2018,5,19,18,15,156.5,47.5,4.75,11.75,80.0,35.69,26.15
2018,5,19,18,30,42.0,27.0,4.6,11.3,32.0,21.04,12.7
2018,5,19,18,45,25.0,18.0,4.45,10.85,20.5,14.1,4.67
2018,5,19,19,0,8.0,9.0,4.3,10.4,9.0,7.08,0.0
2018,5,19,19,15,4.0,4.5,4.25,10.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.65,9.65,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,9.7,7.0,5.51,0.0
2018,5,20,5,15,69.0,21.0,3.75,9.85,27.5,15.84,0.0
2018,5,20,5,30,125.0,35.0,3.8,10.0,48.0,26.23,16.66
2018,5,20,5,45,88.0,36.0,3.85,10.15,47.5,27.19,18.55
2018,5,20,6,0,51.0,37.0,3.9,10.3,47.0,28.81,20.36
2018,5,20,6,15,25.5,44.5,3.9,10.55,49.5,34.77,25.92
2018,5,20,6,30,0.0,52.0,3.9,10.8,52.0,39.79,30.49
2018,5,20,6,45,2.0,72.0,3.95,11.05,73.0,55.19,42.14
2018,5,20,7,0,4.0,92.0,4.0,11.3,94.0,70.47,54.98
2018,5,20,7,15,7.0,122.5,3.95,11.6,126.0,93.98,74.6
2018,5,20,7,30,10.0,153.0,3.9,11.9,158.0,118.15,94.54
2018,5,20,7,45,24.0,186.0,3.9,12.2,199.5,148.23,118.85
2018,5,20,8,0,38.0,219.0,3.9,12.5,241.0,182.55,146.53
2018,5,20,8,15,45.0,236.5,3.9,12.65,264.5,202.62,162.57
2018,5,20,8,30,52.0,254.0,3.9,12.8,288.0,223.42,179.15
2018,5,20,8,45,83.0,284.5,3.9,12.95,343.0,267.36,214.26
2018,5,20,9,0,114.0,315.0,3.9,13.1,398.0,321.67,257.28
2018,5,20,9,15,154.0,344.5,3.9,13.2,463.0,376.73,300.53
2018,5,20,9,30,194.0,374.0,3.9,13.3,528.0,434.83,345.66
2018,5,20,9,45,215.0,388.5,3.95,13.4,565.5,470.52,373.0
2018,5,20,10,0,236.0,403.0,4.0,13.5,603.0,506.89,400.71
2018,5,20,10,15,214.0,420.5,4.05,13.7,606.0,514.64,405.58
2018,5,20,10,30,192.0,438.0,4.1,13.9,609.0,520.35,408.9
2018,5,20,10,45,239.0,428.0,4.15,14.1,645.5,566.19,443.99
2018,5,20,11,0,286.0,418.0,4.2,14.3,682.0,601.69,471.06
2018,5,20,11,15,440.0,358.0,4.25,14.7,770.5,693.37,541.44
2018,5,20,11,30,594.0,298.0,4.3,15.1,859.0,775.73,603.54
2018,5,20,11,45,724.5,232.0,4.35,15.55,920.0,834.44,647.37
2018,5,20,12,0,855.0,166.0,4.4,16.0,981.0,880.04,680.71
2018,5,20,12,15,856.5,166.5,4.45,16.35,980.5,880.79,680.4
2018,5,20,12,30,858.0,167.0,4.5,16.7,980.0,878.05,678.03
2018,5,20,12,45,847.0,171.5,4.55,17.05,967.0,865.01,668.47
2018,5,20,13,0,836.0,176.0,4.6,17.4,954.0,848.73,656.52
2018,5,20,13,15,741.0,229.5,4.7,17.4,909.5,812.16,628.67
2018,5,20,13,30,646.0,283.0,4.8,17.4,865.0,766.01,593.97
2018,5,20,13,45,550.5,314.0,4.85,17.4,800.5,701.66,545.84
2018,5,20,14,0,455.0,345.0,4.9,17.4,736.0,639.94,499.06
2018,5,20,14,15,450.5,330.5,4.95,17.0,706.0,607.66,476.18
2018,5,20,14,30,446.0,316.0,5.0,16.6,676.0,574.01,451.67
2018,5,20,14,45,528.5,267.0,5.05,16.15,674.0,565.11,446.59
2018,5,20,15,0,611.0,218.0,5.1,15.7,672.0,551.49,436.88
2018,5,20,15,15,570.5,217.5,5.1,15.7,622.5,495.84,392.49
2018,5,20,15,30,530.0,217.0,5.1,15.7,573.0,445.92,352.01
2018,5,20,15,45,514.5,203.0,5.1,14.7,528.5,398.55,314.02
2018,5,20,16,0,499.0,189.0,5.1,13.7,484.0,351.6,275.32
2018,5,20,16,15,485.0,174.0,5.0,13.3,440.5,305.02,235.36
2018,5,20,16,30,471.0,159.0,4.9,12.9,397.0,259.18,195.5
2018,5,20,16,45,319.5,154.0,4.8,12.5,308.0,189.1,141.13
2018,5,20,17,0,168.0,149.0,4.7,12.1,219.0,138.43,104.84
2018,5,20,17,15,105.0,113.5,4.6,11.85,155.0,94.93,71.61
2018,5,20,17,30,42.0,78.0,4.5,11.6,91.0,60.37,45.68
2018,5,20,17,45,87.0,79.5,4.35,11.35,100.5,58.34,47.1
2018,5,20,18,0,132.0,81.0,4.2,11.1,110.0,58.57,47.14
2018,5,20,18,15,92.0,62.0,4.05,10.95,80.0,45.27,34.8
2018,5,20,18,30,52.0,43.0,3.9,10.8,50.0,31.85,22.2
2018,5,20,18,45,33.5,27.5,3.8,10.65,31.5,20.64,9.9
2018,5,20,19,0,15.0,12.0,3.7,10.5,13.0,9.44,0.0
2018,5,20,19,15,7.5,6.0,3.6,10.5,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.8,8.0,6.29,0.0
2018,5,21,5,15,88.5,26.0,1.7,10.05,34.5,19.29,1.38
2018,5,21,5,30,161.0,44.0,1.8,10.3,61.0,32.34,21.96
2018,5,21,5,45,250.0,58.5,1.9,10.55,101.0,43.35,32.88
2018,5,21,6,0,339.0,73.0,2.0,10.8,141.0,54.0,42.94
2018,5,21,6,15,407.0,83.5,1.95,11.25,188.5,61.69,50.07
2018,5,21,6,30,475.0,94.0,1.9,11.7,236.0,69.95,57.47
2018,5,21,6,45,524.5,102.0,1.85,12.1,286.0,112.04,72.48
2018,5,21,7,0,574.0,110.0,1.8,12.5,336.0,162.61,106.92
2018,5,21,7,15,611.5,116.5,1.75,13.1,387.0,211.83,145.71
2018,5,21,7,30,649.0,123.0,1.7,13.7,438.0,264.6,189.76
2018,5,21,7,45,678.5,127.5,1.65,14.35,488.0,316.56,233.98
2018,5,21,8,0,708.0,132.0,1.6,15.0,538.0,370.47,279.25
2018,5,21,8,15,730.0,136.0,1.6,15.65,585.0,422.53,322.27
2018,5,21,8,30,752.0,140.0,1.6,16.3,632.0,475.11,364.43
2018,5,21,8,45,770.0,142.0,1.6,17.0,675.0,524.34,402.72
2018,5,21,9,0,788.0,144.0,1.6,17.7,718.0,572.34,438.87
2018,5,21,9,15,806.0,143.5,1.7,18.25,757.5,617.43,472.67
2018,5,21,9,30,824.0,143.0,1.8,18.8,797.0,661.39,504.85
2018,5,21,9,45,836.0,143.0,1.9,19.4,830.0,700.36,532.63
2018,5,21,10,0,848.0,143.0,2.0,20.0,863.0,737.24,558.38
2018,5,21,10,15,841.5,153.0,2.15,20.45,886.0,767.02,579.08
2018,5,21,10,30,835.0,163.0,2.3,20.9,909.0,793.28,597.05
2018,5,21,10,45,828.5,172.0,2.4,21.35,925.5,815.1,611.4
2018,5,21,11,0,822.0,181.0,2.5,21.8,942.0,833.35,623.17
2018,5,21,11,15,854.5,161.5,2.65,22.15,961.5,855.52,638.62
2018,5,21,11,30,887.0,142.0,2.8,22.5,981.0,862.03,642.76
2018,5,21,11,45,888.0,142.0,2.9,22.85,985.5,868.75,646.88
2018,5,21,12,0,889.0,142.0,3.0,23.2,990.0,872.08,648.78
2018,5,21,12,15,887.0,142.5,3.15,23.35,986.5,869.9,647.88
2018,5,21,12,30,885.0,143.0,3.3,23.5,983.0,864.35,644.78
2018,5,21,12,45,880.0,144.0,3.45,23.65,971.5,853.37,638.02
2018,5,21,13,0,875.0,145.0,3.6,23.8,960.0,839.1,629.07
2018,5,21,13,15,870.5,144.0,3.75,23.75,942.0,820.42,617.54
2018,5,21,13,30,866.0,143.0,3.9,23.7,924.0,798.57,603.63
2018,5,21,13,45,859.5,141.0,4.05,23.65,898.5,771.35,585.1
2018,5,21,14,0,853.0,139.0,4.2,23.6,873.0,741.29,564.19
2018,5,21,14,15,844.0,137.5,4.3,23.35,841.5,714.71,545.38
2018,5,21,14,30,835.0,136.0,4.4,23.1,810.0,677.31,518.48
2018,5,21,14,45,824.0,133.0,4.55,22.85,773.0,635.2,487.88
2018,5,21,15,0,813.0,130.0,4.7,22.6,736.0,591.33,455.04
2018,5,21,15,15,798.5,127.0,4.7,22.6,694.0,544.07,417.84
2018,5,21,15,30,784.0,124.0,4.7,22.6,652.0,495.85,378.98
2018,5,21,15,45,765.5,120.5,4.8,21.7,606.0,444.76,338.35
2018,5,21,16,0,747.0,117.0,4.9,20.8,560.0,391.75,294.88
2018,5,21,16,15,723.0,112.0,4.9,20.1,511.0,337.34,248.92
2018,5,21,16,30,699.0,107.0,4.9,19.4,462.0,284.12,203.2
2018,5,21,16,45,667.5,101.5,4.95,18.75,411.5,230.33,157.42
2018,5,21,17,0,636.0,96.0,5.0,18.1,361.0,179.15,115.4
2018,5,21,17,15,592.5,90.0,4.95,17.3,311.0,129.27,79.08
2018,5,21,17,30,549.0,84.0,4.9,16.5,261.0,83.99,54.32
2018,5,21,17,45,486.0,76.5,4.85,15.65,212.5,60.19,47.91
2018,5,21,18,0,423.0,69.0,4.8,14.8,164.0,52.06,40.69
2018,5,21,18,15,337.0,57.5,4.75,14.2,121.5,43.31,32.63
2018,5,21,18,30,251.0,46.0,4.7,13.6,79.0,34.58,24.33
2018,5,21,18,45,152.5,31.0,4.65,13.0,48.5,23.33,12.15
2018,5,21,19,0,54.0,16.0,4.6,12.4,18.0,12.59,0.0
2018,5,21,19,15,27.0,8.0,4.6,12.1,9.0,6.29,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.5,3.05,10.0,4.5,0.0,0.0
2018,5,22,5,0,25.0,9.0,3.1,10.1,9.0,7.08,0.0
2018,5,22,5,15,90.5,21.0,3.15,10.35,29.5,15.95,1.19
2018,5,22,5,30,156.0,33.0,3.2,10.6,50.0,24.82,15.59
2018,5,22,5,45,177.5,36.0,3.3,10.85,65.0,27.09,18.45
2018,5,22,6,0,199.0,39.0,3.4,11.1,80.0,29.33,20.78
2018,5,22,6,15,99.5,34.0,3.4,11.4,54.5,26.08,17.99
2018,5,22,6,30,0.0,29.0,3.4,11.7,29.0,22.1,14.39
2018,5,22,6,45,0.0,45.0,3.35,12.05,45.0,34.39,24.14
2018,5,22,7,0,0.0,61.0,3.3,12.4,61.0,46.74,34.63
2018,5,22,7,15,0.0,79.5,3.3,12.75,79.5,61.08,46.67
2018,5,22,7,30,0.0,98.0,3.3,13.1,98.0,75.09,58.28
2018,5,22,7,45,0.0,107.5,3.35,13.5,107.5,82.45,64.14
2018,5,22,8,0,0.0,117.0,3.4,13.9,117.0,89.86,69.99
2018,5,22,8,15,29.0,137.5,3.45,14.5,156.5,119.62,93.9
2018,5,22,8,30,58.0,158.0,3.5,15.1,196.0,150.96,119.11
2018,5,22,8,45,90.5,173.5,3.55,15.7,237.5,188.65,149.41
2018,5,22,9,0,123.0,189.0,3.6,16.3,279.0,224.46,178.02
2018,5,22,9,15,172.5,205.5,3.7,16.75,338.5,279.88,222.17
2018,5,22,9,30,222.0,222.0,3.8,17.2,398.0,333.61,264.47
2018,5,22,9,45,199.5,251.5,3.9,17.65,414.5,353.42,278.92
2018,5,22,10,0,177.0,281.0,4.0,18.1,431.0,371.17,291.56
2018,5,22,10,15,227.5,309.5,4.05,18.45,509.0,439.42,343.8
2018,5,22,10,30,278.0,338.0,4.1,18.8,587.0,509.68,396.48
2018,5,22,10,45,377.0,319.5,4.2,19.15,664.5,591.1,457.84
2018,5,22,11,0,476.0,301.0,4.3,19.5,742.0,663.14,511.46
2018,5,22,11,15,499.5,300.5,4.35,19.65,768.5,690.16,530.87
2018,5,22,11,30,523.0,300.0,4.4,19.8,795.0,715.48,549.17
2018,5,22,11,45,536.0,302.5,4.45,19.95,812.0,732.68,561.38
2018,5,22,12,0,549.0,305.0,4.5,20.1,829.0,747.5,571.9
2018,5,22,12,15,574.0,296.5,4.55,20.1,843.0,760.12,581.57
2018,5,22,12,30,599.0,288.0,4.6,20.1,857.0,770.7,589.78
2018,5,22,12,45,738.5,215.5,4.65,20.1,909.5,817.88,626.61
2018,5,22,13,0,878.0,143.0,4.7,20.1,962.0,837.91,643.07
2018,5,22,13,15,885.5,136.0,4.7,20.0,948.5,823.85,633.64
2018,5,22,13,30,893.0,129.0,4.7,19.9,935.0,806.03,621.79
2018,5,22,13,45,887.5,127.5,4.75,19.8,910.5,779.35,603.19
2018,5,22,14,0,882.0,126.0,4.8,19.7,886.0,749.68,581.85
2018,5,22,14,15,874.0,124.5,4.8,19.5,855.0,715.46,556.76
2018,5,22,14,30,866.0,123.0,4.8,19.3,824.0,678.73,529.31
2018,5,22,14,45,855.5,121.0,4.8,19.1,787.0,637.73,498.07
2018,5,22,15,0,845.0,119.0,4.8,18.9,750.0,598.49,467.31
2018,5,22,15,15,831.5,116.5,4.8,18.9,708.0,550.98,429.21
2018,5,22,15,30,818.0,114.0,4.8,18.9,666.0,502.31,389.28
2018,5,22,15,45,800.0,111.0,4.75,18.3,619.5,450.4,346.57
2018,5,22,16,0,782.0,108.0,4.7,17.7,573.0,398.34,302.54
2018,5,22,16,15,750.0,105.5,4.65,17.25,521.0,342.22,254.45
2018,5,22,16,30,718.0,103.0,4.6,16.8,469.0,285.1,205.07
2018,5,22,16,45,675.5,100.0,4.55,16.35,415.5,230.01,158.05
2018,5,22,17,0,633.0,97.0,4.5,15.9,362.0,178.68,116.01
2018,5,22,17,15,573.5,92.5,4.4,15.3,308.0,128.59,79.95
2018,5,22,17,30,514.0,88.0,4.3,14.7,254.0,85.0,56.51
2018,5,22,17,45,460.5,78.0,4.2,14.1,207.5,60.99,48.93
2018,5,22,18,0,407.0,68.0,4.1,13.5,161.0,51.23,40.18
2018,5,22,18,15,332.5,56.5,3.95,13.0,120.0,42.58,32.19
2018,5,22,18,30,258.0,45.0,3.8,12.5,79.0,33.92,23.94
2018,5,22,18,45,159.5,30.5,3.65,12.0,48.5,23.0,12.31
2018,5,22,19,0,61.0,16.0,3.5,11.5,18.0,12.59,0.0
2018,5,22,19,15,30.5,8.0,3.45,11.3,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.15,10.25,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.2,10.3,10.0,7.08,0.0
2018,5,23,5,15,98.0,21.5,2.35,10.5,31.0,16.24,2.19
2018,5,23,5,30,165.0,34.0,2.5,10.7,52.0,25.58,16.31
2018,5,23,5,45,192.5,38.5,2.6,10.9,70.0,28.96,20.13
2018,5,23,6,0,220.0,43.0,2.7,11.1,88.0,32.3,23.47
2018,5,23,6,15,110.0,34.5,2.7,11.4,57.0,26.55,18.42
2018,5,23,6,30,0.0,26.0,2.7,11.7,26.0,19.8,12.32
2018,5,23,6,45,0.0,46.0,2.75,12.0,46.0,35.16,24.81
2018,5,23,7,0,0.0,66.0,2.8,12.3,66.0,50.61,37.96
2018,5,23,7,15,2.5,94.0,2.85,12.65,95.0,72.31,56.12
2018,5,23,7,30,5.0,122.0,2.9,13.0,124.0,94.12,74.13
2018,5,23,7,45,3.5,135.0,2.95,13.4,136.5,104.1,82.15
2018,5,23,8,0,2.0,148.0,3.0,13.8,149.0,113.98,89.98
2018,5,23,8,15,3.5,152.5,3.15,14.3,154.5,118.52,93.26
2018,5,23,8,30,5.0,157.0,3.3,14.8,160.0,123.16,96.64
2018,5,23,8,45,4.0,160.0,3.4,15.25,162.5,125.5,98.15
2018,5,23,9,0,3.0,163.0,3.5,15.7,165.0,127.72,99.56
2018,5,23,9,15,4.5,174.0,3.6,16.2,177.5,137.54,107.13
2018,5,23,9,30,6.0,185.0,3.7,16.7,190.0,147.51,114.77
2018,5,23,9,45,8.0,201.0,3.8,17.2,208.0,161.9,125.9
2018,5,23,10,0,10.0,217.0,3.9,17.7,226.0,176.47,137.11
2018,5,23,10,15,91.0,222.5,4.0,18.1,304.0,256.49,201.77
2018,5,23,10,30,172.0,228.0,4.1,18.5,382.0,333.89,263.2
2018,5,23,10,45,205.5,228.5,4.2,18.85,416.5,365.25,287.56
2018,5,23,11,0,239.0,229.0,4.3,19.2,451.0,410.6,322.39
2018,5,23,11,15,241.5,245.5,4.3,19.4,472.0,417.95,327.57
2018,5,23,11,30,244.0,262.0,4.3,19.6,493.0,437.85,342.16
2018,5,23,11,45,256.5,300.5,4.35,19.8,544.5,484.28,376.48
2018,5,23,12,0,269.0,339.0,4.4,20.0,596.0,529.36,409.33
2018,5,23,12,15,317.5,347.5,4.45,20.05,650.0,576.59,444.84
2018,5,23,12,30,366.0,356.0,4.5,20.1,704.0,634.21,487.34
2018,5,23,12,45,429.5,319.0,4.5,20.15,723.0,650.74,500.67
2018,5,23,13,0,493.0,282.0,4.5,20.2,742.0,663.3,511.23
2018,5,23,13,15,557.0,266.5,4.5,20.15,777.0,692.58,533.5
2018,5,23,13,30,621.0,251.0,4.5,20.1,812.0,715.96,551.21
2018,5,23,13,45,763.0,183.0,4.5,20.05,854.0,741.49,572.16
2018,5,23,14,0,905.0,115.0,4.5,20.0,896.0,755.17,584.09
2018,5,23,14,15,898.5,113.0,4.5,19.85,865.0,720.91,558.78
2018,5,23,14,30,892.0,111.0,4.5,19.7,834.0,683.97,531.25
2018,5,23,14,45,884.0,108.5,4.5,19.5,797.5,643.2,500.36
2018,5,23,15,0,876.0,106.0,4.5,19.3,761.0,600.26,467.04
2018,5,23,15,15,863.5,103.0,4.5,19.3,718.5,552.56,428.9
2018,5,23,15,30,851.0,100.0,4.5,19.3,676.0,503.53,388.73
2018,5,23,15,45,837.0,97.0,4.5,18.65,630.5,453.05,347.22
2018,5,23,16,0,823.0,94.0,4.5,18.0,585.0,400.86,303.07
2018,5,23,16,15,804.0,90.5,4.45,17.5,536.5,346.26,255.73
2018,5,23,16,30,785.0,87.0,4.4,17.0,488.0,292.12,208.08
2018,5,23,16,45,758.0,82.5,4.4,16.5,436.5,236.16,159.51
2018,5,23,17,0,731.0,78.0,4.4,16.0,385.0,182.16,114.47
2018,5,23,17,15,693.0,73.5,4.3,15.35,333.5,125.42,72.54
2018,5,23,17,30,655.0,69.0,4.2,14.7,282.0,75.94,46.27
2018,5,23,17,45,601.5,63.0,4.1,14.05,232.5,51.21,40.24
2018,5,23,18,0,548.0,57.0,4.0,13.4,183.0,46.54,36.04
2018,5,23,18,15,454.5,49.5,3.8,12.8,136.5,40.4,30.31
2018,5,23,18,30,361.0,42.0,3.6,12.2,90.0,34.41,24.44
2018,5,23,18,45,240.5,29.5,3.4,11.6,56.0,24.17,13.54
2018,5,23,19,0,120.0,17.0,3.2,11.0,22.0,13.38,0.0
2018,5,23,19,15,60.0,8.5,3.15,10.75,11.0,6.69,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
