Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,24,4,45,29.5,6.0,1.8,8.15,6.5,0.0,0.0
2018,5,24,5,0,59.0,12.0,1.9,8.4,13.0,9.44,0.0
2018,5,24,5,15,166.0,26.0,2.05,8.9,41.5,19.7,4.82
2018,5,24,5,30,273.0,40.0,2.2,9.4,70.0,30.37,20.6
2018,5,24,5,45,317.5,44.0,2.4,9.9,96.5,35.34,25.93
2018,5,24,6,0,362.0,48.0,2.6,10.4,123.0,38.11,28.79
2018,5,24,6,15,181.0,36.0,2.55,10.85,73.5,26.99,18.87
2018,5,24,6,30,0.0,24.0,2.5,11.3,24.0,18.27,10.96
2018,5,24,6,45,0.0,37.5,2.5,11.8,37.5,28.62,19.19
2018,5,24,7,0,0.0,51.0,2.5,12.3,51.0,39.02,28.03
2018,5,24,7,15,0.5,85.0,2.45,12.85,85.0,65.28,50.21
2018,5,24,7,30,1.0,119.0,2.4,13.4,119.0,90.92,71.46
2018,5,24,7,45,1.5,130.0,2.4,13.95,130.5,99.75,78.38
2018,5,24,8,0,2.0,141.0,2.4,14.5,142.0,108.68,85.32
2018,5,24,8,15,6.0,167.5,2.4,15.0,171.5,130.89,103.05
2018,5,24,8,30,10.0,194.0,2.4,15.5,201.0,153.7,121.06
2018,5,24,8,45,22.5,235.0,2.45,16.05,251.5,192.54,151.7
2018,5,24,9,0,35.0,276.0,2.5,16.6,302.0,238.31,187.35
2018,5,24,9,15,49.0,310.0,2.55,17.1,348.0,276.73,216.78
2018,5,24,9,30,63.0,344.0,2.6,17.6,394.0,316.57,246.93
2018,5,24,9,45,237.5,334.5,2.65,18.1,535.0,446.42,347.36
2018,5,24,10,0,412.0,325.0,2.7,18.6,676.0,580.2,447.27
2018,5,24,10,15,497.0,304.5,2.8,19.0,740.5,640.28,491.04
2018,5,24,10,30,582.0,284.0,2.9,19.4,805.0,703.26,536.7
2018,5,24,10,45,596.5,284.0,3.0,19.8,828.0,729.33,554.59
2018,5,24,11,0,611.0,284.0,3.1,20.2,851.0,753.42,571.18
2018,5,24,11,15,709.0,236.0,3.2,20.5,902.5,803.22,607.65
2018,5,24,11,30,807.0,188.0,3.3,20.8,954.0,842.21,636.36
2018,5,24,11,45,761.5,211.5,3.4,21.05,937.0,838.99,632.62
2018,5,24,12,0,716.0,235.0,3.5,21.3,920.0,824.21,621.35
2018,5,24,12,15,529.5,318.5,3.6,21.35,824.5,738.98,558.45
2018,5,24,12,30,343.0,402.0,3.7,21.4,729.0,641.47,485.96
2018,5,24,12,45,387.0,360.5,3.8,21.45,725.5,649.38,493.62
2018,5,24,13,0,431.0,319.0,3.9,21.5,722.0,643.8,491.18
2018,5,24,13,15,512.0,305.5,4.05,21.25,775.5,687.11,524.52
2018,5,24,13,30,593.0,292.0,4.2,21.0,829.0,725.63,553.86
2018,5,24,13,45,538.5,313.5,4.35,20.7,791.0,686.31,525.42
2018,5,24,14,0,484.0,335.0,4.5,20.4,753.0,647.23,497.42
2018,5,24,14,15,406.5,347.5,4.6,19.85,690.0,585.89,452.77
2018,5,24,14,30,329.0,360.0,4.7,19.3,627.0,520.78,404.65
2018,5,24,14,45,252.5,355.0,4.85,18.75,554.5,454.52,355.01
2018,5,24,15,0,176.0,350.0,5.0,18.2,482.0,386.06,302.9
2018,5,24,15,15,110.0,307.0,5.0,18.2,388.0,307.01,241.34
2018,5,24,15,30,44.0,264.0,5.0,18.2,294.0,228.32,179.47
2018,5,24,15,45,49.0,251.0,5.05,17.0,282.0,216.45,171.07
2018,5,24,16,0,54.0,238.0,5.1,15.8,270.0,203.94,161.81
2018,5,24,16,15,69.0,222.0,5.0,15.35,259.5,191.83,151.91
2018,5,24,16,30,84.0,206.0,4.9,14.9,249.0,178.02,140.25
2018,5,24,16,45,161.0,184.0,4.8,14.45,255.5,173.09,133.16
2018,5,24,17,0,238.0,162.0,4.7,14.0,262.0,157.66,116.96
2018,5,24,17,15,258.0,138.5,4.55,13.6,234.0,125.43,90.7
2018,5,24,17,30,278.0,115.0,4.4,13.2,206.0,91.14,67.06
2018,5,24,17,45,263.0,97.0,4.3,12.85,171.5,69.84,57.08
2018,5,24,18,0,248.0,79.0,4.2,12.5,137.0,57.76,46.2
2018,5,24,18,15,201.0,63.5,4.0,12.2,103.0,46.71,36.01
2018,5,24,18,30,154.0,48.0,3.8,11.9,69.0,35.53,25.49
2018,5,24,18,45,101.0,32.5,3.6,11.6,44.0,24.22,13.83
2018,5,24,19,0,48.0,17.0,3.4,11.3,19.0,12.86,0.0
2018,5,24,19,15,24.0,8.5,3.25,11.15,9.5,6.69,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.4,9.55,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.5,9.7,3.0,2.36,0.0
2018,5,25,5,15,1.0,5.0,1.7,9.95,5.0,3.78,0.0
2018,5,25,5,30,0.0,7.0,1.9,10.2,7.0,5.3,0.0
2018,5,25,5,45,0.0,10.5,2.1,10.5,10.5,7.96,1.46
2018,5,25,6,0,0.0,14.0,2.3,10.8,14.0,10.62,3.96
2018,5,25,6,15,9.0,43.0,2.35,11.1,45.5,32.95,24.26
2018,5,25,6,30,18.0,72.0,2.4,11.4,77.0,54.19,43.41
2018,5,25,6,45,52.0,111.5,2.45,11.75,131.0,85.14,66.03
2018,5,25,7,0,86.0,151.0,2.5,12.1,185.0,120.97,93.92
2018,5,25,7,15,73.0,170.0,2.5,12.55,201.5,139.31,109.32
2018,5,25,7,30,60.0,189.0,2.5,13.0,218.0,156.23,123.66
2018,5,25,7,45,42.0,194.0,2.45,13.45,215.5,160.15,127.23
2018,5,25,8,0,24.0,199.0,2.4,13.9,213.0,159.76,126.97
2018,5,25,8,15,22.0,216.0,2.45,14.35,229.5,173.91,138.09
2018,5,25,8,30,20.0,233.0,2.5,14.8,246.0,187.89,148.89
2018,5,25,8,45,19.5,238.0,2.5,15.25,251.5,193.24,152.62
2018,5,25,9,0,19.0,243.0,2.5,15.7,257.0,198.4,156.21
2018,5,25,9,15,13.5,218.5,2.55,16.05,228.5,177.43,139.02
2018,5,25,9,30,8.0,194.0,2.6,16.4,200.0,155.73,121.28
2018,5,25,9,45,8.0,193.0,2.65,16.8,199.5,155.51,120.79
2018,5,25,10,0,8.0,192.0,2.7,17.2,199.0,155.24,120.24
2018,5,25,10,15,12.0,237.0,2.75,17.35,247.5,194.25,150.97
2018,5,25,10,30,16.0,282.0,2.8,17.5,296.0,233.8,181.69
2018,5,25,10,45,16.5,267.5,2.8,17.7,282.5,223.27,173.14
2018,5,25,11,0,17.0,253.0,2.8,17.9,269.0,212.63,164.67
2018,5,25,11,15,16.5,248.5,2.9,18.0,264.0,209.09,161.82
2018,5,25,11,30,16.0,244.0,3.0,18.1,259.0,205.42,158.87
2018,5,25,11,45,17.5,278.0,3.1,18.25,294.5,234.26,181.23
2018,5,25,12,0,19.0,312.0,3.2,18.4,330.0,263.15,203.39
2018,5,25,12,15,48.0,349.0,3.25,18.45,394.5,329.27,254.79
2018,5,25,12,30,77.0,386.0,3.3,18.5,459.0,384.07,296.79
2018,5,25,12,45,52.5,287.5,3.4,18.6,337.0,279.65,216.88
2018,5,25,13,0,28.0,189.0,3.5,18.7,215.0,176.87,136.71
2018,5,25,13,15,14.0,134.5,3.55,18.6,147.5,120.28,91.79
2018,5,25,13,30,0.0,80.0,3.6,18.5,80.0,62.13,44.84
2018,5,25,13,45,12.5,146.0,3.7,18.4,157.0,127.38,97.76
2018,5,25,14,0,25.0,212.0,3.8,18.3,234.0,189.39,147.34
2018,5,25,14,15,46.0,268.0,3.8,18.2,306.0,247.93,193.8
2018,5,25,14,30,67.0,324.0,3.8,18.1,378.0,304.45,238.11
2018,5,25,14,45,52.5,305.5,3.85,17.95,347.0,276.69,216.55
2018,5,25,15,0,38.0,287.0,3.9,17.8,316.0,250.03,195.96
2018,5,25,15,15,32.0,267.5,3.9,17.8,291.0,228.26,179.09
2018,5,25,15,30,26.0,248.0,3.9,17.8,266.0,207.11,162.61
2018,5,25,15,45,38.0,242.0,3.85,17.3,266.0,204.66,161.16
2018,5,25,16,0,50.0,236.0,3.8,16.8,266.0,200.75,158.31
2018,5,25,16,15,177.0,213.0,3.75,16.5,306.0,223.33,173.69
2018,5,25,16,30,304.0,190.0,3.7,16.2,346.0,230.18,174.28
2018,5,25,16,45,458.5,147.0,3.6,15.9,355.0,213.59,153.18
2018,5,25,17,0,613.0,104.0,3.5,15.6,364.0,178.94,117.0
2018,5,25,17,15,595.5,93.5,3.4,15.25,319.0,129.82,80.25
2018,5,25,17,30,578.0,83.0,3.3,14.9,274.0,82.32,53.56
2018,5,25,17,45,526.0,75.0,3.15,14.5,226.0,59.32,47.38
2018,5,25,18,0,474.0,67.0,3.0,14.1,178.0,53.57,42.21
2018,5,25,18,15,393.5,57.5,2.85,13.7,134.5,46.32,35.47
2018,5,25,18,30,313.0,48.0,2.7,13.3,91.0,36.37,26.13
2018,5,25,18,45,206.5,34.0,2.5,12.9,58.0,25.71,15.16
2018,5,25,19,0,100.0,20.0,2.3,12.5,25.0,15.11,0.0
2018,5,25,19,15,50.0,10.0,2.2,12.25,12.5,7.87,0.0
2018,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,4,45,1.0,1.5,1.5,10.3,1.5,0.0,0.0
2018,5,26,5,0,2.0,3.0,1.6,10.4,3.0,2.36,0.0
2018,5,26,5,15,1.0,9.0,1.75,10.65,9.0,6.83,0.0
2018,5,26,5,30,0.0,15.0,1.9,10.9,15.0,11.39,4.21
2018,5,26,5,45,0.0,24.0,2.0,11.15,24.0,18.27,10.66
2018,5,26,6,0,0.0,33.0,2.1,11.4,33.0,25.17,17.07
2018,5,26,6,15,1.0,53.5,2.1,11.75,54.0,40.98,31.43
2018,5,26,6,30,2.0,74.0,2.1,12.1,75.0,55.91,44.83
2018,5,26,6,45,7.0,64.0,2.1,12.45,67.0,49.53,36.88
2018,5,26,7,0,12.0,54.0,2.1,12.8,59.0,43.67,31.41
2018,5,26,7,15,12.0,70.5,2.0,13.15,76.0,56.98,42.58
2018,5,26,7,30,12.0,87.0,1.9,13.5,93.0,69.75,53.2
2018,5,26,7,45,19.0,83.0,1.85,13.85,93.5,70.44,53.4
2018,5,26,8,0,26.0,79.0,1.8,14.2,94.0,71.07,53.68
2018,5,26,8,15,13.0,92.0,1.75,14.6,99.5,77.54,59.17
2018,5,26,8,30,0.0,105.0,1.7,15.0,105.0,80.96,61.86
2018,5,26,8,45,1.0,127.5,1.65,15.4,128.0,98.89,76.28
2018,5,26,9,0,2.0,150.0,1.6,15.8,151.0,117.03,90.68
2018,5,26,9,15,4.5,169.0,1.65,16.2,172.5,133.55,103.66
2018,5,26,9,30,7.0,188.0,1.7,16.6,194.0,150.36,116.77
2018,5,26,9,45,12.0,222.5,1.7,17.05,233.0,181.29,140.93
2018,5,26,10,0,17.0,257.0,1.7,17.5,272.0,212.79,165.16
2018,5,26,10,15,28.0,291.5,1.75,17.95,316.5,257.44,199.4
2018,5,26,10,30,39.0,326.0,1.8,18.4,361.0,295.94,228.38
2018,5,26,10,45,32.5,314.5,1.85,18.8,344.0,283.06,217.86
2018,5,26,11,0,26.0,303.0,1.9,19.2,327.0,269.62,207.12
2018,5,26,11,15,126.5,310.5,2.0,19.55,430.5,369.7,285.19
2018,5,26,11,30,227.0,318.0,2.1,19.9,534.0,470.49,361.2
2018,5,26,11,45,445.0,280.0,2.2,20.2,705.5,632.21,481.33
2018,5,26,12,0,663.0,242.0,2.3,20.5,877.0,782.8,588.56
2018,5,26,12,15,732.5,215.5,2.4,20.7,915.5,816.52,611.83
2018,5,26,12,30,802.0,189.0,2.5,20.9,954.0,838.5,628.19
2018,5,26,12,45,819.5,178.0,2.65,21.05,952.5,836.3,627.56
2018,5,26,13,0,837.0,167.0,2.8,21.2,951.0,830.28,624.42
2018,5,26,13,15,864.5,150.0,2.9,21.35,946.5,811.29,612.38
2018,5,26,13,30,892.0,133.0,3.0,21.5,942.0,801.48,606.35
2018,5,26,13,45,886.5,131.5,3.1,21.6,917.5,775.09,587.97
2018,5,26,14,0,881.0,130.0,3.2,21.7,893.0,745.72,567.26
2018,5,26,14,15,873.0,128.5,3.3,21.65,862.0,711.82,543.2
2018,5,26,14,30,865.0,127.0,3.4,21.6,831.0,675.41,516.77
2018,5,26,14,45,854.5,125.0,3.45,21.55,794.5,634.76,486.42
2018,5,26,15,0,844.0,123.0,3.5,21.5,758.0,595.95,456.58
2018,5,26,15,15,830.5,120.5,3.5,21.5,716.0,548.79,419.61
2018,5,26,15,30,817.0,118.0,3.5,21.5,674.0,500.48,380.84
2018,5,26,15,45,791.5,116.5,3.6,21.1,625.0,447.0,337.9
2018,5,26,16,0,766.0,115.0,3.7,20.7,576.0,394.08,294.21
2018,5,26,16,15,742.5,111.0,3.75,20.35,527.0,338.1,247.03
2018,5,26,16,30,719.0,107.0,3.8,20.0,478.0,285.23,201.65
2018,5,26,16,45,693.5,101.5,3.8,19.6,429.0,232.08,156.41
2018,5,26,17,0,668.0,96.0,3.8,19.2,380.0,180.8,114.51
2018,5,26,17,15,605.0,92.0,3.8,18.6,324.0,129.12,78.33
2018,5,26,17,30,542.0,88.0,3.8,18.0,268.0,84.25,55.37
2018,5,26,17,45,504.5,79.0,3.8,17.4,224.0,62.08,49.24
2018,5,26,18,0,467.0,70.0,3.8,16.8,180.0,55.83,43.73
2018,5,26,18,15,381.0,60.0,3.8,16.1,136.0,45.41,34.33
2018,5,26,18,30,295.0,50.0,3.8,15.4,92.0,37.68,27.04
2018,5,26,18,45,189.0,35.5,3.8,14.65,58.5,26.72,16.03
2018,5,26,19,0,83.0,21.0,3.8,13.9,25.0,15.73,0.0
2018,5,26,19,15,41.5,10.5,3.75,13.55,12.5,8.26,0.0
2018,5,26,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.65,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,9.9,13.0,9.44,0.0
2018,5,27,5,15,152.0,26.5,1.6,10.55,42.0,20.04,6.85
2018,5,27,5,30,255.0,41.0,1.8,11.2,71.0,31.01,21.16
2018,5,27,5,45,347.5,51.5,1.95,11.8,113.0,39.16,29.15
2018,5,27,6,0,440.0,62.0,2.1,12.4,155.0,49.79,39.0
2018,5,27,6,15,506.0,69.0,2.05,13.25,203.5,54.96,43.71
2018,5,27,6,30,572.0,76.0,2.0,14.1,252.0,60.17,48.25
2018,5,27,6,45,619.5,81.5,1.95,14.9,303.5,100.17,60.39
2018,5,27,7,0,667.0,87.0,1.9,15.7,355.0,150.08,91.63
2018,5,27,7,15,676.5,96.5,1.95,16.5,399.5,201.03,131.94
2018,5,27,7,30,686.0,106.0,2.0,17.3,444.0,252.28,175.36
2018,5,27,7,45,652.0,128.0,2.05,18.1,476.0,300.83,218.55
2018,5,27,8,0,618.0,150.0,2.1,18.9,508.0,344.66,256.9
2018,5,27,8,15,707.5,133.0,2.2,19.5,575.5,401.65,302.47
2018,5,27,8,30,797.0,116.0,2.3,20.1,643.0,466.45,353.57
2018,5,27,8,45,827.5,112.5,2.35,20.7,691.0,517.86,394.07
2018,5,27,9,0,858.0,109.0,2.4,21.3,739.0,567.22,432.07
2018,5,27,9,15,869.5,110.5,2.5,21.9,777.5,611.61,465.54
2018,5,27,9,30,881.0,112.0,2.6,22.5,816.0,654.24,496.84
2018,5,27,9,45,889.5,113.0,2.65,23.05,848.5,692.49,524.13
2018,5,27,10,0,898.0,114.0,2.7,23.6,881.0,728.31,549.06
2018,5,27,10,15,904.0,115.0,2.75,24.1,907.0,759.72,570.49
2018,5,27,10,30,910.0,116.0,2.8,24.6,933.0,788.21,589.51
2018,5,27,10,45,901.5,125.0,2.8,25.05,949.0,809.12,602.15
2018,5,27,11,0,893.0,134.0,2.8,25.5,965.0,826.13,612.0
2018,5,27,11,15,909.0,125.5,2.9,25.85,981.0,844.87,623.91
2018,5,27,11,30,925.0,117.0,3.0,26.2,997.0,860.44,633.71
2018,5,27,11,45,926.0,117.5,3.05,26.55,1002.0,867.92,637.85
2018,5,27,12,0,927.0,118.0,3.1,26.9,1007.0,871.88,639.79
2018,5,27,12,15,927.0,117.5,3.2,27.1,1004.5,870.66,639.07
2018,5,27,12,30,927.0,117.0,3.3,27.3,1002.0,865.92,636.11
2018,5,27,12,45,925.5,116.0,3.35,27.55,991.5,856.02,629.38
2018,5,27,13,0,924.0,115.0,3.4,27.8,981.0,842.6,620.39
2018,5,27,13,15,920.5,114.0,3.45,27.9,963.5,824.14,608.44
2018,5,27,13,30,917.0,113.0,3.5,28.0,946.0,802.33,594.25
2018,5,27,13,45,912.5,111.5,3.55,28.1,922.0,776.09,576.51
2018,5,27,14,0,908.0,110.0,3.6,28.2,898.0,746.76,555.9
2018,5,27,14,15,901.0,108.5,3.6,28.15,867.0,712.77,531.8
2018,5,27,14,30,894.0,107.0,3.6,28.1,836.0,676.14,505.37
2018,5,27,14,45,885.0,105.0,3.65,28.1,799.5,635.43,475.49
2018,5,27,15,0,876.0,103.0,3.7,28.1,763.0,592.62,443.34
2018,5,27,15,15,864.0,100.5,3.7,28.1,721.0,545.95,407.42
2018,5,27,15,30,852.0,98.0,3.7,28.1,679.0,497.9,369.51
2018,5,27,15,45,836.5,95.5,3.6,27.7,633.5,447.27,329.05
2018,5,27,16,0,821.0,93.0,3.5,27.3,588.0,395.33,286.49
2018,5,27,16,15,801.0,90.0,3.45,26.95,539.5,341.3,241.45
2018,5,27,16,30,781.0,87.0,3.4,26.6,491.0,287.82,196.24
2018,5,27,16,45,753.5,83.5,3.35,26.2,440.5,233.17,150.73
2018,5,27,17,0,726.0,80.0,3.3,25.8,390.0,180.49,108.75
2018,5,27,17,15,688.5,75.0,3.25,24.95,338.5,123.92,68.98
2018,5,27,17,30,651.0,70.0,3.2,24.1,287.0,74.66,44.36
2018,5,27,17,45,598.0,64.0,3.15,23.25,237.5,51.84,39.25
2018,5,27,18,0,545.0,58.0,3.1,22.4,188.0,47.2,35.29
2018,5,27,18,15,465.0,50.5,3.05,21.35,143.0,41.17,29.94
2018,5,27,18,30,385.0,43.0,3.0,20.3,98.0,35.23,24.42
2018,5,27,18,45,266.5,32.0,2.95,19.2,63.0,26.24,15.46
2018,5,27,19,0,148.0,21.0,2.9,18.1,28.0,15.96,0.0
2018,5,27,19,15,74.0,10.5,2.95,17.55,14.0,8.26,0.0
2018,5,27,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,4,45,51.0,6.5,1.4,11.9,8.0,0.0,0.0
2018,5,28,5,0,102.0,13.0,1.5,12.2,16.0,10.23,0.0
2018,5,28,5,15,234.0,24.0,1.7,12.9,47.0,19.73,6.98
2018,5,28,5,30,366.0,35.0,1.9,13.6,78.0,28.87,19.14
2018,5,28,5,45,454.0,42.5,2.05,14.25,121.5,34.99,25.2
2018,5,28,6,0,542.0,50.0,2.2,14.9,165.0,41.22,31.02
2018,5,28,6,15,599.0,55.5,2.15,15.7,214.0,45.69,35.08
2018,5,28,6,30,656.0,61.0,2.1,16.5,263.0,54.37,42.67
2018,5,28,6,45,695.5,65.0,2.0,17.35,314.0,95.5,53.98
2018,5,28,7,0,735.0,69.0,1.9,18.2,365.0,146.96,85.38
2018,5,28,7,15,763.0,73.0,1.9,19.2,416.5,200.13,126.1
2018,5,28,7,30,791.0,77.0,1.9,20.2,468.0,255.48,171.88
2018,5,28,7,45,812.0,80.0,1.85,21.15,517.5,309.8,217.95
2018,5,28,8,0,833.0,83.0,1.8,22.1,567.0,366.37,265.16
2018,5,28,8,15,849.0,85.5,1.85,22.95,613.5,418.86,308.47
2018,5,28,8,30,865.0,88.0,1.9,23.8,660.0,470.99,350.15
2018,5,28,8,45,877.5,90.0,1.9,24.6,703.0,520.32,388.3
2018,5,28,9,0,890.0,92.0,1.9,25.4,746.0,568.43,424.17
2018,5,28,9,15,897.0,95.5,2.0,26.1,784.0,613.16,457.03
2018,5,28,9,30,904.0,99.0,2.1,26.8,822.0,655.71,487.38
2018,5,28,9,45,909.0,102.0,2.2,27.5,854.0,694.15,514.08
2018,5,28,10,0,914.0,105.0,2.3,28.2,886.0,729.88,538.26
2018,5,28,10,15,920.0,106.0,2.4,28.75,912.5,761.75,559.66
2018,5,28,10,30,926.0,107.0,2.5,29.3,939.0,790.64,578.65
2018,5,28,10,45,930.5,107.5,2.65,29.8,959.0,814.85,593.8
2018,5,28,11,0,935.0,108.0,2.8,30.3,979.0,835.75,606.75
2018,5,28,11,15,938.5,108.0,2.85,30.6,992.0,852.03,616.54
2018,5,28,11,30,942.0,108.0,2.9,30.9,1005.0,864.81,624.12
2018,5,28,11,45,944.0,108.0,2.95,31.2,1010.5,872.84,628.66
2018,5,28,12,0,946.0,108.0,3.0,31.5,1016.0,877.29,630.98
2018,5,28,12,15,944.5,108.5,3.05,31.65,1013.0,875.69,629.86
2018,5,28,12,30,943.0,109.0,3.1,31.8,1010.0,870.51,626.53
2018,5,28,12,45,940.5,109.5,3.15,31.95,1000.0,860.95,620.43
2018,5,28,13,0,938.0,110.0,3.2,32.1,990.0,847.85,612.11
2018,5,28,13,15,935.5,109.0,3.25,32.2,973.0,829.98,600.83
2018,5,28,13,30,933.0,108.0,3.3,32.3,956.0,808.67,587.3
2018,5,28,13,45,928.5,107.0,3.3,32.35,932.0,782.53,570.0
2018,5,28,14,0,924.0,106.0,3.3,32.4,908.0,753.24,549.77
2018,5,28,14,15,917.0,104.5,3.35,32.35,877.0,718.83,526.1
2018,5,28,14,30,910.0,103.0,3.4,32.3,846.0,681.73,500.07
2018,5,28,14,45,901.0,101.0,3.45,32.25,809.0,640.5,470.52
2018,5,28,15,0,892.0,99.0,3.5,32.2,772.0,597.13,438.68
2018,5,28,15,15,880.5,96.5,3.5,32.2,730.0,550.13,403.16
2018,5,28,15,30,869.0,94.0,3.5,32.2,688.0,501.66,365.6
2018,5,28,15,45,853.5,91.5,3.45,31.8,642.0,450.29,325.35
2018,5,28,16,0,838.0,89.0,3.4,31.4,596.0,397.44,282.85
2018,5,28,16,15,818.0,86.0,3.35,30.95,547.0,342.65,238.01
2018,5,28,16,30,798.0,83.0,3.3,30.5,498.0,288.38,192.92
2018,5,28,16,45,771.5,79.5,3.3,30.05,447.0,233.12,147.6
2018,5,28,17,0,745.0,76.0,3.3,29.6,396.0,179.7,105.65
2018,5,28,17,15,709.0,71.5,3.15,28.65,344.5,126.68,69.4
2018,5,28,17,30,673.0,67.0,3.0,27.7,293.0,72.95,42.06
2018,5,28,17,45,621.5,61.5,2.85,26.7,243.0,50.25,37.32
2018,5,28,18,0,570.0,56.0,2.7,25.7,193.0,45.9,33.68
2018,5,28,18,15,492.5,49.0,2.7,24.55,147.5,40.18,28.69
2018,5,28,18,30,415.0,42.0,2.7,23.4,102.0,34.56,23.54
2018,5,28,18,45,293.0,31.5,2.65,22.25,66.0,25.89,15.08
2018,5,28,19,0,171.0,21.0,2.6,21.1,30.0,16.02,0.0
2018,5,28,19,15,85.5,10.5,2.7,20.45,15.0,8.26,0.0
2018,5,28,19,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,4,45,49.5,6.5,2.5,13.6,8.0,0.0,0.0
2018,5,29,5,0,99.0,13.0,2.7,13.8,16.0,10.23,0.0
2018,5,29,5,15,228.5,25.0,2.8,14.35,47.5,20.55,7.81
2018,5,29,5,30,358.0,37.0,2.9,14.9,79.0,30.49,20.42
2018,5,29,5,45,445.0,44.0,3.0,15.45,122.0,36.12,26.05
2018,5,29,6,0,532.0,51.0,3.1,16.0,165.0,41.9,31.47
2018,5,29,6,15,589.5,57.0,3.05,16.8,214.0,46.71,35.8
2018,5,29,6,30,647.0,63.0,3.0,17.6,263.0,51.55,39.98
2018,5,29,6,45,686.5,67.0,2.95,18.45,313.5,95.44,54.36
2018,5,29,7,0,726.0,71.0,2.9,19.3,364.0,146.29,85.06
2018,5,29,7,15,754.0,75.0,2.9,20.15,415.0,198.88,125.23
2018,5,29,7,30,782.0,79.0,2.9,21.0,466.0,253.66,170.64
2018,5,29,7,45,803.0,82.5,2.85,21.85,515.5,307.86,216.85
2018,5,29,8,0,824.0,86.0,2.8,22.7,565.0,362.88,263.28
2018,5,29,8,15,840.0,88.5,2.75,23.45,611.5,416.27,307.57
2018,5,29,8,30,856.0,91.0,2.7,24.2,658.0,467.92,349.19
2018,5,29,8,45,868.5,93.5,2.7,25.0,701.0,517.23,387.71
2018,5,29,9,0,881.0,96.0,2.7,25.8,744.0,565.34,424.01
2018,5,29,9,15,892.0,96.5,2.7,26.45,782.0,609.4,456.48
2018,5,29,9,30,903.0,97.0,2.7,27.1,820.0,651.62,486.64
2018,5,29,9,45,911.5,97.5,2.7,27.75,852.5,690.13,513.32
2018,5,29,10,0,920.0,98.0,2.7,28.4,885.0,726.18,537.57
2018,5,29,10,15,925.0,99.0,2.75,28.9,911.0,757.49,558.56
2018,5,29,10,30,930.0,100.0,2.8,29.4,937.0,785.78,576.95
2018,5,29,10,45,933.5,101.5,2.9,29.85,956.5,810.17,592.08
2018,5,29,11,0,937.0,103.0,3.0,30.3,976.0,831.22,604.97
2018,5,29,11,15,939.0,103.5,3.05,30.6,988.0,846.77,614.31
2018,5,29,11,30,941.0,104.0,3.1,30.9,1000.0,858.8,621.42
2018,5,29,11,45,941.5,104.5,3.15,31.25,1005.0,866.04,625.33
2018,5,29,12,0,942.0,105.0,3.2,31.6,1010.0,869.7,627.02
2018,5,29,12,15,939.5,106.5,3.3,31.7,1007.0,868.18,626.33
2018,5,29,12,30,937.0,108.0,3.4,31.8,1004.0,863.09,623.41
2018,5,29,12,45,932.5,109.5,3.5,31.9,993.5,852.86,617.18
2018,5,29,13,0,928.0,111.0,3.6,32.0,983.0,839.17,608.73
2018,5,29,13,15,925.0,110.0,3.75,31.85,965.5,821.14,598.26
2018,5,29,13,30,922.0,109.0,3.9,31.7,948.0,799.73,585.46
2018,5,29,13,45,917.5,108.0,4.05,31.6,924.5,773.92,568.93
2018,5,29,14,0,913.0,107.0,4.2,31.5,901.0,745.0,549.46
2018,5,29,14,15,906.5,106.0,4.3,31.15,871.0,711.76,526.91
2018,5,29,14,30,900.0,105.0,4.4,30.8,841.0,675.84,501.89
2018,5,29,14,45,892.0,103.0,4.5,30.45,805.0,635.66,473.16
2018,5,29,15,0,884.0,101.0,4.6,30.1,769.0,593.29,442.07
2018,5,29,15,15,872.5,98.5,4.6,30.1,727.5,546.7,406.16
2018,5,29,15,30,861.0,96.0,4.6,30.1,686.0,498.67,368.24
2018,5,29,15,45,847.5,93.0,4.75,28.95,641.0,448.18,329.26
2018,5,29,16,0,834.0,90.0,4.9,27.8,596.0,396.05,287.49
2018,5,29,16,15,817.0,86.5,4.9,26.9,548.0,342.08,242.6
2018,5,29,16,30,800.0,83.0,4.9,26.0,500.0,288.33,197.09
2018,5,29,16,45,775.5,79.5,4.95,25.05,450.0,233.46,151.18
2018,5,29,17,0,751.0,76.0,5.0,24.1,400.0,180.2,108.45
2018,5,29,17,15,716.5,72.0,5.0,22.95,349.0,127.45,71.58
2018,5,29,17,30,682.0,68.0,5.0,21.8,298.0,73.74,43.81
2018,5,29,17,45,631.5,62.5,5.0,20.6,248.0,51.1,39.07
2018,5,29,18,0,581.0,57.0,5.0,19.4,198.0,46.76,35.37
2018,5,29,18,15,483.5,50.5,4.95,18.4,149.5,41.27,30.44
2018,5,29,18,30,386.0,44.0,4.9,17.4,101.0,35.99,25.45
2018,5,29,18,45,269.5,33.0,4.85,16.35,65.5,27.02,16.59
2018,5,29,19,0,153.0,22.0,4.8,15.3,30.0,16.72,0.0
2018,5,29,19,15,76.5,11.0,4.75,14.8,15.0,8.65,0.0
2018,5,29,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,30,4,45,1.5,4.0,4.8,9.85,4.0,0.0,0.0
2018,5,30,5,0,3.0,8.0,4.9,10.0,8.0,6.29,0.0
2018,5,30,5,15,27.0,24.5,4.95,10.25,27.5,18.49,6.94
2018,5,30,5,30,51.0,41.0,5.0,10.5,47.0,30.36,20.73
2018,5,30,5,45,80.5,59.5,5.1,10.8,74.5,43.39,33.04
2018,5,30,6,0,110.0,78.0,5.2,11.1,102.0,56.28,45.01
2018,5,30,6,15,165.5,95.5,5.25,11.45,142.0,67.58,55.35
2018,5,30,6,30,221.0,113.0,5.3,11.8,182.0,79.41,65.93
2018,5,30,6,45,170.0,134.0,5.35,12.15,192.5,105.04,79.56
2018,5,30,7,0,119.0,155.0,5.4,12.5,203.0,126.44,97.16
2018,5,30,7,15,111.5,181.0,5.45,12.8,231.0,153.17,119.35
2018,5,30,7,30,104.0,207.0,5.5,13.1,259.0,177.93,140.25
2018,5,30,7,45,126.0,231.5,5.5,13.45,300.5,212.57,168.23
2018,5,30,8,0,148.0,256.0,5.5,13.8,342.0,248.23,197.06
2018,5,30,8,15,175.5,275.5,5.5,14.05,386.0,284.69,226.47
2018,5,30,8,30,203.0,295.0,5.5,14.3,430.0,323.67,257.8
2018,5,30,8,45,215.0,311.0,5.55,14.55,462.0,354.63,282.67
2018,5,30,9,0,227.0,327.0,5.6,14.8,494.0,386.15,307.71
2018,5,30,9,15,256.0,347.5,5.6,15.1,545.0,438.35,348.49
2018,5,30,9,30,285.0,368.0,5.6,15.4,596.0,485.99,385.23
2018,5,30,9,45,356.5,360.0,5.6,15.65,657.0,539.64,427.01
2018,5,30,10,0,428.0,352.0,5.6,15.9,718.0,604.73,476.91
2018,5,30,10,15,570.5,296.0,5.6,16.35,800.0,677.44,533.11
2018,5,30,10,30,713.0,240.0,5.6,16.8,882.0,755.77,592.6
2018,5,30,10,45,630.0,265.5,5.65,17.2,841.5,730.62,571.95
2018,5,30,11,0,547.0,291.0,5.7,17.6,801.0,698.95,546.68
2018,5,30,11,15,421.5,359.5,5.7,18.0,755.5,665.42,518.2
2018,5,30,11,30,296.0,428.0,5.7,18.4,710.0,616.93,478.52
2018,5,30,11,45,453.5,368.5,5.75,18.75,803.0,708.47,549.16
2018,5,30,12,0,611.0,309.0,5.8,19.1,896.0,787.94,609.43
2018,5,30,12,15,693.5,265.5,5.85,19.2,930.5,820.25,634.23
2018,5,30,12,30,776.0,222.0,5.9,19.3,965.0,847.16,655.25
2018,5,30,12,45,753.5,231.0,6.0,19.45,946.0,829.58,642.06
2018,5,30,13,0,731.0,240.0,6.1,19.6,927.0,809.16,626.93
2018,5,30,13,15,695.5,247.0,6.15,19.4,891.0,774.46,601.84
2018,5,30,13,30,660.0,254.0,6.2,19.2,855.0,738.01,575.24
2018,5,30,13,45,441.0,321.5,6.25,19.05,718.5,614.22,480.1
2018,5,30,14,0,222.0,389.0,6.3,18.9,582.0,482.33,377.27
2018,5,30,14,15,410.0,321.0,6.3,18.65,662.5,561.57,441.2
2018,5,30,14,30,598.0,253.0,6.3,18.4,743.0,612.34,481.77
2018,5,30,14,45,701.5,198.0,6.3,18.1,747.5,605.83,477.43
2018,5,30,15,0,805.0,143.0,6.3,17.8,752.0,586.69,462.63
2018,5,30,15,15,811.0,131.0,6.3,17.8,716.0,543.56,427.19
2018,5,30,15,30,817.0,119.0,6.3,17.8,680.0,497.6,388.59
2018,5,30,15,45,795.5,118.5,6.3,17.05,634.0,446.99,346.43
2018,5,30,16,0,774.0,118.0,6.3,16.3,588.0,396.52,303.25
2018,5,30,16,15,745.5,111.5,6.3,15.85,534.0,336.69,251.58
2018,5,30,16,30,717.0,105.0,6.3,15.4,480.0,280.62,202.46
2018,5,30,16,45,699.0,102.0,6.25,14.9,437.0,231.49,159.05
2018,5,30,17,0,681.0,99.0,6.2,14.4,394.0,183.28,118.46
2018,5,30,17,15,640.5,94.5,6.1,13.85,343.5,132.93,81.96
2018,5,30,17,30,600.0,90.0,6.0,13.3,293.0,86.72,58.04
2018,5,30,17,45,536.5,83.0,5.9,12.75,242.0,65.35,53.11
2018,5,30,18,0,473.0,76.0,5.8,12.2,191.0,60.46,48.73
2018,5,30,18,15,383.5,66.0,5.6,11.7,145.5,49.58,38.75
2018,5,30,18,30,294.0,56.0,5.4,11.2,100.0,41.89,31.37
2018,5,30,18,45,183.5,40.0,5.2,10.75,64.0,29.92,19.6
2018,5,30,19,0,73.0,24.0,5.0,10.3,28.0,17.87,0.0
2018,5,30,19,15,36.5,12.0,5.0,10.15,14.0,9.44,0.0
2018,5,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.95,9.85,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,4.05,9.85,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,4.1,9.9,2.0,1.57,0.0
2018,5,31,5,15,0.0,4.5,4.1,10.1,4.5,3.4,0.0
2018,5,31,5,30,0.0,7.0,4.1,10.3,7.0,5.3,0.0
2018,5,31,5,45,0.0,10.0,4.15,10.45,10.0,7.58,1.13
2018,5,31,6,0,0.0,13.0,4.2,10.6,13.0,9.86,3.28
2018,5,31,6,15,0.0,17.0,4.25,11.0,17.0,12.92,6.08
2018,5,31,6,30,0.0,21.0,4.3,11.4,21.0,15.98,8.86
2018,5,31,6,45,0.0,44.0,4.3,11.75,44.0,33.62,23.48
2018,5,31,7,0,0.0,67.0,4.3,12.1,67.0,51.38,38.62
2018,5,31,7,15,2.5,97.0,4.3,12.55,98.0,74.48,57.95
2018,5,31,7,30,5.0,127.0,4.3,13.0,129.0,97.64,77.06
2018,5,31,7,45,7.0,151.0,4.3,13.45,154.5,116.77,92.58
2018,5,31,8,0,9.0,175.0,4.3,13.9,180.0,136.32,108.29
2018,5,31,8,15,10.0,191.0,4.3,14.4,197.0,149.89,118.91
2018,5,31,8,30,11.0,207.0,4.3,14.9,214.0,163.62,129.58
2018,5,31,8,45,35.5,258.0,4.3,15.35,283.5,219.71,174.28
2018,5,31,9,0,60.0,309.0,4.3,15.8,353.0,275.89,218.36
2018,5,31,9,15,80.0,340.0,4.35,16.2,402.0,316.34,249.63
2018,5,31,9,30,100.0,371.0,4.4,16.6,451.0,358.51,281.95
2018,5,31,9,45,126.0,388.0,4.45,16.95,493.0,403.13,315.99
2018,5,31,10,0,152.0,405.0,4.5,17.3,535.0,441.36,344.87
2018,5,31,10,15,239.0,407.5,4.55,17.55,619.5,521.39,406.18
2018,5,31,10,30,326.0,410.0,4.6,17.8,704.0,596.46,462.81
2018,5,31,10,45,572.0,294.5,4.65,18.05,823.0,707.71,548.9
2018,5,31,11,0,818.0,179.0,4.7,18.3,942.0,809.46,626.55
2018,5,31,11,15,871.5,152.5,4.75,18.4,975.0,829.29,641.15
2018,5,31,11,30,925.0,126.0,4.8,18.5,1008.0,860.72,663.18
2018,5,31,11,45,904.5,138.5,4.85,18.65,1005.0,860.35,662.48
2018,5,31,12,0,884.0,151.0,4.9,18.8,1002.0,856.08,659.28
2018,5,31,12,15,849.5,170.0,4.95,18.8,986.0,857.04,660.31
2018,5,31,12,30,815.0,189.0,5.0,18.8,970.0,840.89,648.58
2018,5,31,12,45,859.5,164.5,5.0,18.85,980.5,848.97,655.15
2018,5,31,13,0,904.0,140.0,5.0,18.9,991.0,840.85,649.49
2018,5,31,13,15,900.0,139.5,5.0,18.85,973.5,823.04,637.32
2018,5,31,13,30,896.0,139.0,5.0,18.8,956.0,801.97,622.33
2018,5,31,13,45,891.0,137.0,4.95,18.75,931.5,775.8,602.98
2018,5,31,14,0,886.0,135.0,4.9,18.7,907.0,746.61,581.18
2018,5,31,14,15,879.0,133.5,4.9,18.55,877.0,713.59,556.64
2018,5,31,14,30,872.0,132.0,4.9,18.4,847.0,677.97,529.69
2018,5,31,14,45,862.0,129.5,4.85,18.3,810.0,642.17,501.63
2018,5,31,15,0,852.0,127.0,4.8,18.2,773.0,598.58,467.19
2018,5,31,15,15,838.5,124.5,4.8,18.2,731.0,551.45,429.24
2018,5,31,15,30,825.0,122.0,4.8,18.2,689.0,503.14,389.43
2018,5,31,15,45,808.0,118.5,4.75,17.7,643.0,451.6,346.73
2018,5,31,16,0,791.0,115.0,4.7,17.2,597.0,399.78,302.68
2018,5,31,16,15,768.5,111.0,4.65,16.8,547.5,345.79,255.96
2018,5,31,16,30,746.0,107.0,4.6,16.4,498.0,289.51,206.93
2018,5,31,16,45,716.0,102.5,4.55,16.05,447.0,235.07,160.01
2018,5,31,17,0,686.0,98.0,4.5,15.7,396.0,182.94,117.08
2018,5,31,17,15,646.5,92.0,4.4,15.2,344.5,131.34,79.88
2018,5,31,17,30,607.0,86.0,4.3,14.7,293.0,83.77,55.14
2018,5,31,17,45,552.0,79.0,4.25,14.2,243.5,62.44,50.22
2018,5,31,18,0,497.0,72.0,4.2,13.7,194.0,57.49,45.81
2018,5,31,18,15,414.5,62.5,3.95,13.15,148.5,50.28,39.17
2018,5,31,18,30,332.0,53.0,3.7,12.6,103.0,40.05,29.62
2018,5,31,18,45,221.5,39.5,3.5,12.05,67.5,29.74,19.46
2018,5,31,19,0,111.0,26.0,3.3,11.5,32.0,19.33,0.61
2018,5,31,19,15,55.5,13.0,3.2,11.2,16.0,10.23,0.0
2018,5,31,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,1,4,45,35.5,7.5,1.45,8.6,8.5,0.0,0.0
2018,6,1,5,0,71.0,15.0,1.5,8.9,17.0,11.8,0.0
2018,6,1,5,15,184.5,29.0,1.6,9.45,48.0,21.97,9.95
2018,6,1,5,30,298.0,43.0,1.7,10.0,79.0,32.68,22.9
2018,6,1,5,45,389.5,52.0,1.8,10.55,122.0,42.19,32.08
2018,6,1,6,0,481.0,61.0,1.9,11.1,165.0,49.26,38.77
2018,6,1,6,15,543.0,67.5,1.85,11.75,214.0,54.12,43.25
2018,6,1,6,30,605.0,74.0,1.8,12.4,263.0,59.04,47.57
2018,6,1,6,45,649.5,79.0,1.75,13.0,314.5,94.96,57.36
2018,6,1,7,0,694.0,84.0,1.7,13.6,366.0,145.32,87.7
2018,6,1,7,15,726.5,88.0,1.65,14.45,417.5,197.21,127.24
2018,6,1,7,30,759.0,92.0,1.6,15.3,469.0,255.09,175.14
2018,6,1,7,45,783.5,94.5,1.55,16.2,519.0,308.15,220.41
2018,6,1,8,0,808.0,97.0,1.5,17.1,569.0,362.41,266.25
2018,6,1,8,15,827.0,99.5,1.65,17.95,616.5,415.42,310.71
2018,6,1,8,30,846.0,102.0,1.8,18.8,664.0,468.45,353.97
2018,6,1,8,45,860.5,104.0,1.9,19.7,707.5,517.37,392.69
2018,6,1,9,0,875.0,106.0,2.0,20.6,751.0,565.69,429.7
2018,6,1,9,15,888.0,106.5,2.1,21.15,790.5,610.62,463.73
2018,6,1,9,30,901.0,107.0,2.2,21.7,830.0,653.87,495.65
2018,6,1,9,45,912.0,106.5,2.25,22.3,863.5,693.06,523.54
2018,6,1,10,0,923.0,106.0,2.3,22.9,897.0,729.95,549.14
2018,6,1,10,15,929.0,107.0,2.35,23.35,924.0,762.03,571.12
2018,6,1,10,30,935.0,108.0,2.4,23.8,951.0,791.13,590.65
2018,6,1,10,45,939.5,108.0,2.45,24.25,970.5,815.1,605.72
2018,6,1,11,0,944.0,108.0,2.5,24.7,990.0,835.76,618.27
2018,6,1,11,15,946.5,108.5,2.55,25.05,1002.5,851.84,628.02
2018,6,1,11,30,949.0,109.0,2.6,25.4,1015.0,864.38,635.48
2018,6,1,11,45,950.0,109.0,2.65,25.75,1020.0,871.73,639.57
2018,6,1,12,0,951.0,109.0,2.7,26.1,1025.0,875.49,641.4
2018,6,1,12,15,949.0,110.0,2.75,26.35,1022.0,874.05,640.16
2018,6,1,12,30,947.0,111.0,2.8,26.6,1019.0,869.03,636.67
2018,6,1,12,45,943.5,112.0,2.85,26.85,1008.5,859.25,630.12
2018,6,1,13,0,940.0,113.0,2.9,27.1,998.0,845.96,621.33
2018,6,1,13,15,937.0,112.0,2.95,27.25,981.0,827.92,609.68
2018,6,1,13,30,934.0,111.0,3.0,27.4,964.0,806.46,595.75
2018,6,1,13,45,930.0,109.5,3.05,27.55,940.0,780.51,578.06
2018,6,1,14,0,926.0,108.0,3.1,27.7,916.0,751.39,557.62
2018,6,1,14,15,920.0,106.5,3.15,27.7,885.5,717.87,534.08
2018,6,1,14,30,914.0,105.0,3.2,27.7,855.0,681.6,508.09
2018,6,1,14,45,905.5,103.0,3.25,27.7,818.5,640.82,478.27
2018,6,1,15,0,897.0,101.0,3.3,27.7,782.0,597.86,446.1
2018,6,1,15,15,885.0,99.0,3.3,27.7,740.0,551.1,410.18
2018,6,1,15,30,873.0,97.0,3.3,27.7,698.0,502.92,372.2
2018,6,1,15,45,858.5,94.0,3.45,27.35,652.0,451.66,331.61
2018,6,1,16,0,844.0,91.0,3.6,27.0,606.0,398.77,288.48
2018,6,1,16,15,824.5,88.0,3.6,26.6,557.0,344.11,242.89
2018,6,1,16,30,805.0,85.0,3.6,26.2,508.0,289.91,197.03
2018,6,1,16,45,779.0,81.5,3.65,25.75,457.0,234.64,150.95
2018,6,1,17,0,753.0,78.0,3.7,25.3,406.0,181.13,108.31
2018,6,1,17,15,717.5,73.5,3.6,24.45,354.5,127.95,71.52
2018,6,1,17,30,682.0,69.0,3.5,23.6,303.0,73.85,43.83
2018,6,1,17,45,631.5,63.5,3.45,22.75,252.5,51.8,39.32
2018,6,1,18,0,581.0,58.0,3.4,21.9,202.0,47.48,35.64
2018,6,1,18,15,506.0,51.0,3.3,20.75,156.0,41.79,30.64
2018,6,1,18,30,431.0,44.0,3.2,19.6,110.0,36.19,25.47
2018,6,1,18,45,310.5,34.0,3.1,18.5,72.5,27.94,17.49
2018,6,1,19,0,190.0,24.0,3.0,17.4,35.0,18.29,1.36
2018,6,1,19,15,95.0,12.0,3.0,16.8,17.5,9.44,0.0
2018,6,1,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,2,4,45,58.0,7.5,1.5,11.7,9.5,0.0,0.0
2018,6,2,5,0,116.0,15.0,1.6,12.1,19.0,11.8,0.0
2018,6,2,5,15,244.0,26.0,1.75,12.8,51.0,21.39,9.56
2018,6,2,5,30,372.0,37.0,1.9,13.5,83.0,30.5,20.69
2018,6,2,5,45,459.0,44.0,2.1,14.25,126.5,36.18,26.3
2018,6,2,6,0,546.0,51.0,2.3,15.0,170.0,42.0,31.72
2018,6,2,6,15,602.5,57.0,2.2,15.85,219.5,46.83,36.07
2018,6,2,6,30,659.0,63.0,2.1,16.7,269.0,51.69,40.26
2018,6,2,6,45,698.5,67.5,1.95,17.55,320.5,92.28,53.16
2018,6,2,7,0,738.0,72.0,1.8,18.4,372.0,143.86,83.18
2018,6,2,7,15,766.5,75.5,1.75,19.45,423.5,196.52,122.54
2018,6,2,7,30,795.0,79.0,1.7,20.5,475.0,251.39,167.37
2018,6,2,7,45,816.0,82.0,1.6,21.6,524.5,305.62,212.9
2018,6,2,8,0,837.0,85.0,1.5,22.7,574.0,362.23,259.66
2018,6,2,8,15,853.5,87.5,1.55,23.55,621.0,414.87,302.88
2018,6,2,8,30,870.0,90.0,1.6,24.4,668.0,467.19,344.53
2018,6,2,8,45,882.5,92.0,1.65,25.25,711.5,516.56,382.67
2018,6,2,9,0,895.0,94.0,1.7,26.1,755.0,564.7,418.58
2018,6,2,9,15,901.0,98.0,1.8,26.8,792.5,609.34,451.31
2018,6,2,9,30,907.0,102.0,1.9,27.5,830.0,651.73,481.48
2018,6,2,9,45,910.0,106.5,1.95,28.2,862.0,690.15,507.78
2018,6,2,10,0,913.0,111.0,2.0,28.9,894.0,725.73,531.42
2018,6,2,10,15,919.0,112.0,2.1,29.5,920.5,757.51,552.6
2018,6,2,10,30,925.0,113.0,2.2,30.1,947.0,786.34,571.41
2018,6,2,10,45,929.0,113.5,2.25,30.65,966.5,810.14,585.93
2018,6,2,11,0,933.0,114.0,2.3,31.2,986.0,830.63,597.77
2018,6,2,11,15,936.0,114.5,2.25,31.6,999.0,846.94,606.49
2018,6,2,11,30,939.0,115.0,2.2,32.0,1012.0,859.78,612.98
2018,6,2,11,45,940.5,115.5,2.2,32.4,1017.5,867.89,616.91
2018,6,2,12,0,942.0,116.0,2.2,32.8,1023.0,872.46,618.68
2018,6,2,12,15,943.0,115.5,2.15,33.05,1021.5,872.26,617.47
2018,6,2,12,30,944.0,115.0,2.1,33.3,1020.0,868.5,614.13
2018,6,2,12,45,944.5,112.5,2.1,33.5,1010.5,859.1,607.87
2018,6,2,13,0,945.0,110.0,2.1,33.7,1001.0,846.07,599.43
2018,6,2,13,15,942.0,109.5,2.1,33.85,984.0,828.43,588.24
2018,6,2,13,30,939.0,109.0,2.1,34.0,967.0,807.34,574.9
2018,6,2,13,45,934.0,108.0,2.1,34.1,942.5,781.03,557.62
2018,6,2,14,0,929.0,107.0,2.1,34.2,918.0,751.58,537.76
2018,6,2,14,15,922.5,105.0,2.2,34.15,887.0,717.29,515.27
2018,6,2,14,30,916.0,103.0,2.3,34.1,856.0,680.26,490.32
2018,6,2,14,45,907.5,101.0,2.35,34.05,819.5,639.48,461.84
2018,6,2,15,0,899.0,99.0,2.4,34.0,783.0,596.51,431.04
2018,6,2,15,15,887.0,97.5,2.4,34.0,741.5,550.18,396.71
2018,6,2,15,30,875.0,96.0,2.4,34.0,700.0,502.4,360.36
2018,6,2,15,45,860.5,93.0,2.55,33.55,654.0,451.13,321.4
2018,6,2,16,0,846.0,90.0,2.7,33.1,608.0,399.17,280.53
2018,6,2,16,15,826.5,87.0,2.7,32.7,558.5,343.48,235.59
2018,6,2,16,30,807.0,84.0,2.7,32.3,509.0,289.24,191.07
2018,6,2,16,45,781.5,80.5,2.7,31.85,458.5,234.05,146.33
2018,6,2,17,0,756.0,77.0,2.7,31.4,408.0,180.56,104.86
2018,6,2,17,15,721.5,73.0,2.5,30.25,356.5,127.77,69.43
2018,6,2,17,30,687.0,69.0,2.3,29.1,305.0,73.92,42.79
2018,6,2,17,45,637.0,63.5,2.1,27.95,254.5,51.86,38.48
2018,6,2,18,0,587.0,58.0,1.9,26.8,204.0,47.53,34.93
