Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,18,15,512.5,50.5,1.9,25.55,157.5,41.44,29.7
2018,6,2,18,30,438.0,43.0,1.9,24.3,111.0,35.4,24.29
2018,6,2,18,45,322.5,33.5,1.85,23.0,74.0,27.55,16.87
2018,6,2,19,0,207.0,24.0,1.8,21.7,37.0,19.81,2.94
2018,6,2,19,15,108.5,13.0,1.9,21.15,19.5,10.23,0.0
2018,6,2,19,30,10.0,2.0,2.0,20.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.15,20.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.0,2.3,13.9,10.0,0.0,0.0
2018,6,3,5,0,119.0,16.0,2.5,14.2,20.0,12.59,0.0
2018,6,3,5,15,247.5,27.0,2.6,14.9,52.0,22.24,10.22
2018,6,3,5,30,376.0,38.0,2.7,15.6,84.0,31.34,21.21
2018,6,3,5,45,461.0,45.5,2.8,16.25,128.0,37.39,27.12
2018,6,3,6,0,546.0,53.0,2.9,16.9,172.0,43.54,32.82
2018,6,3,6,15,602.0,58.5,2.85,17.75,221.0,47.95,36.75
2018,6,3,6,30,658.0,64.0,2.8,18.6,270.0,52.4,40.56
2018,6,3,6,45,697.0,68.5,2.7,19.45,321.5,91.94,52.94
2018,6,3,7,0,736.0,73.0,2.6,20.3,373.0,143.3,82.39
2018,6,3,7,15,764.0,77.0,2.55,21.25,424.0,196.1,121.64
2018,6,3,7,30,792.0,81.0,2.5,22.2,475.0,251.07,166.48
2018,6,3,7,45,813.5,84.0,2.5,23.15,525.0,305.25,212.15
2018,6,3,8,0,835.0,87.0,2.5,24.1,575.0,360.27,258.2
2018,6,3,8,15,851.0,89.5,2.5,24.95,622.0,414.14,302.55
2018,6,3,8,30,867.0,92.0,2.5,25.8,669.0,466.1,344.12
2018,6,3,8,45,879.5,94.0,2.45,26.65,712.0,515.31,382.17
2018,6,3,9,0,892.0,96.0,2.4,27.5,755.0,563.29,417.9
2018,6,3,9,15,901.0,98.5,2.45,28.2,793.5,608.23,450.81
2018,6,3,9,30,910.0,101.0,2.5,28.9,832.0,651.16,481.28
2018,6,3,9,45,916.5,103.0,2.5,29.6,864.5,689.83,507.7
2018,6,3,10,0,923.0,105.0,2.5,30.3,897.0,725.9,531.59
2018,6,3,10,15,928.0,106.5,2.55,30.85,923.5,757.69,552.59
2018,6,3,10,30,933.0,108.0,2.6,31.4,950.0,786.46,571.15
2018,6,3,10,45,937.0,108.5,2.65,32.0,969.5,810.45,585.6
2018,6,3,11,0,941.0,109.0,2.7,32.6,989.0,831.12,597.42
2018,6,3,11,15,943.0,109.5,2.8,32.95,1001.0,846.79,606.91
2018,6,3,11,30,945.0,110.0,2.9,33.3,1013.0,858.93,614.19
2018,6,3,11,45,945.5,110.0,2.95,33.7,1017.5,865.9,617.75
2018,6,3,12,0,946.0,110.0,3.0,34.1,1022.0,869.31,619.12
2018,6,3,12,15,945.0,110.5,3.15,34.15,1019.5,868.35,619.26
2018,6,3,12,30,944.0,111.0,3.3,34.2,1017.0,863.83,617.18
2018,6,3,12,45,923.0,123.5,3.4,34.3,1002.0,849.67,608.45
2018,6,3,13,0,902.0,136.0,3.5,34.4,987.0,832.21,597.65
2018,6,3,13,15,906.5,130.0,3.6,34.25,972.0,816.75,588.78
2018,6,3,13,30,911.0,124.0,3.7,34.1,957.0,797.65,577.21
2018,6,3,13,45,868.0,144.0,3.75,34.0,921.0,761.23,552.33
2018,6,3,14,0,825.0,164.0,3.8,33.9,885.0,733.24,532.64
2018,6,3,14,15,780.0,180.0,3.9,33.6,843.0,690.11,503.18
2018,6,3,14,30,735.0,196.0,4.0,33.3,801.0,650.29,475.42
2018,6,3,14,45,747.0,179.0,4.05,33.05,770.5,613.94,450.05
2018,6,3,15,0,759.0,162.0,4.1,32.8,740.0,574.3,421.53
2018,6,3,15,15,809.5,130.5,4.1,32.8,717.0,539.42,395.0
2018,6,3,15,30,860.0,99.0,4.1,32.8,694.0,497.29,361.95
2018,6,3,15,45,852.0,94.0,4.15,31.85,650.5,447.88,323.8
2018,6,3,16,0,844.0,89.0,4.2,30.9,607.0,397.19,283.3
2018,6,3,16,15,826.0,86.0,4.2,30.15,558.5,342.11,238.22
2018,6,3,16,30,808.0,83.0,4.2,29.4,510.0,288.38,193.44
2018,6,3,16,45,784.0,79.0,4.2,28.7,459.5,233.12,147.88
2018,6,3,17,0,760.0,75.0,4.2,28.0,409.0,179.38,105.51
2018,6,3,17,15,727.5,71.0,4.15,26.9,358.0,126.63,69.43
2018,6,3,17,30,695.0,67.0,4.1,25.8,307.0,76.94,45.81
2018,6,3,17,45,647.5,61.5,4.0,24.75,257.0,50.52,37.87
2018,6,3,18,0,600.0,56.0,3.9,23.7,207.0,46.13,34.22
2018,6,3,18,15,528.0,49.5,3.85,22.6,160.5,40.77,29.53
2018,6,3,18,30,456.0,43.0,3.8,21.5,114.0,35.49,24.7
2018,6,3,18,45,343.0,33.5,3.7,20.35,76.5,27.62,17.21
2018,6,3,19,0,230.0,24.0,3.6,19.2,39.0,19.84,4.01
2018,6,3,19,15,121.0,13.0,3.6,18.6,20.5,10.23,0.0
2018,6,3,19,30,12.0,2.0,3.6,18.0,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,3.65,17.35,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.0,3.35,11.9,10.5,0.0,0.0
2018,6,4,5,0,143.0,16.0,3.5,12.1,21.0,12.59,0.0
2018,6,4,5,15,276.5,25.5,3.55,12.65,53.5,21.04,9.63
2018,6,4,5,30,410.0,35.0,3.6,13.2,86.0,29.02,19.45
2018,6,4,5,45,494.5,41.5,3.65,13.8,130.5,34.43,24.81
2018,6,4,6,0,579.0,48.0,3.7,14.4,175.0,39.98,30.01
2018,6,4,6,15,633.0,53.5,3.75,15.25,224.5,48.25,37.41
2018,6,4,6,30,687.0,59.0,3.8,16.1,274.0,53.16,41.65
2018,6,4,6,45,724.5,62.5,3.85,16.95,325.5,87.66,49.62
2018,6,4,7,0,762.0,66.0,3.9,17.8,377.0,139.5,79.23
2018,6,4,7,15,789.0,69.5,4.0,18.55,428.5,193.06,119.63
2018,6,4,7,30,816.0,73.0,4.1,19.3,480.0,248.63,165.97
2018,6,4,7,45,835.5,76.0,4.2,20.1,529.5,305.89,215.38
2018,6,4,8,0,855.0,79.0,4.3,20.9,579.0,360.61,262.7
2018,6,4,8,15,870.5,81.0,4.35,21.55,626.0,413.21,307.73
2018,6,4,8,30,886.0,83.0,4.4,22.2,673.0,465.37,351.24
2018,6,4,8,45,897.5,85.5,4.45,22.85,716.5,515.33,391.82
2018,6,4,9,0,909.0,88.0,4.5,23.5,760.0,563.95,430.12
2018,6,4,9,15,913.0,92.5,4.55,23.9,797.0,608.44,464.64
2018,6,4,9,30,917.0,97.0,4.6,24.3,834.0,650.5,496.44
2018,6,4,9,45,918.0,103.0,4.65,24.75,866.0,689.28,524.9
2018,6,4,10,0,919.0,109.0,4.7,25.2,898.0,725.04,550.52
2018,6,4,10,15,925.0,110.5,4.75,25.4,925.0,757.42,573.89
2018,6,4,10,30,931.0,112.0,4.8,25.6,952.0,786.84,594.8
2018,6,4,10,45,935.5,112.5,4.9,25.75,972.0,811.17,611.9
2018,6,4,11,0,940.0,113.0,5.0,25.9,992.0,832.2,626.14
2018,6,4,11,15,943.0,113.5,5.1,25.9,1005.0,848.65,637.63
2018,6,4,11,30,946.0,114.0,5.2,25.9,1018.0,861.61,646.81
2018,6,4,11,45,949.0,113.0,5.25,25.9,1024.0,869.81,652.51
2018,6,4,12,0,952.0,112.0,5.3,25.9,1030.0,874.46,655.87
2018,6,4,12,15,952.0,112.5,5.4,25.75,1028.5,874.34,656.73
2018,6,4,12,30,952.0,113.0,5.5,25.6,1027.0,870.65,655.21
2018,6,4,12,45,950.5,112.0,5.6,25.45,1017.0,860.93,649.57
2018,6,4,13,0,949.0,111.0,5.7,25.3,1007.0,847.63,641.48
2018,6,4,13,15,946.0,110.5,5.7,25.1,990.0,830.04,630.07
2018,6,4,13,30,943.0,110.0,5.7,24.9,973.0,809.01,616.25
2018,6,4,13,45,938.5,109.0,5.75,24.7,949.0,783.1,598.31
2018,6,4,14,0,934.0,108.0,5.8,24.5,925.0,754.02,577.55
2018,6,4,14,15,914.0,112.5,5.75,24.2,889.5,716.15,549.7
2018,6,4,14,30,894.0,117.0,5.7,23.9,854.0,676.36,519.96
2018,6,4,14,45,859.5,125.0,5.7,23.65,808.0,629.08,484.07
2018,6,4,15,0,825.0,133.0,5.7,23.4,762.0,585.62,450.24
2018,6,4,15,15,849.0,115.5,5.7,23.4,732.5,546.44,418.7
2018,6,4,15,30,873.0,98.0,5.7,23.4,703.0,502.09,382.08
2018,6,4,15,45,848.5,98.0,5.65,22.55,653.5,449.28,339.17
2018,6,4,16,0,824.0,98.0,5.6,21.7,604.0,396.0,294.74
2018,6,4,16,15,821.5,91.0,5.6,21.1,561.0,344.6,250.03
2018,6,4,16,30,819.0,84.0,5.6,20.5,518.0,291.91,203.51
2018,6,4,16,45,792.0,80.5,5.55,19.9,466.0,235.87,155.43
2018,6,4,17,0,765.0,77.0,5.5,19.3,414.0,181.66,111.1
2018,6,4,17,15,727.5,72.5,5.4,18.55,361.0,127.78,72.86
2018,6,4,17,30,690.0,68.0,5.3,17.8,308.0,77.54,47.97
2018,6,4,17,45,601.5,65.5,5.2,17.1,250.5,52.85,41.19
2018,6,4,18,0,513.0,63.0,5.1,16.4,193.0,50.52,39.18
2018,6,4,18,15,447.5,54.0,4.95,15.7,149.0,43.59,32.93
2018,6,4,18,30,382.0,45.0,4.8,15.0,105.0,36.6,26.41
2018,6,4,18,45,282.0,34.5,4.7,14.3,70.5,28.14,18.22
2018,6,4,19,0,182.0,24.0,4.6,13.6,36.0,18.3,4.25
2018,6,4,19,15,96.5,13.0,4.55,13.25,19.0,10.23,0.0
2018,6,4,19,30,11.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.45,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.0,3.5,9.7,9.5,0.0,0.0
2018,6,5,5,0,88.0,16.0,3.6,9.9,19.0,12.59,0.0
2018,6,5,5,15,205.0,30.0,3.7,10.35,51.5,22.77,11.17
2018,6,5,5,30,322.0,44.0,3.8,10.8,84.0,33.53,23.6
2018,6,5,5,45,411.5,53.0,3.9,11.25,128.0,43.11,32.8
2018,6,5,6,0,501.0,62.0,4.0,11.7,172.0,50.19,39.5
2018,6,5,6,15,544.5,70.5,4.0,12.2,218.0,56.4,45.19
2018,6,5,6,30,588.0,79.0,4.0,12.7,264.0,62.49,50.58
2018,6,5,6,45,638.0,85.0,4.0,13.2,318.0,94.77,59.08
2018,6,5,7,0,688.0,91.0,4.0,13.7,372.0,145.54,88.81
2018,6,5,7,15,720.0,95.5,4.0,14.2,423.5,197.19,128.03
2018,6,5,7,30,752.0,100.0,4.0,14.7,475.0,251.53,173.56
2018,6,5,7,45,776.0,104.0,3.95,15.25,525.5,308.65,223.1
2018,6,5,8,0,800.0,108.0,3.9,15.8,576.0,363.45,270.74
2018,6,5,8,15,823.0,109.0,3.9,16.4,624.5,416.26,316.09
2018,6,5,8,30,846.0,110.0,3.9,17.0,673.0,469.47,360.66
2018,6,5,8,45,855.0,114.0,3.9,17.6,715.0,518.6,400.95
2018,6,5,9,0,864.0,118.0,3.9,18.2,757.0,566.3,438.85
2018,6,5,9,15,886.5,114.5,3.85,18.7,799.5,610.33,473.09
2018,6,5,9,30,909.0,111.0,3.8,19.2,842.0,655.96,507.48
2018,6,5,9,45,924.5,108.0,3.8,19.7,877.0,696.2,537.18
2018,6,5,10,0,940.0,105.0,3.8,20.2,912.0,734.4,564.69
2018,6,5,10,15,946.5,105.5,3.85,20.6,939.0,766.91,587.85
2018,6,5,10,30,953.0,106.0,3.9,21.0,966.0,796.43,608.46
2018,6,5,10,45,958.0,106.0,3.9,21.45,986.5,821.23,624.52
2018,6,5,11,0,963.0,106.0,3.9,21.9,1007.0,842.68,637.75
2018,6,5,11,15,966.0,106.0,3.95,22.15,1020.0,859.1,648.22
2018,6,5,11,30,969.0,106.0,4.0,22.4,1033.0,871.95,656.29
2018,6,5,11,45,970.0,106.0,4.1,22.65,1038.0,879.57,661.1
2018,6,5,12,0,971.0,106.0,4.2,22.9,1043.0,883.54,663.52
2018,6,5,12,15,965.0,109.0,4.3,22.95,1038.5,880.69,661.89
2018,6,5,12,30,959.0,112.0,4.4,23.0,1034.0,874.24,657.89
2018,6,5,12,45,950.0,116.5,4.45,23.0,1022.0,863.08,650.64
2018,6,5,13,0,941.0,121.0,4.5,23.0,1010.0,848.5,641.24
2018,6,5,13,15,938.5,119.0,4.6,22.9,992.5,830.28,629.91
2018,6,5,13,30,936.0,117.0,4.7,22.8,975.0,808.62,616.06
2018,6,5,13,45,932.5,115.0,4.75,22.65,951.0,782.86,598.14
2018,6,5,14,0,929.0,113.0,4.8,22.5,927.0,753.88,577.58
2018,6,5,14,15,923.0,111.5,4.85,22.2,896.5,720.56,553.76
2018,6,5,14,30,917.0,110.0,4.9,21.9,866.0,684.46,527.33
2018,6,5,14,45,905.0,109.0,4.95,21.65,828.0,642.6,495.83
2018,6,5,15,0,893.0,108.0,5.0,21.4,790.0,598.8,462.05
2018,6,5,15,15,885.5,104.0,5.0,21.4,749.5,553.16,425.4
2018,6,5,15,30,878.0,100.0,5.0,21.4,709.0,505.67,386.35
2018,6,5,15,45,863.5,96.5,4.95,20.6,662.5,454.03,344.1
2018,6,5,16,0,849.0,93.0,4.9,19.8,616.0,400.74,299.29
2018,6,5,16,15,834.5,89.0,4.9,19.35,568.5,346.83,252.52
2018,6,5,16,30,820.0,85.0,4.9,18.9,521.0,292.83,205.05
2018,6,5,16,45,796.0,81.0,4.85,18.4,469.5,237.01,156.84
2018,6,5,17,0,772.0,77.0,4.8,17.9,418.0,182.68,112.1
2018,6,5,17,15,737.5,73.0,4.7,17.25,366.0,129.12,73.91
2018,6,5,17,30,703.0,69.0,4.6,16.6,314.0,78.85,49.05
2018,6,5,17,45,654.0,64.0,4.55,15.95,263.5,52.41,41.0
2018,6,5,18,0,605.0,59.0,4.5,15.3,213.0,48.44,37.53
2018,6,5,18,15,500.5,52.5,4.3,14.65,161.0,42.85,32.44
2018,6,5,18,30,396.0,46.0,4.1,14.0,109.0,37.49,27.33
2018,6,5,18,45,288.0,35.0,3.95,13.35,72.5,28.56,18.73
2018,6,5,19,0,180.0,24.0,3.8,12.7,36.0,18.3,4.95
2018,6,5,19,15,94.5,12.5,3.75,12.35,18.5,9.83,0.0
2018,6,5,19,30,9.0,1.0,3.7,12.0,1.0,0.0,0.0
2018,6,5,19,45,4.5,0.5,3.7,11.7,0.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.0,3.5,9.95,4.0,0.0,0.0
2018,6,6,5,0,7.0,8.0,3.6,10.1,8.0,6.29,0.0
2018,6,6,5,15,3.5,18.5,3.65,10.5,18.5,14.12,4.85
2018,6,6,5,30,0.0,29.0,3.7,10.9,29.0,22.16,13.7
2018,6,6,5,45,1.5,45.5,3.75,11.25,46.0,34.35,25.02
2018,6,6,6,0,3.0,62.0,3.8,11.6,63.0,46.34,36.08
2018,6,6,6,15,6.0,79.0,3.85,12.05,81.0,58.61,47.2
2018,6,6,6,30,9.0,96.0,3.9,12.5,99.0,70.82,58.06
2018,6,6,6,45,77.0,128.5,3.9,12.9,159.5,95.79,74.49
2018,6,6,7,0,145.0,161.0,3.9,13.3,220.0,131.14,99.73
2018,6,6,7,15,163.5,181.0,3.95,13.7,256.0,159.84,121.9
2018,6,6,7,30,182.0,201.0,4.0,14.1,292.0,190.67,146.63
2018,6,6,7,45,145.0,212.5,4.0,14.5,289.5,202.05,157.69
2018,6,6,8,0,108.0,224.0,4.0,14.9,287.0,209.03,164.66
2018,6,6,8,15,247.5,241.5,4.05,15.4,402.0,287.23,225.16
2018,6,6,8,30,387.0,259.0,4.1,15.9,517.0,376.63,294.67
2018,6,6,8,45,385.0,278.5,4.15,16.35,549.0,412.27,323.13
2018,6,6,9,0,383.0,298.0,4.2,16.8,581.0,446.85,350.25
2018,6,6,9,15,544.5,249.0,4.25,17.2,674.5,526.31,411.94
2018,6,6,9,30,706.0,200.0,4.3,17.6,768.0,612.08,477.71
2018,6,6,9,45,786.0,170.0,4.35,18.0,826.0,663.21,516.62
2018,6,6,10,0,866.0,140.0,4.4,18.4,884.0,711.48,553.23
2018,6,6,10,15,877.0,139.0,4.45,18.7,912.0,743.85,576.95
2018,6,6,10,30,888.0,138.0,4.5,19.0,940.0,773.67,598.51
2018,6,6,10,45,764.0,219.0,4.6,19.25,919.5,784.06,603.02
2018,6,6,11,0,640.0,300.0,4.7,19.5,899.0,769.16,589.64
2018,6,6,11,15,655.0,294.5,4.8,19.7,914.5,787.52,603.22
2018,6,6,11,30,670.0,289.0,4.9,19.9,930.0,803.38,614.77
2018,6,6,11,45,722.0,258.0,5.0,20.1,952.0,825.82,631.88
2018,6,6,12,0,774.0,227.0,5.1,20.3,974.0,844.66,646.37
2018,6,6,12,15,807.5,204.0,5.2,20.35,982.0,842.87,646.5
2018,6,6,12,30,841.0,181.0,5.3,20.4,990.0,847.59,651.05
2018,6,6,12,45,860.0,167.0,5.35,20.45,987.0,843.97,649.0
2018,6,6,13,0,879.0,153.0,5.4,20.5,984.0,824.11,635.51
2018,6,6,13,15,875.0,152.0,5.4,20.4,967.0,806.71,623.32
2018,6,6,13,30,871.0,151.0,5.4,20.3,950.0,786.14,608.5
2018,6,6,13,45,865.5,149.5,5.4,20.25,926.0,761.01,590.06
2018,6,6,14,0,860.0,148.0,5.4,20.2,902.0,741.65,575.34
2018,6,6,14,15,852.0,146.0,5.4,20.0,871.5,707.76,550.22
2018,6,6,14,30,844.0,144.0,5.4,19.8,841.0,671.41,522.83
2018,6,6,14,45,834.0,141.0,5.4,19.6,804.5,630.76,491.64
2018,6,6,15,0,824.0,138.0,5.4,19.4,768.0,588.22,458.3
2018,6,6,15,15,810.0,135.5,5.4,19.4,727.0,542.38,421.27
2018,6,6,15,30,796.0,133.0,5.4,19.4,686.0,495.46,382.54
2018,6,6,15,45,778.0,129.0,5.4,18.8,640.0,444.82,340.84
2018,6,6,16,0,760.0,125.0,5.4,18.2,594.0,391.87,296.24
2018,6,6,16,15,708.5,128.0,5.35,17.7,537.5,335.58,248.72
2018,6,6,16,30,657.0,131.0,5.3,17.2,481.0,283.08,204.21
2018,6,6,16,45,564.5,134.5,5.25,16.75,414.0,226.56,158.86
2018,6,6,17,0,472.0,138.0,5.2,16.3,347.0,175.6,120.22
2018,6,6,17,15,468.5,121.0,5.15,15.7,307.0,131.9,87.23
2018,6,6,17,30,465.0,104.0,5.1,15.1,267.0,88.46,61.54
2018,6,6,17,45,433.0,91.0,5.0,14.5,224.0,66.81,54.04
2018,6,6,18,0,401.0,78.0,4.9,13.9,181.0,57.93,46.2
2018,6,6,18,15,336.0,66.5,4.7,13.4,140.0,49.53,38.55
2018,6,6,18,30,271.0,55.0,4.5,12.9,99.0,41.06,30.63
2018,6,6,18,45,184.0,42.0,4.3,12.4,67.5,31.37,21.27
2018,6,6,19,0,97.0,29.0,4.1,11.9,36.0,21.5,7.5
2018,6,6,19,15,49.5,15.5,4.05,11.75,19.0,12.2,0.0
2018,6,6,19,30,2.0,2.0,4.0,11.6,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.0,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,3.6,9.7,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,3.7,9.8,13.0,9.44,0.0
2018,6,7,5,15,84.0,27.5,3.8,10.2,37.0,20.63,9.79
2018,6,7,5,30,142.0,43.0,3.9,10.6,61.0,31.99,22.31
2018,6,7,5,45,160.5,51.0,4.0,11.0,79.5,38.06,28.35
2018,6,7,6,0,179.0,59.0,4.1,11.4,98.0,43.98,33.99
2018,6,7,6,15,89.5,64.0,4.15,11.95,83.5,48.29,37.96
2018,6,7,6,30,0.0,69.0,4.2,12.5,69.0,52.55,41.72
2018,6,7,6,45,1.0,93.0,4.25,13.05,93.5,69.93,54.4
2018,6,7,7,0,2.0,117.0,4.3,13.6,118.0,87.75,69.15
2018,6,7,7,15,12.5,147.5,4.3,14.1,153.5,112.1,88.73
2018,6,7,7,30,23.0,178.0,4.3,14.6,189.0,138.03,109.4
2018,6,7,7,45,29.5,200.0,4.3,15.15,216.0,158.84,125.84
2018,6,7,8,0,36.0,222.0,4.3,15.7,243.0,180.66,143.01
2018,6,7,8,15,43.5,246.0,4.25,16.25,273.5,205.21,162.2
2018,6,7,8,30,51.0,270.0,4.2,16.8,304.0,230.71,181.97
2018,6,7,8,45,60.5,294.0,4.15,17.3,337.0,258.04,202.99
2018,6,7,9,0,70.0,318.0,4.1,17.8,370.0,286.31,224.55
2018,6,7,9,15,190.0,324.5,4.15,18.3,475.0,370.89,290.31
2018,6,7,9,30,310.0,331.0,4.2,18.8,580.0,465.29,362.55
2018,6,7,9,45,585.0,237.5,4.25,19.3,731.5,591.34,459.3
2018,6,7,10,0,860.0,144.0,4.3,19.8,883.0,716.88,553.69
2018,6,7,10,15,873.5,142.5,4.45,20.15,912.5,742.81,572.76
2018,6,7,10,30,887.0,141.0,4.6,20.5,942.0,773.99,595.65
2018,6,7,10,45,890.5,142.5,4.75,20.8,961.5,797.38,612.67
2018,6,7,11,0,894.0,144.0,4.9,21.1,981.0,817.57,627.27
2018,6,7,11,15,897.5,145.0,4.95,21.25,994.5,834.11,638.45
2018,6,7,11,30,901.0,146.0,5.0,21.4,1008.0,847.34,647.33
2018,6,7,11,45,904.0,145.5,5.1,21.55,1014.5,855.69,653.15
2018,6,7,12,0,907.0,145.0,5.2,21.7,1021.0,860.7,656.73
2018,6,7,12,15,906.5,144.5,5.2,21.75,1018.5,859.55,655.77
2018,6,7,12,30,906.0,144.0,5.2,21.8,1016.0,855.04,652.57
2018,6,7,12,45,904.0,144.0,5.25,21.9,1006.5,846.34,646.67
2018,6,7,13,0,902.0,144.0,5.3,22.0,997.0,834.27,638.47
2018,6,7,13,15,900.0,142.0,5.3,22.0,980.5,817.3,626.76
2018,6,7,13,30,898.0,140.0,5.3,22.0,964.0,797.0,612.06
2018,6,7,13,45,895.0,138.0,5.3,22.05,941.5,772.7,594.18
2018,6,7,14,0,892.0,136.0,5.3,22.1,919.0,745.26,573.79
2018,6,7,14,15,886.0,133.0,5.25,22.0,888.5,712.03,548.98
2018,6,7,14,30,880.0,130.0,5.2,21.9,858.0,676.1,521.76
2018,6,7,14,45,872.0,127.0,5.2,21.8,822.0,636.48,491.39
2018,6,7,15,0,864.0,124.0,5.2,21.7,786.0,598.17,461.21
2018,6,7,15,15,851.0,121.5,5.2,21.7,744.0,551.31,423.72
2018,6,7,15,30,838.0,119.0,5.2,21.7,702.0,503.18,384.37
2018,6,7,15,45,825.0,115.0,5.1,21.2,657.5,452.8,342.82
2018,6,7,16,0,812.0,111.0,5.0,20.7,613.0,401.71,299.6
2018,6,7,16,15,796.0,106.0,4.9,20.25,565.0,348.37,253.69
2018,6,7,16,30,780.0,101.0,4.8,19.8,517.0,295.18,207.37
2018,6,7,16,45,755.0,95.5,4.75,19.3,466.0,240.09,160.33
2018,6,7,17,0,730.0,90.0,4.7,18.8,415.0,182.66,113.46
2018,6,7,17,15,694.5,85.0,4.55,18.15,363.5,130.14,76.09
2018,6,7,17,30,659.0,80.0,4.4,17.5,312.0,81.04,51.32
2018,6,7,17,45,580.0,75.5,4.3,16.85,256.0,59.93,47.48
2018,6,7,18,0,501.0,71.0,4.2,16.2,200.0,56.48,44.5
2018,6,7,18,15,440.5,60.0,4.0,15.45,155.5,48.21,37.08
2018,6,7,18,30,380.0,49.0,3.8,14.7,111.0,39.78,29.29
2018,6,7,18,45,284.0,39.0,3.55,13.95,76.5,29.74,19.79
2018,6,7,19,0,188.0,29.0,3.3,13.2,42.0,21.95,8.3
2018,6,7,19,15,98.0,15.5,3.3,12.8,22.0,12.2,0.0
2018,6,7,19,30,8.0,2.0,3.3,12.4,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.3,12.0,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,8,4,45,56.0,8.0,2.45,9.55,10.0,6.29,0.0
2018,6,8,5,0,112.0,16.0,2.6,9.9,20.0,12.59,0.0
2018,6,8,5,15,231.5,28.5,2.75,10.55,52.5,23.42,11.94
2018,6,8,5,30,351.0,41.0,2.9,11.2,85.0,33.68,23.74
2018,6,8,5,45,434.5,49.5,3.05,11.9,128.5,40.39,30.33
2018,6,8,6,0,518.0,58.0,3.2,12.6,172.0,47.16,36.67
2018,6,8,6,15,574.0,65.0,3.15,13.25,221.0,52.52,41.54
2018,6,8,6,30,630.0,72.0,3.1,13.9,270.0,57.85,46.21
2018,6,8,6,45,669.5,77.0,3.05,14.55,321.0,87.58,53.14
2018,6,8,7,0,709.0,82.0,3.0,15.2,372.0,137.91,81.4
2018,6,8,7,15,738.0,86.5,2.95,15.95,423.0,193.73,123.29
2018,6,8,7,30,767.0,91.0,2.9,16.7,474.0,247.66,167.81
2018,6,8,7,45,789.0,94.5,2.9,17.4,523.5,300.88,213.64
2018,6,8,8,0,811.0,98.0,2.9,18.1,573.0,355.06,260.24
2018,6,8,8,15,828.0,101.0,2.9,18.8,620.0,407.58,304.83
2018,6,8,8,30,845.0,104.0,2.9,19.5,667.0,459.95,348.08
2018,6,8,8,45,857.0,106.5,2.95,20.2,709.5,508.0,386.92
2018,6,8,9,0,869.0,109.0,3.0,20.9,752.0,555.1,423.8
2018,6,8,9,15,877.5,112.5,3.05,21.55,790.0,599.58,457.69
2018,6,8,9,30,886.0,116.0,3.1,22.2,828.0,642.08,489.11
2018,6,8,9,45,892.0,117.5,3.15,22.85,859.5,679.16,515.83
2018,6,8,10,0,898.0,119.0,3.2,23.5,891.0,713.68,540.05
2018,6,8,10,15,903.5,121.0,3.25,24.05,917.5,745.52,562.02
2018,6,8,10,30,909.0,123.0,3.3,24.6,944.0,774.44,581.51
2018,6,8,10,45,913.5,123.0,3.35,25.15,963.5,797.92,596.94
2018,6,8,11,0,918.0,123.0,3.4,25.7,983.0,818.2,609.39
2018,6,8,11,15,920.0,123.0,3.5,26.1,994.5,833.22,618.66
2018,6,8,11,30,922.0,123.0,3.6,26.5,1006.0,844.81,625.68
2018,6,8,11,45,924.0,122.5,3.7,26.95,1011.5,852.56,630.05
2018,6,8,12,0,926.0,122.0,3.8,27.4,1017.0,856.88,632.2
2018,6,8,12,15,922.5,124.0,3.9,27.5,1013.5,855.34,631.36
2018,6,8,12,30,919.0,126.0,4.0,27.6,1010.0,850.37,628.32
2018,6,8,12,45,914.0,127.0,4.15,27.75,999.0,840.01,621.8
2018,6,8,13,0,909.0,128.0,4.3,27.9,988.0,826.31,613.05
2018,6,8,13,15,906.0,127.0,4.45,27.85,971.5,809.25,602.5
2018,6,8,13,30,903.0,126.0,4.6,27.8,955.0,788.88,589.25
2018,6,8,13,45,898.0,124.0,4.7,27.75,930.5,763.04,571.61
2018,6,8,14,0,893.0,122.0,4.8,27.7,906.0,734.16,551.5
2018,6,8,14,15,887.0,119.5,4.9,27.45,876.0,701.32,528.56
2018,6,8,14,30,881.0,117.0,5.0,27.2,846.0,665.81,503.11
2018,6,8,14,45,873.5,114.0,5.15,26.95,810.5,626.51,474.36
2018,6,8,15,0,866.0,111.0,5.3,26.7,775.0,585.0,443.11
2018,6,8,15,15,853.5,109.0,5.3,26.7,734.0,539.76,407.39
2018,6,8,15,30,841.0,107.0,5.3,26.7,693.0,494.14,370.47
2018,6,8,15,45,828.5,103.0,5.4,25.9,648.5,443.97,330.41
2018,6,8,16,0,816.0,99.0,5.5,25.1,604.0,393.04,288.44
2018,6,8,16,15,800.5,94.0,5.5,24.5,556.5,339.81,243.33
2018,6,8,16,30,785.0,89.0,5.5,23.9,509.0,286.65,197.67
2018,6,8,16,45,763.0,84.5,5.45,23.3,459.5,232.88,152.06
2018,6,8,17,0,741.0,80.0,5.4,22.7,410.0,180.43,109.59
2018,6,8,17,15,710.5,74.5,5.25,21.9,359.5,127.95,72.59
2018,6,8,17,30,680.0,69.0,5.1,21.1,309.0,73.97,44.27
2018,6,8,17,45,637.5,63.0,4.9,20.35,260.0,51.44,39.4
2018,6,8,18,0,595.0,57.0,4.7,19.6,211.0,46.78,35.42
2018,6,8,18,15,524.5,50.5,4.5,18.75,165.0,41.45,30.68
2018,6,8,18,30,454.0,44.0,4.3,17.9,119.0,36.2,25.81
2018,6,8,18,45,341.0,35.0,4.05,17.1,80.5,28.74,18.7
2018,6,8,19,0,228.0,26.0,3.8,16.3,42.0,21.41,8.27
2018,6,8,19,15,122.0,14.0,3.75,15.85,22.0,11.02,0.0
2018,6,8,19,30,16.0,2.0,3.7,15.4,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,3.65,14.9,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,4,45,10.0,6.0,3.45,12.0,6.5,4.72,0.0
2018,6,9,5,0,20.0,12.0,3.6,12.2,13.0,9.44,0.0
2018,6,9,5,15,28.0,18.5,3.85,12.55,21.5,14.49,5.18
2018,6,9,5,30,36.0,25.0,4.1,12.9,30.0,19.6,11.36
2018,6,9,5,45,18.0,26.5,4.3,13.25,29.0,20.98,12.97
2018,6,9,6,0,0.0,28.0,4.5,13.6,28.0,21.33,13.46
2018,6,9,6,15,0.0,41.5,4.6,13.9,41.5,31.7,22.82
2018,6,9,6,30,0.0,55.0,4.7,14.2,55.0,42.1,32.11
2018,6,9,6,45,5.5,95.5,4.75,14.45,97.5,71.85,55.62
2018,6,9,7,0,11.0,136.0,4.8,14.7,140.0,101.62,80.16
2018,6,9,7,15,102.5,170.0,4.8,14.9,220.5,141.65,109.09
2018,6,9,7,30,194.0,204.0,4.8,15.1,301.0,194.21,148.62
2018,6,9,7,45,177.5,230.0,4.75,15.25,325.5,222.15,172.63
2018,6,9,8,0,161.0,256.0,4.7,15.4,350.0,248.39,194.94
2018,6,9,8,15,157.0,274.5,4.7,15.7,372.5,272.27,214.54
2018,6,9,8,30,153.0,293.0,4.7,16.0,395.0,295.49,233.26
2018,6,9,8,45,255.5,300.5,4.75,16.25,484.0,365.23,287.9
2018,6,9,9,0,358.0,308.0,4.8,16.5,573.0,439.35,345.78
2018,6,9,9,15,368.0,323.0,4.8,16.95,607.5,475.04,373.14
2018,6,9,9,30,378.0,338.0,4.8,17.4,642.0,510.45,399.9
2018,6,9,9,45,389.5,349.0,4.85,17.85,673.5,543.17,424.34
2018,6,9,10,0,401.0,360.0,4.9,18.3,705.0,582.51,453.25
2018,6,9,10,15,441.0,360.0,4.95,18.8,750.0,625.67,485.01
2018,6,9,10,30,481.0,360.0,5.0,19.3,795.0,669.13,516.58
2018,6,9,10,45,556.5,332.5,5.1,19.8,846.0,717.03,552.05
2018,6,9,11,0,632.0,305.0,5.2,20.3,897.0,763.63,586.24
2018,6,9,11,15,605.5,328.0,5.3,20.6,901.5,774.04,592.53
2018,6,9,11,30,579.0,351.0,5.4,20.9,906.0,779.81,595.62
2018,6,9,11,45,577.0,353.0,5.5,21.2,908.5,784.97,598.96
2018,6,9,12,0,575.0,355.0,5.6,21.5,911.0,787.44,600.36
2018,6,9,12,15,416.0,412.0,5.65,21.5,813.5,704.73,537.91
2018,6,9,12,30,257.0,469.0,5.7,21.5,716.0,614.57,469.33
2018,6,9,12,45,349.5,436.0,5.75,21.5,769.0,657.42,503.26
2018,6,9,13,0,442.0,403.0,5.8,21.5,822.0,704.74,539.49
2018,6,9,13,15,582.0,324.0,5.8,21.45,865.0,740.11,568.14
2018,6,9,13,30,722.0,245.0,5.8,21.4,908.0,767.8,590.87
2018,6,9,13,45,684.5,255.5,5.85,21.3,871.5,730.86,563.55
2018,6,9,14,0,647.0,266.0,5.9,21.2,835.0,692.78,535.35
2018,6,9,14,15,592.0,277.5,5.9,21.05,784.5,643.09,498.06
2018,6,9,14,30,537.0,289.0,5.9,20.9,734.0,593.89,460.76
2018,6,9,14,45,527.0,276.5,5.95,20.8,697.5,555.22,431.48
2018,6,9,15,0,517.0,264.0,6.0,20.7,661.0,515.62,400.91
2018,6,9,15,15,506.0,252.0,6.0,20.7,623.0,475.16,368.88
2018,6,9,15,30,495.0,240.0,6.0,20.7,585.0,434.26,335.91
2018,6,9,15,45,462.5,232.5,6.0,20.2,538.5,387.43,298.55
2018,6,9,16,0,430.0,225.0,6.0,19.7,492.0,342.56,262.21
2018,6,9,16,15,460.5,196.0,5.95,19.3,461.0,304.43,229.22
2018,6,9,16,30,491.0,167.0,5.9,18.9,430.0,262.49,192.22
2018,6,9,16,45,506.0,145.5,5.9,18.5,393.5,218.97,154.16
2018,6,9,17,0,521.0,124.0,5.9,18.1,357.0,173.4,115.52
2018,6,9,17,15,476.0,115.0,5.7,17.55,308.0,128.74,83.65
2018,6,9,17,30,431.0,106.0,5.5,17.0,259.0,88.8,61.77
2018,6,9,17,45,309.5,99.0,5.35,16.5,200.0,70.41,56.79
2018,6,9,18,0,188.0,92.0,5.2,16.0,141.0,65.65,52.64
2018,6,9,18,15,172.0,73.5,5.0,15.4,111.0,53.29,41.58
2018,6,9,18,30,156.0,55.0,4.8,14.8,81.0,40.58,30.01
2018,6,9,18,45,95.5,39.5,4.6,14.2,54.0,29.32,19.49
2018,6,9,19,0,35.0,24.0,4.4,13.6,27.0,18.19,6.65
2018,6,9,19,15,20.5,12.5,4.2,13.25,14.0,9.83,0.0
2018,6,9,19,30,6.0,1.0,4.0,12.9,1.0,0.0,0.0
2018,6,9,19,45,3.0,0.5,3.85,12.5,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,10,4,45,31.5,7.5,2.5,8.9,8.5,5.9,0.0
2018,6,10,5,0,63.0,15.0,2.7,9.2,17.0,11.8,0.0
2018,6,10,5,15,151.5,28.0,2.85,9.85,44.0,21.16,10.37
2018,6,10,5,30,240.0,41.0,3.0,10.5,71.0,30.98,21.47
2018,6,10,5,45,308.0,52.5,3.15,11.1,109.0,39.61,29.74
2018,6,10,6,0,376.0,64.0,3.3,11.7,147.0,48.19,37.73
2018,6,10,6,15,427.5,75.0,3.4,12.45,192.0,56.2,44.98
2018,6,10,6,30,479.0,86.0,3.5,13.2,237.0,66.25,53.83
2018,6,10,6,45,546.0,91.5,3.6,14.0,292.5,90.59,59.43
2018,6,10,7,0,613.0,97.0,3.7,14.8,348.0,137.06,85.07
2018,6,10,7,15,637.5,105.0,3.75,15.55,396.0,185.64,121.35
2018,6,10,7,30,662.0,113.0,3.8,16.3,444.0,236.26,163.12
2018,6,10,7,45,730.0,108.0,3.85,17.0,507.5,290.27,207.71
2018,6,10,8,0,798.0,103.0,3.9,17.7,571.0,352.61,259.58
2018,6,10,8,15,816.0,106.0,3.85,18.35,618.0,404.84,304.24
2018,6,10,8,30,834.0,109.0,3.8,19.0,665.0,457.05,347.75
2018,6,10,8,45,848.0,111.0,3.8,19.6,708.0,506.2,387.84
2018,6,10,9,0,862.0,113.0,3.8,20.2,751.0,552.27,424.44
2018,6,10,9,15,874.0,114.0,3.8,20.7,789.5,596.41,458.66
2018,6,10,9,30,886.0,115.0,3.8,21.2,828.0,638.84,490.66
2018,6,10,9,45,897.0,115.0,3.75,21.75,861.5,677.9,519.11
2018,6,10,10,0,908.0,115.0,3.7,22.3,895.0,714.72,545.19
2018,6,10,10,15,913.5,116.0,3.7,22.7,921.5,746.07,567.23
2018,6,10,10,30,919.0,117.0,3.7,23.1,948.0,774.49,586.77
2018,6,10,10,45,923.0,118.0,3.7,23.5,967.5,798.7,603.01
2018,6,10,11,0,927.0,119.0,3.7,23.9,987.0,819.65,616.13
2018,6,10,11,15,931.0,117.5,3.7,24.2,999.5,835.22,625.62
2018,6,10,11,30,935.0,116.0,3.7,24.5,1012.0,847.38,632.83
2018,6,10,11,45,938.0,114.0,3.75,24.8,1017.0,854.89,637.2
2018,6,10,12,0,941.0,112.0,3.8,25.1,1022.0,858.92,639.3
2018,6,10,12,15,941.0,111.5,3.85,25.25,1019.5,858.27,638.7
2018,6,10,12,30,941.0,111.0,3.9,25.4,1017.0,854.1,635.83
2018,6,10,12,45,941.0,109.0,4.0,25.55,1007.5,845.16,630.03
2018,6,10,13,0,941.0,107.0,4.1,25.7,998.0,832.65,621.87
2018,6,10,13,15,938.0,105.0,4.2,25.7,980.5,814.29,610.09
2018,6,10,13,30,935.0,103.0,4.3,25.7,963.0,792.51,595.95
2018,6,10,13,45,931.5,101.5,4.4,25.65,939.5,767.46,578.74
2018,6,10,14,0,928.0,100.0,4.5,25.6,916.0,739.22,558.84
2018,6,10,14,15,921.0,98.5,4.55,25.45,885.5,705.58,534.8
2018,6,10,14,30,914.0,97.0,4.6,25.3,855.0,669.24,508.27
2018,6,10,14,45,906.0,95.5,4.7,25.1,819.5,629.81,479.08
2018,6,10,15,0,898.0,94.0,4.8,24.9,784.0,588.15,447.39
2018,6,10,15,15,887.5,91.5,4.8,24.9,743.0,542.34,411.09
2018,6,10,15,30,877.0,89.0,4.8,24.9,702.0,494.96,372.65
2018,6,10,15,45,863.5,86.5,4.9,24.2,657.0,444.99,332.32
2018,6,10,16,0,850.0,84.0,5.0,23.5,612.0,394.22,290.03
2018,6,10,16,15,833.0,80.5,5.0,22.95,564.0,340.97,244.51
2018,6,10,16,30,816.0,77.0,5.0,22.4,516.0,285.09,196.33
2018,6,10,16,45,793.5,73.5,5.0,21.85,466.0,230.56,149.72
2018,6,10,17,0,771.0,70.0,5.0,21.3,416.0,177.33,106.31
2018,6,10,17,15,740.5,66.0,4.9,20.55,365.5,124.5,68.87
2018,6,10,17,30,710.0,62.0,4.8,19.8,315.0,74.43,44.12
2018,6,10,17,45,667.0,57.5,4.7,19.05,265.5,51.73,39.87
2018,6,10,18,0,624.0,53.0,4.6,18.3,216.0,47.76,36.48
2018,6,10,18,15,558.5,47.5,4.4,17.5,170.0,39.42,29.08
2018,6,10,18,30,493.0,42.0,4.2,16.7,124.0,34.84,24.8
2018,6,10,18,45,389.0,34.0,4.0,15.95,85.5,28.12,18.35
2018,6,10,19,0,285.0,26.0,3.8,15.2,47.0,21.54,9.19
2018,6,10,19,15,156.0,15.0,3.7,14.7,25.0,11.8,0.0
2018,6,10,19,30,27.0,4.0,3.6,14.2,3.0,0.0,0.0
2018,6,10,19,45,13.5,2.0,3.5,13.75,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,4,45,70.0,8.0,2.05,10.15,10.5,6.29,0.0
2018,6,11,5,0,140.0,16.0,2.2,10.5,21.0,12.59,0.0
2018,6,11,5,15,269.5,26.0,2.25,11.1,54.0,21.4,10.51
2018,6,11,5,30,399.0,36.0,2.3,11.7,87.0,29.76,20.31
2018,6,11,5,45,481.0,43.0,2.3,12.35,130.5,35.51,25.96
2018,6,11,6,0,563.0,50.0,2.3,13.0,174.0,41.36,31.45
2018,6,11,6,15,616.0,55.0,2.25,13.9,222.5,45.48,35.17
2018,6,11,6,30,669.0,60.0,2.2,14.8,271.0,53.71,42.38
2018,6,11,6,45,706.0,64.5,2.15,15.7,322.0,81.37,48.14
2018,6,11,7,0,743.0,69.0,2.1,16.6,373.0,132.41,75.4
2018,6,11,7,15,770.0,72.5,2.15,17.45,423.5,184.52,113.45
2018,6,11,7,30,797.0,76.0,2.2,18.3,474.0,238.69,157.83
2018,6,11,7,45,817.0,79.0,2.3,19.2,523.0,292.3,203.71
2018,6,11,8,0,837.0,82.0,2.4,20.1,572.0,348.59,251.69
2018,6,11,8,15,853.5,84.0,2.4,20.8,619.0,400.48,295.56
2018,6,11,8,30,870.0,86.0,2.4,21.5,666.0,452.08,338.01
2018,6,11,8,45,882.0,88.5,2.4,22.2,709.0,501.42,377.43
2018,6,11,9,0,894.0,91.0,2.4,22.9,752.0,549.53,414.59
2018,6,11,9,15,895.0,97.0,2.45,23.6,788.0,592.97,447.27
2018,6,11,9,30,896.0,103.0,2.5,24.3,824.0,633.79,477.02
2018,6,11,9,45,893.0,111.5,2.5,25.0,854.5,671.36,503.28
2018,6,11,10,0,890.0,120.0,2.5,25.7,885.0,705.67,526.47
2018,6,11,10,15,897.0,121.0,2.5,26.25,912.0,737.57,547.88
2018,6,11,10,30,904.0,122.0,2.5,26.8,939.0,766.65,566.89
2018,6,11,10,45,909.0,122.5,2.55,27.35,959.0,790.89,582.55
2018,6,11,11,0,914.0,123.0,2.6,27.9,979.0,811.95,595.45
2018,6,11,11,15,917.0,123.0,2.65,28.3,992.0,827.79,604.86
2018,6,11,11,30,920.0,123.0,2.7,28.7,1005.0,840.25,612.1
2018,6,11,11,45,922.0,122.5,2.75,29.1,1010.5,848.11,616.36
2018,6,11,12,0,924.0,122.0,2.8,29.5,1016.0,852.55,618.48
2018,6,11,12,15,926.5,121.0,2.85,29.75,1015.5,853.56,618.82
2018,6,11,12,30,929.0,120.0,2.9,30.0,1015.0,851.11,617.0
2018,6,11,12,45,931.0,117.5,2.95,30.3,1007.0,843.54,611.78
2018,6,11,13,0,933.0,115.0,3.0,30.6,999.0,832.41,604.31
2018,6,11,13,15,930.0,113.5,3.1,30.7,982.0,814.7,593.3
2018,6,11,13,30,927.0,112.0,3.2,30.8,965.0,793.59,579.91
2018,6,11,13,45,923.0,111.0,3.3,30.9,942.0,768.88,563.19
2018,6,11,14,0,919.0,110.0,3.4,31.0,919.0,741.02,544.01
2018,6,11,14,15,913.5,108.0,3.45,30.95,889.5,708.3,521.23
2018,6,11,14,30,908.0,106.0,3.5,30.9,860.0,672.81,496.02
2018,6,11,14,45,899.5,104.5,3.55,30.85,824.5,633.35,467.39
2018,6,11,15,0,891.0,103.0,3.6,30.8,789.0,591.71,436.45
2018,6,11,15,15,880.0,101.0,3.6,30.8,748.0,546.38,401.83
2018,6,11,15,30,869.0,99.0,3.6,30.8,707.0,499.53,365.16
2018,6,11,15,45,855.5,96.0,3.7,30.3,662.0,449.51,325.99
2018,6,11,16,0,842.0,93.0,3.8,29.8,617.0,397.66,284.2
2018,6,11,16,15,824.5,89.5,3.8,29.35,569.0,343.9,239.82
2018,6,11,16,30,807.0,86.0,3.8,28.9,521.0,290.36,194.99
2018,6,11,16,45,782.5,82.5,3.8,28.45,470.5,235.82,149.95
2018,6,11,17,0,758.0,79.0,3.8,28.0,420.0,182.82,108.12
2018,6,11,17,15,725.0,75.0,3.7,27.1,369.0,130.4,72.21
2018,6,11,17,30,692.0,71.0,3.6,26.2,318.0,76.62,44.83
2018,6,11,17,45,645.5,66.0,3.55,25.3,268.0,53.7,40.51
2018,6,11,18,0,599.0,61.0,3.5,24.4,218.0,49.81,37.3
2018,6,11,18,15,528.5,54.0,3.45,23.2,171.0,44.18,32.45
2018,6,11,18,30,458.0,47.0,3.4,22.0,124.0,38.6,27.44
2018,6,11,18,45,349.5,38.0,3.35,20.75,85.5,31.22,20.56
2018,6,11,19,0,241.0,29.0,3.3,19.5,47.0,23.97,10.94
2018,6,11,19,15,132.0,16.5,3.3,18.85,25.5,12.98,0.0
2018,6,11,19,30,23.0,4.0,3.3,18.2,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,3.35,17.5,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,12,4,45,75.0,8.0,1.75,12.65,11.0,6.29,0.0
2018,6,12,5,0,150.0,16.0,1.9,13.1,22.0,12.59,0.0
2018,6,12,5,15,283.5,26.0,2.05,13.8,55.5,21.45,10.4
2018,6,12,5,30,417.0,36.0,2.2,14.5,89.0,29.85,20.13
2018,6,12,5,45,500.5,42.5,2.35,15.25,133.5,35.25,25.41
2018,6,12,6,0,584.0,49.0,2.5,16.0,178.0,40.79,30.54
2018,6,12,6,15,637.5,54.0,2.4,16.85,227.5,48.7,37.58
2018,6,12,6,30,691.0,59.0,2.3,17.7,277.0,53.21,41.43
2018,6,12,6,45,728.5,62.5,2.25,18.6,328.0,79.91,46.32
2018,6,12,7,0,766.0,66.0,2.2,19.5,379.0,131.43,72.97
2018,6,12,7,15,792.5,69.0,2.15,20.7,430.0,184.29,110.85
2018,6,12,7,30,819.0,72.0,2.1,21.9,481.0,239.11,154.95
2018,6,12,7,45,839.0,75.0,2.1,23.1,531.0,296.59,202.94
2018,6,12,8,0,859.0,78.0,2.1,24.3,581.0,351.37,248.63
2018,6,12,8,15,874.0,80.0,2.2,25.2,627.5,403.76,292.14
2018,6,12,8,30,889.0,82.0,2.3,26.1,674.0,455.68,334.07
2018,6,12,8,45,900.5,84.0,2.4,27.05,717.0,505.23,372.85
2018,6,12,9,0,912.0,86.0,2.5,28.0,760.0,553.46,409.35
2018,6,12,9,15,921.0,87.0,2.6,28.65,798.0,597.86,442.46
2018,6,12,9,30,930.0,88.0,2.7,29.3,836.0,640.26,473.17
2018,6,12,9,45,937.5,89.0,2.8,29.95,869.0,679.46,500.81
2018,6,12,10,0,945.0,90.0,2.9,30.6,902.0,716.12,526.0
2018,6,12,10,15,950.0,91.5,3.0,31.1,929.0,748.72,548.17
2018,6,12,10,30,955.0,93.0,3.1,31.6,956.0,778.26,567.84
2018,6,12,10,45,958.5,93.5,3.15,32.1,975.5,802.62,582.97
2018,6,12,11,0,962.0,94.0,3.2,32.6,995.0,823.58,595.34
2018,6,12,11,15,964.5,94.0,3.3,32.85,1008.0,839.86,605.49
2018,6,12,11,30,967.0,94.0,3.4,33.1,1021.0,852.58,613.37
2018,6,12,11,45,967.5,95.0,3.5,33.35,1026.5,860.94,618.49
2018,6,12,12,0,968.0,96.0,3.6,33.6,1032.0,865.67,621.32
2018,6,12,12,15,966.0,97.0,3.65,33.6,1029.5,864.76,620.95
2018,6,12,12,30,964.0,98.0,3.7,33.6,1027.0,860.23,618.33
2018,6,12,12,45,960.5,99.0,3.8,33.65,1017.0,850.93,612.77
2018,6,12,13,0,957.0,100.0,3.9,33.7,1007.0,838.07,604.94
2018,6,12,13,15,954.0,99.5,4.0,33.6,990.5,820.82,594.6
2018,6,12,13,30,951.0,99.0,4.1,33.5,974.0,800.11,581.94
2018,6,12,13,45,946.0,98.5,4.15,33.4,950.5,774.57,565.06
2018,6,12,14,0,941.0,98.0,4.2,33.3,927.0,745.87,545.45
2018,6,12,14,15,935.5,96.0,4.25,33.05,897.0,712.53,522.61
2018,6,12,14,30,930.0,94.0,4.3,32.8,867.0,676.36,497.25
2018,6,12,14,45,922.5,92.5,4.3,32.55,831.5,636.76,468.69
2018,6,12,15,0,915.0,91.0,4.3,32.3,796.0,594.86,437.71
2018,6,12,15,15,904.5,89.0,4.3,32.3,755.0,548.87,402.54
2018,6,12,15,30,894.0,87.0,4.3,32.3,714.0,501.28,365.23
2018,6,12,15,45,880.5,85.0,4.25,31.55,669.0,451.03,325.92
2018,6,12,16,0,867.0,83.0,4.2,30.8,624.0,399.95,284.73
2018,6,12,16,15,851.5,80.5,4.2,30.2,576.5,347.22,241.12
2018,6,12,16,30,836.0,78.0,4.2,29.6,529.0,294.37,196.77
