Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,45,813.5,74.5,4.15,29.0,478.5,236.09,148.73
2018,6,12,17,0,791.0,71.0,4.1,28.4,428.0,181.79,105.79
2018,6,12,17,15,760.5,67.0,4.0,27.45,376.5,127.84,68.67
2018,6,12,17,30,730.0,63.0,3.9,26.5,325.0,76.64,43.96
2018,6,12,17,45,687.0,59.0,3.85,25.5,275.0,53.17,40.01
2018,6,12,18,0,644.0,55.0,3.8,24.5,225.0,49.61,37.11
2018,6,12,18,15,577.5,49.0,3.7,23.3,177.5,40.74,29.49
2018,6,12,18,30,511.0,43.0,3.6,22.1,130.0,35.75,25.0
2018,6,12,18,45,405.0,35.5,3.5,20.9,90.5,29.41,19.06
2018,6,12,19,0,299.0,28.0,3.4,19.7,51.0,23.27,10.73
2018,6,12,19,15,168.0,17.0,3.45,19.0,28.0,13.38,0.0
2018,6,12,19,30,37.0,6.0,3.5,18.3,5.0,0.0,0.0
2018,6,12,19,45,18.5,3.0,3.6,17.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.0,11.6,11.0,6.29,0.0
2018,6,13,5,0,155.0,16.0,3.1,11.8,22.0,12.59,0.0
2018,6,13,5,15,292.0,26.5,3.1,12.45,56.5,21.9,10.81
2018,6,13,5,30,429.0,37.0,3.1,13.1,91.0,30.75,21.02
2018,6,13,5,45,513.0,43.0,3.1,13.75,136.0,35.74,26.0
2018,6,13,6,0,597.0,49.0,3.1,14.4,181.0,40.91,30.85
2018,6,13,6,15,651.0,54.0,3.0,15.25,231.0,48.86,37.96
2018,6,13,6,30,705.0,59.0,2.9,16.1,281.0,53.4,41.87
2018,6,13,6,45,742.0,62.5,2.85,16.9,332.5,79.6,46.57
2018,6,13,7,0,779.0,66.0,2.8,17.7,384.0,131.8,73.5
2018,6,13,7,15,805.5,69.5,2.7,18.5,436.0,185.77,112.56
2018,6,13,7,30,832.0,73.0,2.6,19.3,488.0,241.71,158.22
2018,6,13,7,45,852.0,75.0,2.55,20.1,538.0,299.07,207.06
2018,6,13,8,0,872.0,77.0,2.5,20.9,588.0,353.69,253.74
2018,6,13,8,15,887.0,79.5,2.45,21.75,635.5,407.15,298.68
2018,6,13,8,30,902.0,82.0,2.4,22.6,683.0,460.13,341.85
2018,6,13,8,45,913.0,84.0,2.4,23.45,726.0,510.05,381.41
2018,6,13,9,0,924.0,86.0,2.4,24.3,769.0,558.58,418.51
2018,6,13,9,15,929.0,89.5,2.4,25.05,806.5,603.42,451.8
2018,6,13,9,30,934.0,93.0,2.4,25.8,844.0,645.91,482.26
2018,6,13,9,45,936.5,96.5,2.4,26.55,875.5,684.26,508.84
2018,6,13,10,0,939.0,100.0,2.4,27.3,907.0,719.71,532.6
2018,6,13,10,15,944.0,101.0,2.45,27.9,933.5,751.72,554.04
2018,6,13,10,30,949.0,102.0,2.5,28.5,960.0,780.68,572.95
2018,6,13,10,45,953.0,102.5,2.55,29.1,980.0,805.29,588.38
2018,6,13,11,0,957.0,103.0,2.6,29.7,1000.0,826.54,600.74
2018,6,13,11,15,959.5,103.5,2.7,30.15,1013.0,843.18,610.76
2018,6,13,11,30,962.0,104.0,2.8,30.6,1026.0,856.28,618.5
2018,6,13,11,45,963.0,104.5,2.85,31.05,1032.0,864.6,622.86
2018,6,13,12,0,964.0,105.0,2.9,31.5,1038.0,869.31,624.98
2018,6,13,12,15,961.5,106.0,3.05,31.75,1035.0,868.04,624.42
2018,6,13,12,30,959.0,107.0,3.2,32.0,1032.0,863.19,621.61
2018,6,13,12,45,954.5,109.0,3.35,32.25,1022.0,854.02,616.02
2018,6,13,13,0,950.0,111.0,3.5,32.5,1012.0,841.34,608.16
2018,6,13,13,15,946.5,110.5,3.7,32.4,995.0,823.91,598.24
2018,6,13,13,30,943.0,110.0,3.9,32.3,978.0,803.06,585.89
2018,6,13,13,45,937.5,109.0,4.05,32.25,954.0,777.02,568.67
2018,6,13,14,0,932.0,108.0,4.2,32.2,930.0,747.85,548.94
2018,6,13,14,15,924.5,107.0,4.35,31.9,899.0,714.38,526.3
2018,6,13,14,30,917.0,106.0,4.5,31.6,868.0,678.21,501.17
2018,6,13,14,45,908.0,104.0,4.7,31.25,831.5,637.83,472.7
2018,6,13,15,0,899.0,102.0,4.9,30.9,795.0,595.27,441.83
2018,6,13,15,15,887.5,100.0,4.9,30.9,754.0,549.46,406.45
2018,6,13,15,30,876.0,98.0,4.9,30.9,713.0,502.15,369.03
2018,6,13,15,45,861.5,95.5,5.05,29.8,667.5,451.89,330.19
2018,6,13,16,0,847.0,93.0,5.2,28.7,622.0,400.91,289.32
2018,6,13,16,15,829.0,90.0,5.25,27.85,573.5,346.19,244.06
2018,6,13,16,30,811.0,87.0,5.3,27.0,525.0,292.75,199.04
2018,6,13,16,45,787.5,83.5,5.3,26.2,475.0,238.26,153.54
2018,6,13,17,0,764.0,80.0,5.3,25.4,425.0,185.18,111.14
2018,6,13,17,15,731.5,76.0,5.25,24.35,374.0,132.5,74.46
2018,6,13,17,30,699.0,72.0,5.2,23.3,323.0,78.33,46.32
2018,6,13,17,45,654.0,66.0,5.1,22.3,272.5,53.8,41.11
2018,6,13,18,0,609.0,60.0,5.0,21.3,222.0,49.15,37.23
2018,6,13,18,15,539.0,53.5,4.9,20.3,174.5,43.86,32.6
2018,6,13,18,30,469.0,47.0,4.8,19.3,127.0,38.65,27.83
2018,6,13,18,45,350.0,37.0,4.7,18.3,86.0,30.35,20.11
2018,6,13,19,0,231.0,27.0,4.6,17.3,45.0,22.16,10.33
2018,6,13,19,15,129.0,15.5,4.55,16.7,24.5,12.2,0.0
2018,6,13,19,30,27.0,4.0,4.5,16.1,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,4.5,15.5,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,45,60.5,8.5,3.95,11.05,10.5,6.69,0.0
2018,6,14,5,0,121.0,17.0,4.0,11.2,21.0,13.38,0.0
2018,6,14,5,15,248.5,28.5,4.05,11.65,54.5,23.47,12.01
2018,6,14,5,30,376.0,40.0,4.1,12.1,88.0,32.96,23.02
2018,6,14,5,45,463.5,47.5,4.15,12.55,132.0,38.99,28.99
2018,6,14,6,0,551.0,55.0,4.2,13.0,176.0,45.12,34.78
2018,6,14,6,15,607.0,60.5,4.15,13.5,225.5,49.49,38.79
2018,6,14,6,30,663.0,66.0,4.1,14.0,275.0,53.91,42.68
2018,6,14,6,45,702.0,70.5,4.05,14.45,326.5,83.28,51.43
2018,6,14,7,0,741.0,75.0,4.0,14.9,378.0,134.18,78.06
2018,6,14,7,15,770.5,78.5,3.9,15.5,429.5,186.53,116.23
2018,6,14,7,30,800.0,82.0,3.8,16.1,481.0,241.23,161.39
2018,6,14,7,45,822.0,84.5,3.75,16.7,531.0,295.13,208.22
2018,6,14,8,0,844.0,87.0,3.7,17.3,581.0,349.94,256.01
2018,6,14,8,15,860.5,89.5,3.65,17.95,628.5,404.49,302.91
2018,6,14,8,30,877.0,92.0,3.6,18.6,676.0,456.88,346.93
2018,6,14,8,45,890.5,93.5,3.55,19.25,719.5,506.45,387.5
2018,6,14,9,0,904.0,95.0,3.5,19.9,763.0,554.9,425.87
2018,6,14,9,15,915.0,96.5,3.5,20.55,802.5,600.58,461.06
2018,6,14,9,30,926.0,98.0,3.5,21.2,842.0,644.41,493.81
2018,6,14,9,45,935.0,97.5,3.5,21.85,875.0,683.2,522.0
2018,6,14,10,0,944.0,97.0,3.5,22.5,908.0,719.54,547.67
2018,6,14,10,15,949.0,98.5,3.55,23.05,935.0,752.16,570.43
2018,6,14,10,30,954.0,100.0,3.6,23.6,962.0,781.72,590.57
2018,6,14,10,45,957.5,100.5,3.7,24.15,982.0,806.11,606.73
2018,6,14,11,0,961.0,101.0,3.8,24.7,1002.0,827.11,619.74
2018,6,14,11,15,962.5,102.5,3.95,25.0,1015.0,843.93,630.73
2018,6,14,11,30,964.0,104.0,4.1,25.3,1028.0,857.15,639.32
2018,6,14,11,45,964.5,104.5,4.2,25.65,1033.5,865.13,644.06
2018,6,14,12,0,965.0,105.0,4.3,26.0,1039.0,869.5,646.45
2018,6,14,12,15,963.0,106.0,4.45,26.1,1036.5,868.68,646.25
2018,6,14,12,30,961.0,107.0,4.6,26.2,1034.0,864.28,643.88
2018,6,14,12,45,957.0,108.5,4.7,26.25,1024.0,855.13,638.34
2018,6,14,13,0,953.0,110.0,4.8,26.3,1014.0,842.46,630.43
2018,6,14,13,15,949.0,109.5,4.9,26.15,997.0,824.66,619.5
2018,6,14,13,30,945.0,109.0,5.0,26.0,980.0,803.45,606.13
2018,6,14,13,45,939.0,108.5,5.1,25.8,955.5,777.48,588.45
2018,6,14,14,0,933.0,108.0,5.2,25.6,931.0,748.4,568.18
2018,6,14,14,15,925.5,106.5,5.2,25.3,900.0,714.53,543.86
2018,6,14,14,30,918.0,105.0,5.2,25.0,869.0,677.98,517.06
2018,6,14,14,45,909.5,103.5,5.25,24.7,833.0,638.33,487.5
2018,6,14,15,0,901.0,102.0,5.3,24.4,797.0,596.46,455.46
2018,6,14,15,15,890.0,100.0,5.3,24.4,756.0,550.88,419.13
2018,6,14,15,30,879.0,98.0,5.3,24.4,715.0,503.74,380.68
2018,6,14,15,45,865.0,95.5,5.2,23.5,670.0,453.6,340.04
2018,6,14,16,0,851.0,93.0,5.1,22.6,625.0,402.67,297.56
2018,6,14,16,15,834.0,89.5,5.0,22.05,576.5,347.67,250.55
2018,6,14,16,30,817.0,86.0,4.9,21.5,528.0,293.87,203.88
2018,6,14,16,45,794.5,81.5,4.8,21.0,477.5,238.48,156.48
2018,6,14,17,0,772.0,77.0,4.7,20.5,427.0,184.4,112.23
2018,6,14,17,15,740.5,72.5,4.65,19.85,375.5,131.01,74.13
2018,6,14,17,30,709.0,68.0,4.6,19.2,324.0,80.51,48.54
2018,6,14,17,45,664.5,63.5,4.5,18.6,274.0,52.12,40.28
2018,6,14,18,0,620.0,59.0,4.4,18.0,224.0,48.52,37.2
2018,6,14,18,15,553.0,52.5,4.2,17.3,177.0,43.21,32.46
2018,6,14,18,30,486.0,46.0,4.0,16.6,130.0,37.95,27.58
2018,6,14,18,45,376.0,37.0,3.85,15.9,89.5,30.47,20.48
2018,6,14,19,0,266.0,28.0,3.7,15.2,49.0,23.11,11.38
2018,6,14,19,15,150.0,16.5,3.65,14.8,27.0,12.98,0.0
2018,6,14,19,30,34.0,5.0,3.6,14.4,5.0,3.93,0.0
2018,6,14,19,45,17.0,2.5,3.6,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,4,45,58.0,8.5,3.6,11.1,10.5,6.69,0.0
2018,6,15,5,0,116.0,17.0,3.7,11.3,21.0,13.38,0.0
2018,6,15,5,15,241.0,28.5,3.85,11.75,53.5,23.45,11.96
2018,6,15,5,30,366.0,40.0,4.0,12.2,86.0,32.91,22.96
2018,6,15,5,45,454.0,47.5,4.15,12.65,130.0,38.92,28.92
2018,6,15,6,0,542.0,55.0,4.3,13.1,174.0,45.04,34.69
2018,6,15,6,15,598.0,60.5,4.3,13.65,223.0,49.39,38.67
2018,6,15,6,30,654.0,66.0,4.3,14.2,272.0,53.79,42.53
2018,6,15,6,45,693.0,70.0,4.3,14.75,322.5,81.68,50.62
2018,6,15,7,0,732.0,74.0,4.3,15.3,373.0,131.61,76.32
2018,6,15,7,15,760.0,77.5,4.35,15.9,423.5,183.16,113.82
2018,6,15,7,30,788.0,81.0,4.4,16.5,474.0,236.91,158.25
2018,6,15,7,45,809.5,84.0,4.4,17.1,523.5,290.4,204.8
2018,6,15,8,0,831.0,87.0,4.4,17.7,573.0,344.79,252.35
2018,6,15,8,15,847.0,89.5,4.45,18.25,619.5,398.49,298.96
2018,6,15,8,30,863.0,92.0,4.5,18.8,666.0,450.0,342.81
2018,6,15,8,45,874.5,94.0,4.55,19.35,708.5,498.4,383.14
2018,6,15,9,0,886.0,96.0,4.6,19.9,751.0,545.54,421.32
2018,6,15,9,15,892.5,99.0,4.6,20.3,788.0,589.23,455.92
2018,6,15,9,30,899.0,102.0,4.6,20.7,825.0,630.79,487.94
2018,6,15,9,45,903.5,106.0,4.65,21.15,857.5,669.59,517.13
2018,6,15,10,0,908.0,110.0,4.7,21.6,890.0,705.71,543.68
2018,6,15,10,15,914.0,111.0,4.75,21.85,916.5,737.54,567.09
2018,6,15,10,30,920.0,112.0,4.8,22.1,943.0,766.49,588.03
2018,6,15,10,45,924.0,112.5,4.85,22.4,963.0,790.49,605.03
2018,6,15,11,0,928.0,113.0,4.9,22.7,983.0,811.25,618.9
2018,6,15,11,15,930.5,114.0,5.0,22.8,996.0,827.91,630.46
2018,6,15,11,30,933.0,115.0,5.1,22.9,1009.0,841.13,639.69
2018,6,15,11,45,934.5,114.5,5.15,23.0,1014.5,848.88,644.89
2018,6,15,12,0,936.0,114.0,5.2,23.1,1020.0,853.15,647.77
2018,6,15,12,15,934.5,115.0,5.3,23.05,1018.0,852.77,648.15
2018,6,15,12,30,933.0,116.0,5.4,23.0,1016.0,848.92,646.19
2018,6,15,12,45,929.5,116.5,5.5,22.95,1006.0,839.62,640.46
2018,6,15,13,0,926.0,117.0,5.6,22.9,996.0,826.91,632.38
2018,6,15,13,15,923.5,115.5,5.65,22.65,979.5,809.93,621.55
2018,6,15,13,30,921.0,114.0,5.7,22.4,963.0,789.57,608.04
2018,6,15,13,45,916.5,113.0,5.8,22.2,940.0,764.87,590.69
2018,6,15,14,0,912.0,112.0,5.9,22.0,917.0,737.07,570.72
2018,6,15,14,15,906.5,110.0,5.9,21.65,887.5,704.81,547.04
2018,6,15,14,30,901.0,108.0,5.9,21.3,858.0,669.79,520.79
2018,6,15,14,45,893.0,105.5,5.95,20.9,822.5,630.27,490.76
2018,6,15,15,0,885.0,103.0,6.0,20.5,787.0,588.54,458.23
2018,6,15,15,15,874.0,101.0,6.0,20.5,746.5,543.68,421.62
2018,6,15,15,30,863.0,99.0,6.0,20.5,706.0,497.29,382.93
2018,6,15,15,45,850.5,95.5,5.9,19.6,661.5,447.76,341.91
2018,6,15,16,0,838.0,92.0,5.8,18.7,617.0,397.34,298.96
2018,6,15,16,15,823.0,88.5,5.7,18.15,570.0,343.65,252.06
2018,6,15,16,30,808.0,85.0,5.6,17.6,523.0,291.01,205.42
2018,6,15,16,45,786.5,81.0,5.5,17.1,473.5,236.78,158.06
2018,6,15,17,0,765.0,77.0,5.4,16.6,424.0,183.73,113.83
2018,6,15,17,15,734.5,72.0,5.25,16.1,373.0,130.46,74.97
2018,6,15,17,30,704.0,67.0,5.1,15.6,322.0,79.97,48.66
2018,6,15,17,45,660.5,62.5,4.95,15.1,272.5,51.33,40.18
2018,6,15,18,0,617.0,58.0,4.8,14.6,223.0,47.73,37.03
2018,6,15,18,15,547.5,52.0,4.6,14.1,176.0,42.76,32.51
2018,6,15,18,30,478.0,46.0,4.4,13.6,129.0,37.88,27.88
2018,6,15,18,45,370.5,38.0,4.2,13.1,90.0,31.26,21.45
2018,6,15,19,0,263.0,30.0,4.0,12.6,51.0,24.81,13.01
2018,6,15,19,15,146.5,17.5,3.95,12.3,28.0,13.77,0.0
2018,6,15,19,30,30.0,5.0,3.9,12.0,5.0,3.93,0.0
2018,6,15,19,45,15.0,2.5,3.8,11.75,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,16,4,45,52.0,8.5,2.05,10.75,10.5,6.69,0.0
2018,6,16,5,0,104.0,17.0,2.2,11.0,21.0,13.38,0.0
2018,6,16,5,15,227.0,29.5,2.25,11.4,53.5,22.5,11.24
2018,6,16,5,30,350.0,42.0,2.3,11.8,86.0,34.52,24.42
2018,6,16,5,45,440.0,49.0,2.4,12.25,129.5,40.03,29.97
2018,6,16,6,0,530.0,56.0,2.5,12.7,173.0,45.71,35.37
2018,6,16,6,15,588.0,62.0,2.5,13.25,222.0,50.41,39.66
2018,6,16,6,30,646.0,68.0,2.5,13.8,271.0,55.14,43.82
2018,6,16,6,45,687.5,72.5,2.45,14.35,322.5,78.09,48.16
2018,6,16,7,0,729.0,77.0,2.4,14.9,374.0,132.86,77.65
2018,6,16,7,15,758.0,80.5,2.4,15.55,425.0,184.4,114.74
2018,6,16,7,30,787.0,84.0,2.4,16.2,476.0,238.26,158.79
2018,6,16,7,45,809.0,86.5,2.4,16.85,525.5,291.43,204.54
2018,6,16,8,0,831.0,89.0,2.4,17.5,575.0,345.55,251.25
2018,6,16,8,15,848.0,90.5,2.4,18.2,621.5,398.77,296.58
2018,6,16,8,30,865.0,92.0,2.4,18.9,668.0,449.94,339.14
2018,6,16,8,45,878.0,94.5,2.45,19.6,711.5,499.56,379.35
2018,6,16,9,0,891.0,97.0,2.5,20.3,755.0,548.06,417.42
2018,6,16,9,15,899.5,99.0,2.55,20.95,793.0,592.26,451.25
2018,6,16,9,30,908.0,101.0,2.6,21.6,831.0,634.46,482.59
2018,6,16,9,45,914.5,103.5,2.65,22.2,864.0,673.62,510.94
2018,6,16,10,0,921.0,106.0,2.7,22.8,897.0,710.22,536.74
2018,6,16,10,15,927.0,107.0,2.8,23.3,924.0,742.48,559.4
2018,6,16,10,30,933.0,108.0,2.9,23.8,951.0,771.81,579.61
2018,6,16,10,45,937.5,108.0,3.05,24.3,971.0,796.11,596.3
2018,6,16,11,0,942.0,108.0,3.2,24.8,991.0,817.14,609.78
2018,6,16,11,15,944.5,108.5,3.35,25.15,1004.0,833.67,620.49
2018,6,16,11,30,947.0,109.0,3.5,25.5,1017.0,846.71,628.89
2018,6,16,11,45,948.0,109.5,3.7,25.8,1023.0,855.05,634.54
2018,6,16,12,0,949.0,110.0,3.9,26.1,1029.0,859.84,637.86
2018,6,16,12,15,948.0,110.0,4.1,26.2,1026.5,859.1,638.0
2018,6,16,12,30,947.0,110.0,4.3,26.3,1024.0,854.84,635.81
2018,6,16,12,45,944.0,110.5,4.5,26.4,1014.5,845.87,630.45
2018,6,16,13,0,941.0,111.0,4.7,26.5,1005.0,833.43,623.14
2018,6,16,13,15,937.5,111.0,4.9,26.35,988.5,816.72,613.51
2018,6,16,13,30,934.0,111.0,5.1,26.2,972.0,796.64,601.28
2018,6,16,13,45,929.0,110.0,5.3,26.05,948.5,771.34,584.36
2018,6,16,14,0,924.0,109.0,5.5,25.9,925.0,742.91,564.76
2018,6,16,14,15,917.0,108.0,5.65,25.45,895.0,710.18,541.99
2018,6,16,14,30,910.0,107.0,5.8,25.0,865.0,674.75,516.59
2018,6,16,14,45,901.5,105.5,6.0,24.6,829.5,635.49,487.64
2018,6,16,15,0,893.0,104.0,6.2,24.2,794.0,594.02,456.11
2018,6,16,15,15,881.5,102.5,6.2,24.2,753.5,549.02,419.88
2018,6,16,15,30,870.0,101.0,6.2,24.2,713.0,502.51,381.6
2018,6,16,15,45,856.0,98.5,6.35,22.9,668.5,452.85,341.9
2018,6,16,16,0,842.0,96.0,6.5,21.6,624.0,401.49,299.41
2018,6,16,16,15,823.0,93.5,6.5,20.85,576.0,348.24,253.59
2018,6,16,16,30,804.0,91.0,6.5,20.1,528.0,295.32,207.43
2018,6,16,16,45,779.5,88.0,6.5,19.4,478.0,241.43,160.98
2018,6,16,17,0,755.0,85.0,6.5,18.7,428.0,189.05,117.83
2018,6,16,17,15,720.0,81.0,6.45,17.9,376.5,132.34,76.54
2018,6,16,17,30,685.0,77.0,6.4,17.1,325.0,82.71,50.8
2018,6,16,17,45,636.0,71.5,6.3,16.35,274.5,57.55,45.47
2018,6,16,18,0,587.0,66.0,6.2,15.6,224.0,53.41,41.91
2018,6,16,18,15,499.0,59.0,6.0,14.95,174.0,47.75,36.81
2018,6,16,18,30,411.0,52.0,5.8,14.3,124.0,42.23,31.62
2018,6,16,18,45,314.5,42.5,5.6,13.7,87.5,32.45,22.42
2018,6,16,19,0,218.0,33.0,5.4,13.1,51.0,24.99,13.28
2018,6,16,19,15,119.0,19.0,5.3,12.75,28.0,14.95,0.0
2018,6,16,19,30,20.0,5.0,5.2,12.4,5.0,3.93,0.0
2018,6,16,19,45,10.0,2.5,5.05,12.1,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,17,4,45,24.5,7.0,2.15,11.35,8.0,5.51,0.0
2018,6,17,5,0,49.0,14.0,2.2,11.5,16.0,11.02,0.0
2018,6,17,5,15,147.0,29.5,2.25,11.8,46.0,22.22,10.95
2018,6,17,5,30,245.0,45.0,2.3,12.1,76.0,33.83,23.78
2018,6,17,5,45,258.0,50.0,2.35,12.4,95.0,37.49,27.7
2018,6,17,6,0,271.0,55.0,2.4,12.7,114.0,41.04,31.19
2018,6,17,6,15,135.5,60.0,2.4,13.05,89.5,44.41,34.34
2018,6,17,6,30,0.0,65.0,2.4,13.4,65.0,49.73,39.07
2018,6,17,6,45,3.5,89.5,2.4,13.7,91.0,67.53,52.18
2018,6,17,7,0,7.0,114.0,2.4,14.0,117.0,85.99,67.33
2018,6,17,7,15,23.0,149.0,2.35,14.35,160.0,114.36,89.97
2018,6,17,7,30,39.0,184.0,2.3,14.7,203.0,144.55,113.84
2018,6,17,7,45,74.0,213.0,2.3,15.1,254.5,178.74,140.18
2018,6,17,8,0,109.0,242.0,2.3,15.5,306.0,219.48,171.91
2018,6,17,8,15,181.5,251.0,2.2,16.0,367.5,261.93,204.18
2018,6,17,8,30,254.0,260.0,2.1,16.5,429.0,314.67,244.76
2018,6,17,8,45,412.5,240.0,2.05,17.05,535.5,394.44,305.42
2018,6,17,9,0,571.0,220.0,2.0,17.6,642.0,485.17,373.71
2018,6,17,9,15,667.0,193.5,1.95,18.05,711.0,544.44,418.06
2018,6,17,9,30,763.0,167.0,1.9,18.5,780.0,606.43,463.83
2018,6,17,9,45,821.0,146.0,1.8,19.0,830.0,654.59,498.19
2018,6,17,10,0,879.0,125.0,1.7,19.5,880.0,697.22,528.01
2018,6,17,10,15,886.0,125.0,1.7,20.0,906.0,728.16,549.02
2018,6,17,10,30,893.0,125.0,1.7,20.5,932.0,756.33,567.74
2018,6,17,10,45,899.0,125.0,1.7,21.05,952.5,780.86,583.48
2018,6,17,11,0,905.0,125.0,1.7,21.6,973.0,802.32,596.72
2018,6,17,11,15,908.5,125.5,1.75,22.0,986.5,819.05,606.93
2018,6,17,11,30,912.0,126.0,1.8,22.4,1000.0,832.45,614.98
2018,6,17,11,45,914.5,125.0,1.85,22.85,1006.0,840.51,619.43
2018,6,17,12,0,917.0,124.0,1.9,23.3,1012.0,845.2,621.77
2018,6,17,12,15,917.5,123.5,2.0,23.6,1010.5,845.31,621.99
2018,6,17,12,30,918.0,123.0,2.1,23.9,1009.0,842.02,620.04
2018,6,17,12,45,917.0,122.0,2.2,24.2,1000.0,833.72,614.83
2018,6,17,13,0,916.0,121.0,2.3,24.5,991.0,822.0,607.39
2018,6,17,13,15,914.0,120.0,2.35,24.65,975.5,806.09,597.15
2018,6,17,13,30,912.0,119.0,2.4,24.8,960.0,786.82,584.28
2018,6,17,13,45,908.0,117.0,2.45,24.95,937.0,762.0,567.08
2018,6,17,14,0,904.0,115.0,2.5,25.1,914.0,734.07,547.46
2018,6,17,14,15,898.0,113.5,2.55,25.15,885.0,702.23,524.94
2018,6,17,14,30,892.0,112.0,2.6,25.2,856.0,667.69,500.02
2018,6,17,14,45,884.0,109.5,2.65,25.2,820.5,628.6,471.38
2018,6,17,15,0,876.0,107.0,2.7,25.2,785.0,587.31,440.39
2018,6,17,15,15,864.5,105.0,2.7,25.2,744.5,542.64,405.91
2018,6,17,15,30,853.0,103.0,2.7,25.2,704.0,496.5,369.4
2018,6,17,15,45,839.5,100.0,2.85,24.95,659.5,447.37,330.28
2018,6,17,16,0,826.0,97.0,3.0,24.7,615.0,396.78,288.81
2018,6,17,16,15,807.5,94.0,3.05,24.4,567.5,344.11,244.69
2018,6,17,16,30,789.0,91.0,3.1,24.1,520.0,291.76,200.19
2018,6,17,16,45,765.0,86.5,3.2,23.8,470.0,237.59,154.76
2018,6,17,17,0,741.0,82.0,3.3,23.5,420.0,184.92,112.37
2018,6,17,17,15,707.0,78.0,3.4,22.95,369.5,133.42,76.1
2018,6,17,17,30,673.0,74.0,3.5,22.4,319.0,80.52,47.82
2018,6,17,17,45,626.0,68.5,3.6,21.8,269.0,55.21,42.42
2018,6,17,18,0,579.0,63.0,3.7,21.2,219.0,51.03,38.89
2018,6,17,18,15,510.0,56.5,3.75,20.3,173.0,45.88,34.39
2018,6,17,18,30,441.0,50.0,3.8,19.4,127.0,40.81,29.73
2018,6,17,18,45,340.0,40.0,3.8,18.5,88.5,32.73,22.21
2018,6,17,19,0,239.0,30.0,3.8,17.6,50.0,22.91,11.58
2018,6,17,19,15,133.5,17.5,3.9,17.0,27.5,13.77,0.0
2018,6,17,19,30,28.0,5.0,4.0,16.4,5.0,3.93,0.0
2018,6,17,19,45,14.0,2.5,4.05,15.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,18,4,45,49.5,7.5,2.2,11.55,9.5,5.9,0.0
2018,6,18,5,0,99.0,15.0,2.4,11.9,19.0,11.8,0.0
2018,6,18,5,15,185.0,25.5,2.5,12.5,44.5,19.46,8.79
2018,6,18,5,30,271.0,36.0,2.6,13.1,70.0,29.09,19.56
2018,6,18,5,45,296.5,42.0,2.7,13.65,94.5,33.37,23.91
2018,6,18,6,0,322.0,48.0,2.8,14.2,119.0,37.58,27.91
2018,6,18,6,15,166.0,56.5,2.75,14.8,93.5,42.4,32.29
2018,6,18,6,30,10.0,65.0,2.7,15.4,68.0,49.86,38.86
2018,6,18,6,45,14.0,82.5,2.65,16.0,87.5,63.08,47.75
2018,6,18,7,0,18.0,100.0,2.6,16.6,107.0,76.78,58.52
2018,6,18,7,15,34.0,133.0,2.55,17.2,149.0,104.45,80.33
2018,6,18,7,30,50.0,166.0,2.5,17.8,191.0,134.43,103.83
2018,6,18,7,45,109.0,202.5,2.45,18.45,264.0,182.21,140.07
2018,6,18,8,0,168.0,239.0,2.4,19.1,337.0,235.96,181.11
2018,6,18,8,15,434.5,192.5,2.4,19.75,474.5,318.64,240.97
2018,6,18,8,30,701.0,146.0,2.4,20.4,612.0,422.28,318.33
2018,6,18,8,45,774.5,127.5,2.45,21.05,673.5,477.98,361.74
2018,6,18,9,0,848.0,109.0,2.5,21.7,735.0,534.34,405.19
2018,6,18,9,15,856.5,112.0,2.55,22.3,772.5,577.63,438.2
2018,6,18,9,30,865.0,115.0,2.6,22.9,810.0,619.04,468.92
2018,6,18,9,45,870.5,119.0,2.7,23.45,842.5,657.28,496.8
2018,6,18,10,0,876.0,123.0,2.8,24.0,875.0,693.01,522.24
2018,6,18,10,15,882.5,124.0,2.9,24.5,901.5,724.34,544.23
2018,6,18,10,30,889.0,125.0,3.0,25.0,928.0,752.91,563.9
2018,6,18,10,45,893.5,126.0,3.1,25.45,948.0,777.08,580.32
2018,6,18,11,0,898.0,127.0,3.2,25.9,968.0,798.13,594.33
2018,6,18,11,15,901.5,127.0,3.3,26.3,981.5,814.39,604.48
2018,6,18,11,30,905.0,127.0,3.4,26.7,995.0,827.36,612.44
2018,6,18,11,45,865.5,155.5,3.5,27.05,989.5,824.67,610.0
2018,6,18,12,0,826.0,184.0,3.6,27.4,984.0,833.7,614.97
2018,6,18,12,15,822.0,187.0,3.75,27.55,982.0,833.09,614.75
2018,6,18,12,30,818.0,190.0,3.9,27.7,980.0,829.27,612.34
2018,6,18,12,45,741.0,238.0,4.0,27.85,948.5,810.29,597.57
2018,6,18,13,0,664.0,286.0,4.1,28.0,917.0,779.83,575.2
2018,6,18,13,15,751.5,224.0,4.2,27.95,926.5,785.37,581.55
2018,6,18,13,30,839.0,162.0,4.3,27.9,936.0,777.58,578.51
2018,6,18,13,45,873.0,137.0,4.4,27.9,925.0,752.87,562.35
2018,6,18,14,0,907.0,112.0,4.5,27.9,914.0,733.82,549.55
2018,6,18,14,15,900.5,110.5,4.5,27.7,884.5,701.62,526.54
2018,6,18,14,30,894.0,109.0,4.5,27.5,855.0,666.72,501.23
2018,6,18,14,45,877.0,111.5,4.55,27.3,817.5,626.36,471.5
2018,6,18,15,0,860.0,114.0,4.6,27.1,780.0,584.43,439.88
2018,6,18,15,15,857.5,107.5,4.6,27.1,742.0,541.45,406.25
2018,6,18,15,30,855.0,101.0,4.6,27.1,704.0,496.22,370.0
2018,6,18,15,45,842.0,98.0,4.6,26.4,660.0,447.36,330.99
2018,6,18,16,0,829.0,95.0,4.6,25.7,616.0,396.69,289.4
2018,6,18,16,15,812.0,91.5,4.6,25.2,568.5,343.97,245.03
2018,6,18,16,30,795.0,88.0,4.6,24.7,521.0,291.42,200.16
2018,6,18,16,45,772.0,84.0,4.6,24.2,471.5,237.59,154.76
2018,6,18,17,0,749.0,80.0,4.6,23.7,422.0,185.12,112.34
2018,6,18,17,15,716.5,76.0,4.55,23.0,371.5,133.33,75.64
2018,6,18,17,30,684.0,72.0,4.5,22.3,321.0,80.08,47.01
2018,6,18,17,45,639.5,66.5,4.4,21.6,271.5,53.93,41.35
2018,6,18,18,0,595.0,61.0,4.3,20.9,222.0,49.7,37.78
2018,6,18,18,15,528.5,54.5,4.1,20.1,175.5,44.49,33.21
2018,6,18,18,30,462.0,48.0,3.9,19.3,129.0,39.34,28.48
2018,6,18,18,45,362.0,38.5,3.7,18.55,90.0,31.58,21.26
2018,6,18,19,0,262.0,29.0,3.5,17.8,51.0,23.89,12.43
2018,6,18,19,15,147.0,17.0,3.45,17.25,28.0,13.38,0.0
2018,6,18,19,30,32.0,5.0,3.4,16.7,5.0,3.93,0.0
2018,6,18,19,45,16.0,2.5,3.35,16.2,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,19,4,45,55.0,7.5,2.65,12.05,9.5,5.9,0.0
2018,6,19,5,0,110.0,15.0,2.7,12.2,19.0,11.8,0.0
2018,6,19,5,15,163.5,28.0,2.75,12.6,43.5,21.19,9.97
2018,6,19,5,30,217.0,41.0,2.8,13.0,68.0,30.85,21.08
2018,6,19,5,45,355.0,47.5,2.8,13.4,115.0,38.22,28.21
2018,6,19,6,0,493.0,54.0,2.8,13.8,162.0,43.82,33.51
2018,6,19,6,15,514.5,65.0,2.8,14.2,203.0,51.87,40.8
2018,6,19,6,30,536.0,76.0,2.8,14.6,244.0,59.58,47.62
2018,6,19,6,45,628.0,74.5,2.8,15.0,305.0,75.09,47.69
2018,6,19,7,0,720.0,73.0,2.8,15.4,366.0,126.53,73.04
2018,6,19,7,15,743.0,78.0,2.8,15.85,415.0,177.73,109.91
2018,6,19,7,30,766.0,83.0,2.8,16.3,464.0,230.62,153.4
2018,6,19,7,45,771.0,91.5,2.8,16.8,508.5,283.06,199.22
2018,6,19,8,0,776.0,100.0,2.8,17.3,553.0,334.76,244.57
2018,6,19,8,15,817.0,95.0,2.8,18.0,606.5,387.51,289.06
2018,6,19,8,30,858.0,90.0,2.8,18.7,660.0,442.96,334.78
2018,6,19,8,45,873.0,91.0,2.75,19.45,703.5,491.96,374.52
2018,6,19,9,0,888.0,92.0,2.7,20.2,747.0,540.03,412.2
2018,6,19,9,15,899.5,93.0,2.7,21.0,786.0,584.97,446.37
2018,6,19,9,30,911.0,94.0,2.7,21.8,825.0,628.17,478.15
2018,6,19,9,45,920.5,94.0,2.75,22.55,858.5,667.29,506.33
2018,6,19,10,0,930.0,94.0,2.8,23.3,892.0,704.06,532.1
2018,6,19,10,15,935.5,94.5,2.85,23.95,918.5,735.94,553.99
2018,6,19,10,30,941.0,95.0,2.9,24.6,945.0,764.85,573.34
2018,6,19,10,45,945.5,96.0,2.95,25.2,966.0,790.34,589.86
2018,6,19,11,0,950.0,97.0,3.0,25.8,987.0,812.54,603.22
2018,6,19,11,15,953.0,98.0,3.05,26.2,1001.0,830.18,613.96
2018,6,19,11,30,956.0,99.0,3.1,26.6,1015.0,844.32,622.39
2018,6,19,11,45,957.0,98.5,3.2,27.0,1020.5,852.06,626.89
2018,6,19,12,0,958.0,98.0,3.3,27.4,1026.0,856.23,629.1
2018,6,19,12,15,955.0,100.5,3.35,27.65,1024.0,856.15,628.66
2018,6,19,12,30,952.0,103.0,3.4,27.9,1022.0,852.5,625.95
2018,6,19,12,45,946.5,106.0,3.5,28.15,1012.5,843.76,620.2
2018,6,19,13,0,941.0,109.0,3.6,28.4,1003.0,831.57,612.2
2018,6,19,13,15,939.0,108.0,3.7,28.45,987.5,815.35,602.01
2018,6,19,13,30,937.0,107.0,3.8,28.5,972.0,795.67,589.46
2018,6,19,13,45,933.0,105.5,3.9,28.55,949.0,770.76,572.34
2018,6,19,14,0,929.0,104.0,4.0,28.6,926.0,742.65,552.7
2018,6,19,14,15,922.5,102.5,4.05,28.45,896.0,709.83,529.62
2018,6,19,14,30,916.0,101.0,4.1,28.3,866.0,674.26,504.07
2018,6,19,14,45,907.5,99.5,4.2,28.15,830.5,634.93,475.33
2018,6,19,15,0,899.0,98.0,4.3,28.0,795.0,593.38,444.19
2018,6,19,15,15,888.0,96.0,4.3,28.0,754.0,548.12,409.02
2018,6,19,15,30,877.0,94.0,4.3,28.0,713.0,501.29,371.76
2018,6,19,15,45,863.5,92.0,4.4,27.25,669.0,452.07,332.84
2018,6,19,16,0,850.0,90.0,4.5,26.5,625.0,402.01,292.03
2018,6,19,16,15,832.5,87.0,4.5,25.85,577.0,347.38,246.46
2018,6,19,16,30,815.0,84.0,4.5,25.2,529.0,294.08,201.18
2018,6,19,16,45,791.5,81.0,4.55,24.55,479.0,239.92,155.64
2018,6,19,17,0,768.0,78.0,4.6,23.9,429.0,187.13,113.03
2018,6,19,17,15,736.5,74.0,4.55,23.0,378.0,134.37,75.6
2018,6,19,17,30,705.0,70.0,4.5,22.1,327.0,84.48,49.98
2018,6,19,17,45,660.5,65.0,4.45,21.15,277.0,53.12,40.72
2018,6,19,18,0,616.0,60.0,4.4,20.2,227.0,49.19,37.45
2018,6,19,18,15,550.5,53.5,4.3,19.25,180.0,43.92,32.84
2018,6,19,18,30,485.0,47.0,4.2,18.3,133.0,38.7,28.06
2018,6,19,18,45,384.5,38.5,4.1,17.35,93.5,31.7,21.48
2018,6,19,19,0,284.0,30.0,4.0,16.4,54.0,24.81,13.34
2018,6,19,19,15,160.5,17.5,3.95,15.9,29.5,13.77,0.0
2018,6,19,19,30,37.0,5.0,3.9,15.4,5.0,3.93,0.0
2018,6,19,19,45,18.5,2.5,3.85,14.85,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,20,4,45,74.5,8.0,3.15,10.6,10.5,0.0,0.0
2018,6,20,5,0,149.0,16.0,3.3,10.8,21.0,12.59,0.0
2018,6,20,5,15,282.0,25.5,3.35,11.35,54.0,21.05,9.83
2018,6,20,5,30,415.0,35.0,3.4,11.9,87.0,29.04,19.6
2018,6,20,5,45,453.0,41.0,3.5,12.45,120.5,33.73,24.34
2018,6,20,6,0,491.0,47.0,3.6,13.0,154.0,38.4,28.77
2018,6,20,6,15,418.5,59.5,3.65,13.6,167.0,46.63,36.22
2018,6,20,6,30,346.0,72.0,3.7,14.2,180.0,53.1,41.93
2018,6,20,6,45,374.5,90.0,3.7,14.85,226.0,74.91,52.08
2018,6,20,7,0,403.0,108.0,3.7,15.5,272.0,115.51,76.28
2018,6,20,7,15,535.5,108.0,3.7,16.15,356.0,164.67,108.33
2018,6,20,7,30,668.0,108.0,3.7,16.8,440.0,225.65,153.32
2018,6,20,7,45,765.0,93.5,3.7,17.45,510.5,282.42,198.83
2018,6,20,8,0,862.0,79.0,3.7,18.1,581.0,345.95,250.99
2018,6,20,8,15,878.0,81.5,3.7,18.8,629.0,399.3,297.04
2018,6,20,8,30,894.0,84.0,3.7,19.5,677.0,452.31,341.66
2018,6,20,8,45,907.0,86.0,3.65,20.15,721.5,502.89,383.11
2018,6,20,9,0,920.0,88.0,3.6,20.8,766.0,552.3,422.28
2018,6,20,9,15,922.5,93.0,3.65,21.4,803.0,597.04,457.03
2018,6,20,9,30,925.0,98.0,3.7,22.0,840.0,639.26,488.85
2018,6,20,9,45,923.0,105.5,3.7,22.65,871.5,678.03,516.93
2018,6,20,10,0,921.0,113.0,3.7,23.3,903.0,713.57,541.88
2018,6,20,10,15,927.5,114.0,3.75,23.75,930.5,746.33,565.0
2018,6,20,10,30,934.0,115.0,3.8,24.2,958.0,776.19,585.61
2018,6,20,10,45,938.5,115.5,3.9,24.7,978.5,801.1,602.52
2018,6,20,11,0,943.0,116.0,4.0,25.2,999.0,822.73,616.45
2018,6,20,11,15,947.5,115.5,4.1,25.45,1013.5,840.18,627.75
2018,6,20,11,30,952.0,115.0,4.2,25.7,1028.0,854.19,636.76
2018,6,20,11,45,954.5,115.0,4.35,25.95,1035.0,863.54,642.88
2018,6,20,12,0,957.0,115.0,4.5,26.2,1042.0,869.35,646.68
2018,6,20,12,15,958.0,114.0,4.6,26.2,1040.5,869.6,647.4
2018,6,20,12,30,959.0,113.0,4.7,26.2,1039.0,866.3,645.87
2018,6,20,12,45,959.0,111.5,4.8,26.25,1030.5,858.19,641.0
2018,6,20,13,0,959.0,110.0,4.9,26.3,1022.0,846.48,633.72
2018,6,20,13,15,956.0,109.5,4.95,26.1,1005.5,829.69,623.31
2018,6,20,13,30,953.0,109.0,5.0,25.9,989.0,809.43,610.5
2018,6,20,13,45,949.0,107.5,5.05,25.75,965.5,784.21,593.05
2018,6,20,14,0,945.0,106.0,5.1,25.6,942.0,755.75,572.98
2018,6,20,14,15,939.0,105.0,5.15,25.3,912.5,723.26,549.92
2018,6,20,14,30,933.0,104.0,5.2,25.0,883.0,687.93,524.25
2018,6,20,14,45,925.5,101.5,5.2,24.7,847.0,647.79,494.26
2018,6,20,15,0,918.0,99.0,5.2,24.4,811.0,605.29,461.74
2018,6,20,15,15,907.0,97.5,5.2,24.4,770.0,559.68,425.47
2018,6,20,15,30,896.0,96.0,5.2,24.4,729.0,512.45,387.03
2018,6,20,15,45,883.0,93.0,5.1,23.6,683.5,461.75,345.92
2018,6,20,16,0,870.0,90.0,5.0,22.8,638.0,410.12,302.84
2018,6,20,16,15,853.0,86.5,4.95,22.25,589.0,356.11,256.69
2018,6,20,16,30,836.0,83.0,4.9,21.7,540.0,299.58,207.91
2018,6,20,16,45,813.0,80.0,4.85,21.1,489.5,244.4,160.65
2018,6,20,17,0,790.0,77.0,4.8,20.5,439.0,190.5,116.37
2018,6,20,17,15,759.0,73.0,4.65,19.8,387.0,136.53,77.36
2018,6,20,17,30,728.0,69.0,4.5,19.1,335.0,85.35,50.54
2018,6,20,17,45,685.0,64.0,4.4,18.35,284.0,57.07,44.67
2018,6,20,18,0,642.0,59.0,4.3,17.6,233.0,48.74,37.47
2018,6,20,18,15,577.5,52.5,4.15,16.85,185.0,43.4,32.72
2018,6,20,18,30,513.0,46.0,4.0,16.1,137.0,38.1,27.82
2018,6,20,18,45,405.0,38.0,3.85,15.4,96.0,31.39,21.43
2018,6,20,19,0,297.0,30.0,3.7,14.7,55.0,24.85,13.59
2018,6,20,19,15,169.5,18.0,3.65,14.25,30.5,14.16,0.0
2018,6,20,19,30,42.0,6.0,3.6,13.8,6.0,4.72,0.0
2018,6,20,19,45,21.0,3.0,3.6,13.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,2.9,10.15,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.1,10.4,21.0,12.59,0.0
2018,6,21,5,15,289.0,26.0,3.15,10.9,55.0,21.51,10.07
2018,6,21,5,30,425.0,36.0,3.2,11.4,89.0,29.93,20.4
2018,6,21,5,45,478.5,43.5,3.3,11.95,128.0,35.92,26.32
2018,6,21,6,0,532.0,51.0,3.4,12.5,167.0,41.87,31.93
2018,6,21,6,15,543.0,64.0,3.35,13.1,208.5,51.45,40.6
2018,6,21,6,30,554.0,77.0,3.3,13.7,250.0,60.59,48.69
2018,6,21,6,45,665.5,72.5,3.3,14.35,316.5,73.77,46.77
2018,6,21,7,0,777.0,68.0,3.3,15.0,383.0,126.59,71.3
2018,6,21,7,15,804.0,71.0,3.25,15.7,434.5,179.97,109.22
2018,6,21,7,30,831.0,74.0,3.2,16.4,486.0,235.39,154.56
2018,6,21,7,45,851.0,77.0,3.15,17.1,536.5,293.54,204.63
2018,6,21,8,0,871.0,80.0,3.1,17.8,587.0,348.92,252.75
2018,6,21,8,15,886.0,82.5,3.1,18.5,634.5,402.4,298.82
2018,6,21,8,30,901.0,85.0,3.1,19.2,682.0,455.41,343.31
2018,6,21,8,45,913.0,87.0,3.05,19.9,726.0,505.89,384.42
2018,6,21,9,0,925.0,89.0,3.0,20.6,770.0,555.1,423.13
2018,6,21,9,15,935.0,89.5,3.0,21.25,809.0,600.39,457.89
2018,6,21,9,30,945.0,90.0,3.0,21.9,848.0,643.72,490.12
2018,6,21,9,45,953.0,91.0,2.95,22.6,882.0,684.06,518.9
2018,6,21,10,0,961.0,92.0,2.9,23.3,916.0,721.86,544.98
2018,6,21,10,15,966.0,93.5,2.9,23.9,943.5,755.27,567.71
2018,6,21,10,30,971.0,95.0,2.9,24.5,971.0,785.59,587.76
2018,6,21,10,45,975.0,95.0,2.9,25.1,991.5,810.64,603.53
2018,6,21,11,0,979.0,95.0,2.9,25.7,1012.0,832.28,616.1
2018,6,21,11,15,981.5,95.5,2.95,26.15,1025.5,849.68,626.47
2018,6,21,11,30,984.0,96.0,3.0,26.6,1039.0,863.45,634.46
2018,6,21,11,45,985.5,96.0,3.05,27.05,1045.5,872.35,639.27
2018,6,21,12,0,987.0,96.0,3.1,27.5,1052.0,877.57,641.74
2018,6,21,12,15,982.5,100.0,3.2,27.8,1050.0,877.66,641.61
2018,6,21,12,30,978.0,104.0,3.3,28.1,1048.0,874.08,639.14
2018,6,21,12,45,970.0,108.0,3.45,28.35,1037.5,864.11,632.91
2018,6,21,13,0,962.0,112.0,3.6,28.6,1027.0,850.63,624.39
2018,6,21,13,15,959.5,111.0,3.7,28.7,1010.5,833.83,613.77
2018,6,21,13,30,957.0,110.0,3.8,28.8,994.0,813.51,600.78
2018,6,21,13,45,953.5,108.5,3.9,28.9,971.0,788.62,583.67
2018,6,21,14,0,950.0,107.0,4.0,29.0,948.0,760.44,563.99
2018,6,21,14,15,944.0,105.5,4.05,28.85,918.0,727.43,540.91
2018,6,21,14,30,938.0,104.0,4.1,28.7,888.0,691.56,515.31
2018,6,21,14,45,930.5,102.0,4.2,28.5,852.0,651.7,486.46
2018,6,21,15,0,923.0,100.0,4.3,28.3,816.0,609.47,455.07
2018,6,21,15,15,912.0,98.5,4.3,28.3,775.0,563.68,419.63
2018,6,21,15,30,901.0,97.0,4.3,28.3,734.0,516.24,382.02
2018,6,21,15,45,887.5,94.0,4.25,27.7,688.0,465.11,341.44
2018,6,21,16,0,874.0,91.0,4.2,27.1,642.0,413.09,298.94
2018,6,21,16,15,856.0,88.5,4.2,26.6,593.0,357.56,252.73
2018,6,21,16,30,838.0,86.0,4.2,26.1,544.0,303.3,206.76
2018,6,21,16,45,814.0,82.5,4.15,25.65,492.5,247.35,159.83
2018,6,21,17,0,790.0,79.0,4.1,25.2,441.0,192.79,115.89
2018,6,21,17,15,758.0,75.0,4.05,24.35,389.0,138.69,77.56
2018,6,21,17,30,726.0,71.0,4.0,23.5,337.0,87.48,51.08
2018,6,21,17,45,681.0,66.0,3.9,22.7,285.5,54.12,41.31
2018,6,21,18,0,636.0,61.0,3.8,21.9,234.0,50.16,38.02
2018,6,21,18,15,569.0,54.5,3.6,20.85,185.5,44.86,33.43
2018,6,21,18,30,502.0,48.0,3.4,19.8,137.0,39.61,28.69
2018,6,21,18,45,398.0,39.5,3.15,18.7,96.5,32.58,22.14
2018,6,21,19,0,294.0,31.0,2.9,17.6,56.0,25.69,14.12
2018,6,21,19,15,165.5,18.5,2.9,17.05,31.0,14.56,0.0
2018,6,21,19,30,37.0,6.0,2.9,16.5,6.0,4.72,0.0
2018,6,21,19,45,18.5,3.0,2.85,15.95,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.85,11.4,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.0,11.8,20.0,12.59,0.0
2018,6,22,5,15,256.0,27.0,2.1,12.5,53.0,22.27,10.4
2018,6,22,5,30,387.0,38.0,2.2,13.2,86.0,31.41,21.5
2018,6,22,5,45,474.0,46.0,2.3,13.9,130.5,37.9,27.85
2018,6,22,6,0,561.0,54.0,2.4,14.6,175.0,44.47,33.97
2018,6,22,6,15,617.5,59.5,2.35,15.45,225.0,48.89,37.95
2018,6,22,6,30,674.0,65.0,2.3,16.3,275.0,53.35,41.8
2018,6,22,6,45,713.5,69.5,2.2,17.2,326.5,77.11,48.65
2018,6,22,7,0,753.0,74.0,2.1,18.1,378.0,128.44,72.93
2018,6,22,7,15,781.5,77.5,2.0,19.2,430.0,181.14,109.43
2018,6,22,7,30,810.0,81.0,1.9,20.3,482.0,236.1,153.06
2018,6,22,7,45,831.5,84.5,1.8,21.45,533.0,291.18,198.94
2018,6,22,8,0,853.0,88.0,1.7,22.6,584.0,347.15,245.47
2018,6,22,8,15,869.0,91.0,1.7,23.55,632.0,402.51,291.0
2018,6,22,8,30,885.0,94.0,1.7,24.5,680.0,455.61,333.47
2018,6,22,8,45,898.0,95.5,1.7,25.5,724.0,505.48,372.07
2018,6,22,9,0,911.0,97.0,1.7,26.5,768.0,554.18,408.37
2018,6,22,9,15,919.0,99.5,1.75,27.45,806.5,599.53,441.27
2018,6,22,9,30,927.0,102.0,1.8,28.4,845.0,642.82,471.59
2018,6,22,9,45,932.0,105.0,1.85,29.3,878.0,682.36,498.44
2018,6,22,10,0,937.0,108.0,1.9,30.2,911.0,719.2,522.64
2018,6,22,10,15,943.0,109.5,1.95,31.05,939.0,752.6,544.03
2018,6,22,10,30,949.0,111.0,2.0,31.9,967.0,783.03,562.92
2018,6,22,10,45,953.5,111.0,2.05,32.7,987.5,807.97,577.97
2018,6,22,11,0,958.0,111.0,2.1,33.5,1008.0,829.6,589.98
2018,6,22,11,15,961.0,111.5,2.2,34.0,1022.0,847.06,600.21
