Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,11,30,964.0,112.0,2.3,34.5,1036.0,860.98,608.23
2018,6,22,11,45,965.0,112.0,2.35,34.95,1041.5,869.34,612.5
2018,6,22,12,0,966.0,112.0,2.4,35.4,1047.0,874.11,614.61
2018,6,22,12,15,963.5,112.5,2.55,35.6,1044.0,872.89,614.4
2018,6,22,12,30,961.0,113.0,2.7,35.8,1041.0,868.11,611.98
2018,6,22,12,45,957.5,114.0,2.8,36.0,1031.5,859.38,606.77
2018,6,22,13,0,954.0,115.0,2.9,36.2,1022.0,847.12,599.35
2018,6,22,13,15,951.0,114.5,3.05,36.2,1006.0,830.53,589.94
2018,6,22,13,30,948.0,114.0,3.2,36.2,990.0,810.47,578.11
2018,6,22,13,45,943.0,112.5,3.35,36.15,966.0,784.76,561.77
2018,6,22,14,0,938.0,111.0,3.5,36.1,942.0,755.87,542.93
2018,6,22,14,15,930.0,110.0,3.6,35.9,911.0,722.34,520.63
2018,6,22,14,30,922.0,109.0,3.7,35.7,880.0,686.12,495.94
2018,6,22,14,45,912.5,107.5,3.8,35.5,843.5,646.09,467.95
2018,6,22,15,0,903.0,106.0,3.9,35.3,807.0,603.87,437.62
2018,6,22,15,15,891.5,104.0,3.9,35.3,766.0,558.25,403.46
2018,6,22,15,30,880.0,102.0,3.9,35.3,725.0,511.07,367.27
2018,6,22,15,45,866.0,99.5,4.05,34.5,679.5,461.11,329.4
2018,6,22,16,0,852.0,97.0,4.2,33.7,634.0,409.48,288.95
2018,6,22,16,15,833.0,94.0,4.2,33.1,585.5,355.39,245.25
2018,6,22,16,30,814.0,91.0,4.2,32.5,537.0,301.6,201.06
2018,6,22,16,45,788.5,87.5,4.15,31.9,485.5,246.58,156.28
2018,6,22,17,0,763.0,84.0,4.1,31.3,434.0,193.14,114.44
2018,6,22,17,15,730.0,79.0,4.0,30.3,382.0,139.62,77.37
2018,6,22,17,30,697.0,74.0,3.9,29.3,330.0,84.6,47.81
2018,6,22,17,45,651.0,69.0,3.8,28.3,279.5,55.88,41.8
2018,6,22,18,0,605.0,64.0,3.7,27.3,229.0,52.05,38.74
2018,6,22,18,15,537.5,57.0,3.5,26.0,181.5,46.49,34.07
2018,6,22,18,30,470.0,50.0,3.3,24.7,134.0,40.97,29.22
2018,6,22,18,45,366.5,40.5,3.1,23.45,94.0,33.23,22.2
2018,6,22,19,0,263.0,31.0,2.9,22.2,54.0,25.56,13.76
2018,6,22,19,15,147.0,18.0,2.9,21.55,29.5,14.16,0.0
2018,6,22,19,30,31.0,5.0,2.9,20.9,5.0,3.93,0.0
2018,6,22,19,45,15.5,2.5,2.85,20.3,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,4,45,64.0,8.0,1.45,15.3,10.0,0.0,0.0
2018,6,23,5,0,128.0,16.0,1.5,15.7,20.0,12.59,0.0
2018,6,23,5,15,259.5,26.0,1.65,16.6,52.0,21.43,9.4
2018,6,23,5,30,391.0,36.0,1.8,17.5,84.0,29.77,19.68
2018,6,23,5,45,478.5,43.0,1.95,18.4,128.0,35.53,25.25
2018,6,23,6,0,566.0,50.0,2.1,19.3,172.0,41.42,30.63
2018,6,23,6,15,622.0,55.5,2.2,20.15,221.5,45.94,34.63
2018,6,23,6,30,678.0,61.0,2.3,21.0,271.0,54.65,42.1
2018,6,23,6,45,718.0,64.5,2.35,21.9,322.5,72.75,44.39
2018,6,23,7,0,758.0,68.0,2.4,22.8,374.0,123.55,67.56
2018,6,23,7,15,785.0,71.5,2.5,23.75,425.0,176.24,103.55
2018,6,23,7,30,812.0,75.0,2.6,24.7,476.0,231.0,146.68
2018,6,23,7,45,833.5,77.0,2.65,25.7,526.0,287.71,193.6
2018,6,23,8,0,855.0,79.0,2.7,26.7,576.0,341.84,238.76
2018,6,23,8,15,870.5,82.0,2.8,27.5,623.5,395.12,282.98
2018,6,23,8,30,886.0,85.0,2.9,28.3,671.0,448.04,325.77
2018,6,23,8,45,899.0,86.0,3.0,29.1,714.5,497.48,364.79
2018,6,23,9,0,912.0,87.0,3.1,29.9,758.0,545.77,401.7
2018,6,23,9,15,920.5,89.5,3.15,30.65,797.0,591.47,435.52
2018,6,23,9,30,929.0,92.0,3.2,31.4,836.0,635.15,466.82
2018,6,23,9,45,936.0,93.0,3.3,32.1,869.0,674.36,494.39
2018,6,23,10,0,943.0,94.0,3.4,32.8,902.0,711.03,519.49
2018,6,23,10,15,948.5,95.5,3.45,33.45,929.5,744.34,541.59
2018,6,23,10,30,954.0,97.0,3.5,34.1,957.0,774.64,561.17
2018,6,23,10,45,957.5,98.0,3.55,34.75,977.5,799.88,576.85
2018,6,23,11,0,961.0,99.0,3.6,35.4,998.0,821.75,589.35
2018,6,23,11,15,964.5,99.0,3.65,35.75,1012.5,839.32,599.73
2018,6,23,11,30,968.0,99.0,3.7,36.1,1027.0,853.35,607.86
2018,6,23,11,45,969.5,99.5,3.75,36.5,1033.5,862.64,612.85
2018,6,23,12,0,971.0,100.0,3.8,36.9,1040.0,868.31,615.58
2018,6,23,12,15,970.0,100.5,3.85,37.05,1038.5,868.37,615.42
2018,6,23,12,30,969.0,101.0,3.9,37.2,1037.0,864.8,613.04
2018,6,23,12,45,967.5,101.5,3.95,37.4,1029.0,857.22,608.03
2018,6,23,13,0,966.0,102.0,4.0,37.6,1021.0,846.03,600.78
2018,6,23,13,15,963.5,101.5,4.0,37.6,1005.0,829.65,590.5
2018,6,23,13,30,961.0,101.0,4.0,37.6,989.0,809.74,577.98
2018,6,23,13,45,957.0,100.5,4.0,37.65,966.5,785.31,561.68
2018,6,23,14,0,953.0,100.0,4.0,37.7,944.0,757.61,542.69
2018,6,23,14,15,948.5,98.5,3.95,37.6,915.0,725.58,520.65
2018,6,23,14,30,944.0,97.0,3.9,37.5,886.0,690.59,496.17
2018,6,23,14,45,936.0,95.0,3.9,37.45,850.0,650.29,467.56
2018,6,23,15,0,928.0,93.0,3.9,37.4,814.0,607.64,436.63
2018,6,23,15,15,917.5,91.5,3.9,37.4,773.0,561.98,402.67
2018,6,23,15,30,907.0,90.0,3.9,37.4,732.0,514.63,366.58
2018,6,23,15,45,894.0,87.5,3.8,36.95,686.5,463.93,327.6
2018,6,23,16,0,881.0,85.0,3.7,36.5,641.0,412.26,286.78
2018,6,23,16,15,864.0,82.5,3.55,36.05,592.5,358.59,243.51
2018,6,23,16,30,847.0,80.0,3.4,35.6,544.0,304.89,199.6
2018,6,23,16,45,824.5,76.5,3.3,35.15,493.0,246.22,152.37
2018,6,23,17,0,802.0,73.0,3.2,34.7,442.0,191.39,109.73
2018,6,23,17,15,771.0,69.5,3.0,33.6,390.0,137.13,72.61
2018,6,23,17,30,740.0,66.0,2.8,32.5,338.0,85.62,46.7
2018,6,23,17,45,696.0,61.5,2.6,31.4,286.5,55.23,40.68
2018,6,23,18,0,652.0,57.0,2.4,30.3,235.0,51.29,37.59
2018,6,23,18,15,585.0,51.0,2.45,28.95,186.5,42.31,30.11
2018,6,23,18,30,518.0,45.0,2.5,27.6,138.0,37.33,25.79
2018,6,23,18,45,414.5,37.0,2.6,26.2,97.0,30.6,19.75
2018,6,23,19,0,311.0,29.0,2.7,24.8,56.0,24.01,12.47
2018,6,23,19,15,177.0,17.5,2.95,24.05,31.0,13.77,0.0
2018,6,23,19,30,43.0,6.0,3.2,23.3,6.0,4.72,0.0
2018,6,23,19,45,21.5,3.0,3.5,22.55,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.95,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.0,19.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.0,17.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.5,3.5,14.35,7.5,0.0,0.0
2018,6,24,5,0,73.0,13.0,3.5,14.5,15.0,10.23,0.0
2018,6,24,5,15,158.0,27.5,3.6,15.05,43.0,20.8,8.84
2018,6,24,5,30,243.0,42.0,3.7,15.6,71.0,31.68,21.44
2018,6,24,5,45,314.0,55.5,3.8,16.15,111.5,41.72,30.87
2018,6,24,6,0,385.0,69.0,3.9,16.7,152.0,51.68,39.97
2018,6,24,6,15,441.0,80.0,4.0,17.4,198.5,59.7,47.13
2018,6,24,6,30,497.0,91.0,4.1,18.1,245.0,67.63,53.99
2018,6,24,6,45,541.0,99.0,4.15,18.8,294.0,87.42,60.04
2018,6,24,7,0,585.0,107.0,4.2,19.5,343.0,132.46,82.51
2018,6,24,7,15,620.0,113.5,4.2,20.2,393.0,179.64,115.18
2018,6,24,7,30,655.0,120.0,4.2,20.9,443.0,230.09,154.92
2018,6,24,7,45,682.5,125.0,4.25,21.6,492.5,280.39,196.8
2018,6,24,8,0,710.0,130.0,4.3,22.3,542.0,332.49,240.56
2018,6,24,8,15,731.0,134.5,4.35,22.9,589.0,383.32,283.17
2018,6,24,8,30,752.0,139.0,4.4,23.5,636.0,434.67,325.34
2018,6,24,8,45,770.0,142.0,4.45,24.15,680.0,484.6,365.36
2018,6,24,9,0,788.0,145.0,4.5,24.8,724.0,532.57,402.83
2018,6,24,9,15,810.0,143.0,4.6,25.3,765.5,577.95,437.87
2018,6,24,9,30,832.0,141.0,4.7,25.8,807.0,622.62,471.58
2018,6,24,9,45,854.0,136.0,4.75,26.3,844.0,663.69,501.85
2018,6,24,10,0,876.0,131.0,4.8,26.8,881.0,697.12,526.19
2018,6,24,10,15,883.5,133.0,4.9,27.15,909.5,730.19,550.03
2018,6,24,10,30,891.0,135.0,5.0,27.5,938.0,760.55,571.54
2018,6,24,10,45,896.0,135.5,5.05,27.9,958.5,785.01,588.29
2018,6,24,11,0,901.0,136.0,5.1,28.3,979.0,806.35,602.64
2018,6,24,11,15,905.5,136.0,5.15,28.5,993.5,823.72,614.16
2018,6,24,11,30,910.0,136.0,5.2,28.7,1008.0,837.8,623.24
2018,6,24,11,45,913.0,136.0,5.2,28.9,1015.5,847.37,629.03
2018,6,24,12,0,916.0,136.0,5.2,29.1,1023.0,853.58,632.62
2018,6,24,12,15,917.5,134.5,5.25,29.2,1022.0,854.07,632.91
2018,6,24,12,30,919.0,133.0,5.3,29.3,1021.0,851.16,631.01
2018,6,24,12,45,920.5,130.5,5.3,29.35,1013.0,844.04,626.19
2018,6,24,13,0,922.0,128.0,5.3,29.4,1005.0,833.43,619.06
2018,6,24,13,15,918.0,128.0,5.3,29.35,989.0,817.07,608.32
2018,6,24,13,30,914.0,128.0,5.3,29.3,973.0,797.41,594.8
2018,6,24,13,45,908.5,127.0,5.3,29.25,949.5,772.63,577.32
2018,6,24,14,0,903.0,126.0,5.3,29.2,926.0,744.8,557.44
2018,6,24,14,15,895.5,124.5,5.3,28.95,896.0,712.32,534.38
2018,6,24,14,30,888.0,123.0,5.3,28.7,866.0,677.19,508.95
2018,6,24,14,45,878.0,121.5,5.3,28.45,830.0,638.12,480.08
2018,6,24,15,0,868.0,120.0,5.3,28.2,794.0,596.97,449.0
2018,6,24,15,15,856.5,117.0,5.3,28.2,753.5,554.3,415.54
2018,6,24,15,30,845.0,114.0,5.3,28.2,713.0,506.94,377.82
2018,6,24,15,45,827.5,112.0,5.35,27.3,667.5,456.66,338.31
2018,6,24,16,0,810.0,110.0,5.4,26.4,622.0,406.0,297.25
2018,6,24,16,15,786.0,107.5,5.35,25.8,572.5,352.71,252.82
2018,6,24,16,30,762.0,105.0,5.3,25.2,523.0,300.31,208.54
2018,6,24,16,45,733.0,101.0,5.3,24.55,472.0,243.14,160.99
2018,6,24,17,0,704.0,97.0,5.3,23.9,421.0,191.19,119.15
2018,6,24,17,15,667.0,92.0,5.2,23.15,370.0,139.96,82.35
2018,6,24,17,30,630.0,87.0,5.1,22.4,319.0,92.28,56.44
2018,6,24,17,45,580.0,80.5,5.0,21.6,269.0,63.35,49.49
2018,6,24,18,0,530.0,74.0,4.9,20.8,219.0,58.77,45.68
2018,6,24,18,15,464.0,64.0,4.7,20.05,172.5,51.26,39.12
2018,6,24,18,30,398.0,54.0,4.5,19.3,126.0,43.65,32.24
2018,6,24,18,45,306.5,42.5,4.3,18.5,88.0,32.43,22.05
2018,6,24,19,0,215.0,31.0,4.1,17.7,50.0,23.57,12.66
2018,6,24,19,15,121.0,18.0,4.0,17.25,27.5,14.16,0.0
2018,6,24,19,30,27.0,5.0,3.9,16.8,5.0,3.93,0.0
2018,6,24,19,45,13.5,2.5,3.75,16.35,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,25,4,45,30.0,5.5,3.5,12.15,6.5,0.0,0.0
2018,6,25,5,0,60.0,11.0,3.6,12.3,13.0,8.65,0.0
2018,6,25,5,15,133.5,22.5,3.75,12.75,36.0,17.1,6.19
2018,6,25,5,30,207.0,34.0,3.9,13.2,59.0,25.81,16.59
2018,6,25,5,45,222.5,39.5,4.0,13.7,77.5,29.87,20.76
2018,6,25,6,0,238.0,45.0,4.1,14.2,96.0,33.84,24.54
2018,6,25,6,15,119.0,41.5,4.1,14.7,67.0,31.57,22.62
2018,6,25,6,30,0.0,38.0,4.1,15.2,38.0,29.0,20.3
2018,6,25,6,45,0.0,45.5,4.05,15.75,45.5,34.78,24.05
2018,6,25,7,0,0.0,53.0,4.0,16.3,53.0,40.57,28.82
2018,6,25,7,15,0.5,82.0,3.95,16.9,82.0,63.04,47.49
2018,6,25,7,30,1.0,111.0,3.9,17.5,111.0,84.77,65.23
2018,6,25,7,45,4.5,143.0,3.85,18.05,145.5,109.7,85.22
2018,6,25,8,0,8.0,175.0,3.8,18.6,180.0,135.25,105.45
2018,6,25,8,15,55.0,218.5,3.75,19.25,254.5,187.39,145.87
2018,6,25,8,30,102.0,262.0,3.7,19.9,329.0,247.85,192.59
2018,6,25,8,45,215.5,276.0,3.7,20.5,430.5,322.8,249.8
2018,6,25,9,0,329.0,290.0,3.7,21.1,532.0,404.19,311.56
2018,6,25,9,15,588.0,210.0,3.75,21.7,669.5,510.85,392.42
2018,6,25,9,30,847.0,130.0,3.8,22.3,807.0,621.93,475.7
2018,6,25,9,45,873.0,123.0,3.85,22.9,846.0,659.37,503.12
2018,6,25,10,0,899.0,116.0,3.9,23.5,885.0,700.1,532.53
2018,6,25,10,15,905.5,117.5,3.95,23.95,913.0,732.84,555.7
2018,6,25,10,30,912.0,119.0,4.0,24.4,941.0,762.76,576.45
2018,6,25,10,45,917.0,119.5,4.1,24.85,961.5,787.78,593.62
2018,6,25,11,0,922.0,120.0,4.2,25.3,982.0,809.63,608.08
2018,6,25,11,15,925.0,120.0,4.25,25.55,995.5,826.24,618.66
2018,6,25,11,30,928.0,120.0,4.3,25.8,1009.0,839.47,626.95
2018,6,25,11,45,929.5,120.5,4.35,26.1,1015.5,848.48,632.31
2018,6,25,12,0,931.0,121.0,4.4,26.4,1022.0,854.03,635.41
2018,6,25,12,15,932.0,120.0,4.5,26.45,1021.0,854.54,635.99
2018,6,25,12,30,933.0,119.0,4.6,26.5,1020.0,851.59,634.48
2018,6,25,12,45,932.5,118.5,4.7,26.6,1012.0,844.37,630.08
2018,6,25,13,0,932.0,118.0,4.8,26.7,1004.0,833.66,623.35
2018,6,25,13,15,929.5,116.5,4.85,26.6,988.0,817.11,612.84
2018,6,25,13,30,927.0,115.0,4.9,26.5,972.0,797.15,599.83
2018,6,25,13,45,922.5,114.0,4.95,26.45,949.0,772.81,582.81
2018,6,25,14,0,918.0,113.0,5.0,26.4,926.0,745.34,563.27
2018,6,25,14,15,912.0,111.0,5.0,26.15,896.5,713.02,540.15
2018,6,25,14,30,906.0,109.0,5.0,25.9,867.0,677.93,514.54
2018,6,25,14,45,898.0,106.5,5.0,25.7,831.5,638.63,485.18
2018,6,25,15,0,890.0,104.0,5.0,25.5,796.0,597.07,453.43
2018,6,25,15,15,879.0,102.0,5.0,25.5,755.5,552.33,418.13
2018,6,25,15,30,868.0,100.0,5.0,25.5,715.0,506.01,380.74
2018,6,25,15,45,856.0,96.5,5.0,24.6,671.0,456.7,341.36
2018,6,25,16,0,844.0,93.0,5.0,23.7,627.0,406.42,299.9
2018,6,25,16,15,828.0,89.5,4.95,23.1,579.5,352.38,254.08
2018,6,25,16,30,812.0,86.0,4.9,22.5,532.0,299.32,208.3
2018,6,25,16,45,790.5,83.0,4.9,21.9,483.0,245.71,162.44
2018,6,25,17,0,769.0,80.0,4.9,21.3,434.0,193.24,119.18
2018,6,25,17,15,738.0,75.5,4.85,20.55,383.0,139.95,80.21
2018,6,25,17,30,707.0,71.0,4.8,19.8,332.0,89.45,52.6
2018,6,25,17,45,664.5,66.0,4.75,19.1,282.0,53.88,41.73
2018,6,25,18,0,622.0,61.0,4.7,18.4,232.0,49.98,38.44
2018,6,25,18,15,558.5,54.5,4.6,17.7,184.5,44.74,33.79
2018,6,25,18,30,495.0,48.0,4.5,17.0,137.0,39.54,28.99
2018,6,25,18,45,397.0,39.5,4.35,16.3,97.0,32.55,22.38
2018,6,25,19,0,299.0,31.0,4.2,15.6,57.0,25.67,14.48
2018,6,25,19,15,170.0,18.5,4.15,15.2,31.5,15.27,0.0
2018,6,25,19,30,41.0,6.0,4.1,14.8,6.0,4.72,0.0
2018,6,25,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,26,4,45,55.5,7.5,2.9,10.85,9.0,0.0,0.0
2018,6,26,5,0,111.0,15.0,3.0,11.1,18.0,11.8,0.0
2018,6,26,5,15,246.5,26.0,3.05,11.7,50.5,21.44,9.0
2018,6,26,5,30,382.0,37.0,3.1,12.3,83.0,30.6,20.78
2018,6,26,5,45,469.5,45.0,3.15,12.85,127.5,37.1,27.22
2018,6,26,6,0,557.0,53.0,3.2,13.4,172.0,43.69,33.41
2018,6,26,6,15,615.5,59.0,3.2,14.1,222.0,48.51,37.81
2018,6,26,6,30,674.0,65.0,3.2,14.8,272.0,53.37,42.07
2018,6,26,6,45,713.5,69.5,3.15,15.5,324.0,75.0,48.52
2018,6,26,7,0,753.0,74.0,3.1,16.2,376.0,126.29,72.25
2018,6,26,7,15,782.0,77.5,3.1,16.95,428.0,179.08,108.98
2018,6,26,7,30,811.0,81.0,3.1,17.7,480.0,234.19,153.42
2018,6,26,7,45,833.0,84.0,3.1,18.45,531.0,289.1,200.36
2018,6,26,8,0,855.0,87.0,3.1,19.2,582.0,344.96,248.44
2018,6,26,8,15,871.5,89.5,3.15,19.95,630.0,400.34,295.63
2018,6,26,8,30,888.0,92.0,3.2,20.7,678.0,453.47,339.93
2018,6,26,8,45,901.0,93.5,3.25,21.45,722.0,503.6,380.7
2018,6,26,9,0,914.0,95.0,3.3,22.2,766.0,552.57,419.28
2018,6,26,9,15,921.5,98.5,3.35,22.9,805.0,598.78,454.65
2018,6,26,9,30,929.0,102.0,3.4,23.6,844.0,642.89,487.38
2018,6,26,9,45,933.0,105.0,3.45,24.3,876.5,682.07,515.63
2018,6,26,10,0,937.0,108.0,3.5,25.0,909.0,718.48,541.13
2018,6,26,10,15,942.5,109.0,3.6,25.5,936.5,751.33,564.18
2018,6,26,10,30,948.0,110.0,3.7,26.0,964.0,781.18,584.7
2018,6,26,10,45,953.5,109.5,3.8,26.45,985.0,806.65,601.99
2018,6,26,11,0,959.0,109.0,3.9,26.9,1006.0,828.84,616.1
2018,6,26,11,15,962.0,109.5,4.0,27.15,1020.0,846.54,627.46
2018,6,26,11,30,965.0,110.0,4.1,27.4,1034.0,860.71,636.48
2018,6,26,11,45,967.0,109.5,4.2,27.65,1040.5,869.68,642.08
2018,6,26,12,0,969.0,109.0,4.3,27.9,1047.0,875.06,645.35
2018,6,26,12,15,970.5,107.5,4.4,27.95,1046.0,875.61,645.97
2018,6,26,12,30,972.0,106.0,4.5,28.0,1045.0,872.54,644.26
2018,6,26,12,45,973.0,104.5,4.6,28.0,1037.0,865.4,640.09
2018,6,26,13,0,974.0,103.0,4.7,28.0,1029.0,854.58,633.67
2018,6,26,13,15,972.0,101.5,4.8,27.9,1013.0,837.76,623.44
2018,6,26,13,30,970.0,100.0,4.9,27.8,997.0,817.36,610.74
2018,6,26,13,45,966.5,99.0,4.95,27.7,974.0,792.79,594.26
2018,6,26,14,0,963.0,98.0,5.0,27.6,951.0,764.89,574.71
2018,6,26,14,15,957.5,96.0,5.05,27.3,921.0,731.58,551.4
2018,6,26,14,30,952.0,94.0,5.1,27.0,891.0,695.34,525.42
2018,6,26,14,45,945.0,92.5,5.15,26.65,855.5,655.87,496.51
2018,6,26,15,0,938.0,91.0,5.2,26.3,820.0,613.94,464.95
2018,6,26,15,15,928.0,89.0,5.2,26.3,779.0,567.77,428.61
2018,6,26,15,30,918.0,87.0,5.2,26.3,738.0,519.84,389.98
2018,6,26,15,45,906.0,84.5,5.2,25.25,692.5,469.1,349.66
2018,6,26,16,0,894.0,82.0,5.2,24.2,647.0,417.28,307.08
2018,6,26,16,15,879.0,79.0,5.15,23.55,599.0,363.23,261.06
2018,6,26,16,30,864.0,76.0,5.1,22.9,551.0,308.93,214.06
2018,6,26,16,45,843.0,73.0,5.05,22.25,500.0,253.29,166.32
2018,6,26,17,0,822.0,70.0,5.0,21.6,449.0,194.81,118.05
2018,6,26,17,15,793.5,66.5,4.9,20.85,397.0,139.65,77.51
2018,6,26,17,30,765.0,63.0,4.8,20.1,345.0,86.9,48.69
2018,6,26,17,45,724.5,58.5,4.7,19.4,293.5,53.26,41.14
2018,6,26,18,0,684.0,54.0,4.6,18.7,242.0,49.22,37.72
2018,6,26,18,15,622.5,49.0,4.45,17.95,193.5,44.57,33.61
2018,6,26,18,30,561.0,44.0,4.3,17.2,145.0,36.86,26.63
2018,6,26,18,45,462.5,36.5,4.15,16.4,103.0,30.45,20.58
2018,6,26,19,0,364.0,29.0,4.0,15.6,61.0,24.2,13.35
2018,6,26,19,15,210.5,17.5,3.9,15.15,33.5,14.47,0.0
2018,6,26,19,30,57.0,6.0,3.8,14.7,6.0,4.72,0.0
2018,6,26,19,45,28.5,3.0,3.75,14.25,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,4,45,58.0,7.5,3.35,11.05,9.0,0.0,0.0
2018,6,27,5,0,116.0,15.0,3.5,11.2,18.0,11.8,0.0
2018,6,27,5,15,258.0,26.0,3.6,11.7,51.0,21.49,8.75
2018,6,27,5,30,400.0,37.0,3.7,12.2,84.0,30.7,20.84
2018,6,27,5,45,489.5,44.0,3.8,12.7,129.0,36.44,26.64
2018,6,27,6,0,579.0,51.0,3.9,13.2,174.0,42.33,32.22
2018,6,27,6,15,636.5,56.5,3.85,13.8,224.5,46.87,36.38
2018,6,27,6,30,694.0,62.0,3.8,14.4,275.0,55.68,44.19
2018,6,27,6,45,734.5,65.5,3.8,15.0,327.0,72.09,46.18
2018,6,27,7,0,775.0,69.0,3.8,15.6,379.0,123.88,69.71
2018,6,27,7,15,802.5,72.5,3.8,16.3,431.0,177.66,107.3
2018,6,27,7,30,830.0,76.0,3.8,17.0,483.0,233.58,152.73
2018,6,27,7,45,850.0,78.0,3.8,17.65,533.0,290.94,202.17
2018,6,27,8,0,870.0,80.0,3.8,18.3,583.0,345.6,249.91
2018,6,27,8,15,886.0,82.5,3.8,18.95,631.0,399.55,296.6
2018,6,27,8,30,902.0,85.0,3.8,19.6,679.0,453.17,341.86
2018,6,27,8,45,914.0,87.0,3.8,20.25,723.5,503.9,383.63
2018,6,27,9,0,926.0,89.0,3.8,20.9,768.0,553.38,423.1
2018,6,27,9,15,929.0,94.0,3.9,21.5,805.5,598.96,458.69
2018,6,27,9,30,932.0,99.0,4.0,22.1,843.0,642.04,491.38
2018,6,27,9,45,931.5,105.0,4.05,22.65,875.0,681.09,520.15
2018,6,27,10,0,931.0,111.0,4.1,23.2,907.0,717.03,545.92
2018,6,27,10,15,937.0,112.5,4.15,23.6,935.0,750.51,569.77
2018,6,27,10,30,943.0,114.0,4.2,24.0,963.0,781.03,591.06
2018,6,27,10,45,947.5,114.5,4.3,24.4,984.0,806.52,608.66
2018,6,27,11,0,952.0,115.0,4.4,24.8,1005.0,828.71,623.21
2018,6,27,11,15,954.5,115.5,4.5,24.95,1018.5,845.95,634.65
2018,6,27,11,30,957.0,116.0,4.6,25.1,1032.0,859.67,643.94
2018,6,27,11,45,957.5,116.0,4.75,25.3,1037.5,867.84,649.71
2018,6,27,12,0,958.0,116.0,4.9,25.5,1043.0,872.43,653.11
2018,6,27,12,15,957.0,116.5,4.95,25.4,1041.5,872.66,653.79
2018,6,27,12,30,956.0,117.0,5.0,25.3,1040.0,869.34,652.14
2018,6,27,12,45,954.0,117.0,5.1,25.25,1031.0,861.26,647.46
2018,6,27,13,0,952.0,117.0,5.2,25.2,1022.0,849.64,640.37
2018,6,27,13,15,949.5,115.5,5.3,25.0,1006.0,832.87,630.11
2018,6,27,13,30,947.0,114.0,5.4,24.8,990.0,812.62,617.39
2018,6,27,13,45,943.5,112.5,5.45,24.6,967.0,788.22,600.47
2018,6,27,14,0,940.0,111.0,5.5,24.4,944.0,760.56,580.9
2018,6,27,14,15,934.5,109.0,5.5,24.05,914.5,727.99,557.52
2018,6,27,14,30,929.0,107.0,5.5,23.7,885.0,692.55,531.53
2018,6,27,14,45,921.5,105.0,5.55,23.35,849.5,653.19,502.17
2018,6,27,15,0,914.0,103.0,5.6,23.0,814.0,611.47,470.23
2018,6,27,15,15,903.5,101.0,5.6,23.0,773.0,566.02,433.86
2018,6,27,15,30,893.0,99.0,5.6,23.0,732.0,518.88,395.28
2018,6,27,15,45,879.5,95.5,5.65,21.95,686.0,467.79,354.23
2018,6,27,16,0,866.0,92.0,5.7,20.9,640.0,415.79,311.05
2018,6,27,16,15,849.0,88.5,5.7,20.3,591.0,360.29,263.39
2018,6,27,16,30,832.0,85.0,5.7,19.7,542.0,305.83,215.78
2018,6,27,16,45,810.5,81.0,5.65,19.05,491.5,250.3,167.58
2018,6,27,17,0,789.0,77.0,5.6,18.4,441.0,195.88,121.99
2018,6,27,17,15,758.0,73.5,5.55,17.7,389.5,142.21,82.0
2018,6,27,17,30,727.0,70.0,5.5,17.0,338.0,91.28,53.56
2018,6,27,17,45,683.5,65.0,5.4,16.3,287.0,57.82,45.71
2018,6,27,18,0,640.0,60.0,5.3,15.6,236.0,49.44,38.41
2018,6,27,18,15,573.5,53.5,5.15,15.0,187.5,44.11,33.62
2018,6,27,18,30,507.0,47.0,5.0,14.4,139.0,38.82,28.69
2018,6,27,18,45,404.5,39.0,4.85,13.8,98.5,32.17,22.31
2018,6,27,19,0,302.0,31.0,4.7,13.2,58.0,25.67,14.7
2018,6,27,19,15,171.5,18.5,4.6,12.9,32.0,15.26,0.0
2018,6,27,19,30,41.0,6.0,4.5,12.6,6.0,4.72,0.0
2018,6,27,19,45,20.5,3.0,4.35,12.3,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,32.5,6.5,3.5,11.5,7.5,0.0,0.0
2018,6,28,5,0,65.0,13.0,3.6,11.7,15.0,10.23,0.0
2018,6,28,5,15,179.5,27.0,3.65,12.25,45.5,20.49,7.73
2018,6,28,5,30,294.0,41.0,3.7,12.8,76.0,31.21,21.19
2018,6,28,5,45,388.0,49.5,3.75,13.3,118.0,40.23,29.89
2018,6,28,6,0,482.0,58.0,3.8,13.8,160.0,46.98,36.26
2018,6,28,6,15,543.5,65.0,3.75,14.4,208.5,52.31,41.13
2018,6,28,6,30,605.0,72.0,3.7,15.0,257.0,57.65,45.83
2018,6,28,6,45,649.5,76.5,3.65,15.6,307.5,72.79,48.0
2018,6,28,7,0,694.0,81.0,3.6,16.2,358.0,121.34,70.55
2018,6,28,7,15,726.0,85.5,3.6,16.75,409.5,176.48,109.5
2018,6,28,7,30,758.0,90.0,3.6,17.3,461.0,229.97,152.54
2018,6,28,7,45,782.5,92.5,3.55,17.85,511.0,282.35,197.38
2018,6,28,8,0,807.0,95.0,3.5,18.4,561.0,336.02,243.78
2018,6,28,8,15,825.5,97.5,3.5,19.0,608.0,388.5,288.87
2018,6,28,8,30,844.0,100.0,3.5,19.6,655.0,441.06,332.97
2018,6,28,8,45,859.0,101.5,3.5,20.15,699.0,490.39,373.52
2018,6,28,9,0,874.0,103.0,3.5,20.7,743.0,538.63,412.01
2018,6,28,9,15,885.0,104.5,3.5,21.2,782.0,583.52,446.96
2018,6,28,9,30,896.0,106.0,3.5,21.7,821.0,626.68,479.6
2018,6,28,9,45,905.0,107.0,3.55,22.25,855.0,666.22,508.78
2018,6,28,10,0,914.0,108.0,3.6,22.8,889.0,703.42,535.55
2018,6,28,10,15,920.0,109.5,3.65,23.2,916.5,736.45,559.04
2018,6,28,10,30,926.0,111.0,3.7,23.6,944.0,766.58,580.05
2018,6,28,10,45,930.0,111.5,3.8,24.0,964.5,791.36,597.18
2018,6,28,11,0,934.0,112.0,3.9,24.4,985.0,812.89,611.27
2018,6,28,11,15,936.0,112.5,3.95,24.65,998.0,829.52,621.85
2018,6,28,11,30,938.0,113.0,4.0,24.9,1011.0,842.68,630.1
2018,6,28,11,45,939.0,113.0,4.1,25.15,1016.5,851.15,635.44
2018,6,28,12,0,940.0,113.0,4.2,25.4,1022.0,856.11,638.49
2018,6,28,12,15,942.0,111.5,4.25,25.5,1021.5,857.15,639.12
2018,6,28,12,30,944.0,110.0,4.3,25.6,1021.0,854.68,637.46
2018,6,28,12,45,945.0,107.5,4.4,25.75,1013.0,847.03,632.44
2018,6,28,13,0,946.0,105.0,4.5,25.9,1005.0,835.78,625.01
2018,6,28,13,15,942.5,105.0,4.55,25.85,989.0,819.57,614.67
2018,6,28,13,30,939.0,105.0,4.6,25.8,973.0,799.95,602.0
2018,6,28,13,45,934.5,104.0,4.65,25.75,950.0,775.43,585.17
2018,6,28,14,0,930.0,103.0,4.7,25.7,927.0,747.73,565.55
2018,6,28,14,15,923.5,101.5,4.75,25.45,897.5,715.21,542.55
2018,6,28,14,30,917.0,100.0,4.8,25.2,868.0,679.92,517.03
2018,6,28,14,45,909.0,98.5,4.8,25.0,833.0,641.13,488.03
2018,6,28,15,0,901.0,97.0,4.8,24.8,798.0,600.06,456.61
2018,6,28,15,15,890.5,95.5,4.8,24.8,758.0,555.6,421.51
2018,6,28,15,30,880.0,94.0,4.8,24.8,718.0,509.49,384.25
2018,6,28,15,45,866.0,91.5,4.85,24.0,673.0,459.64,344.38
2018,6,28,16,0,852.0,89.0,4.9,23.2,628.0,408.96,302.54
2018,6,28,16,15,833.5,86.5,4.95,22.55,580.0,354.44,256.48
2018,6,28,16,30,815.0,84.0,5.0,21.9,532.0,301.23,210.62
2018,6,28,16,45,792.0,81.0,5.0,21.3,482.5,247.1,164.16
2018,6,28,17,0,769.0,78.0,5.0,20.7,433.0,194.24,120.36
2018,6,28,17,15,736.5,74.0,5.0,19.95,381.5,141.1,81.08
2018,6,28,17,30,704.0,70.0,5.0,19.2,330.0,90.9,52.96
2018,6,28,17,45,658.5,65.5,5.0,18.4,280.0,53.43,41.46
2018,6,28,18,0,613.0,61.0,5.0,17.6,230.0,49.87,38.47
2018,6,28,18,15,546.0,54.5,4.85,16.9,182.5,44.61,33.8
2018,6,28,18,30,479.0,48.0,4.7,16.2,135.0,39.41,28.98
2018,6,28,18,45,376.0,39.5,4.6,15.5,95.0,32.42,22.36
2018,6,28,19,0,273.0,31.0,4.5,14.8,55.0,25.56,14.51
2018,6,28,19,15,153.5,18.5,4.45,14.45,30.5,14.11,0.0
2018,6,28,19,30,34.0,6.0,4.4,14.1,6.0,4.72,0.0
2018,6,28,19,45,17.0,3.0,4.35,13.7,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.3,11.25,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.5,11.6,16.0,10.23,0.0
2018,6,29,5,15,242.5,23.5,2.6,12.25,47.0,19.33,6.64
2018,6,29,5,30,377.0,34.0,2.7,12.9,78.0,28.11,18.5
2018,6,29,5,45,465.0,41.5,2.75,13.55,121.5,34.28,24.62
2018,6,29,6,0,553.0,49.0,2.8,14.2,165.0,40.56,30.5
2018,6,29,6,15,610.0,54.0,2.8,15.05,213.5,44.71,34.28
2018,6,29,6,30,667.0,59.0,2.8,15.9,262.0,52.94,41.5
2018,6,29,6,45,706.5,63.0,2.75,16.8,313.0,68.51,43.71
2018,6,29,7,0,746.0,67.0,2.7,17.7,364.0,118.96,66.27
2018,6,29,7,15,775.0,70.5,2.65,18.7,415.5,171.31,102.2
2018,6,29,7,30,804.0,74.0,2.6,19.7,467.0,225.99,145.77
2018,6,29,7,45,825.5,76.5,2.6,20.75,517.0,282.79,193.57
2018,6,29,8,0,847.0,79.0,2.6,21.8,567.0,337.06,239.62
2018,6,29,8,15,863.5,81.5,2.7,22.7,614.5,390.07,284.37
2018,6,29,8,30,880.0,84.0,2.8,23.6,662.0,442.85,327.79
2018,6,29,8,45,893.0,85.5,2.85,24.5,705.5,492.66,367.61
2018,6,29,9,0,906.0,87.0,2.9,25.4,749.0,541.35,405.24
2018,6,29,9,15,913.0,90.0,3.0,26.2,787.5,586.68,439.47
2018,6,29,9,30,920.0,93.0,3.1,27.0,826.0,629.9,471.11
2018,6,29,9,45,924.5,96.0,3.2,27.75,859.0,669.24,499.16
2018,6,29,10,0,929.0,99.0,3.3,28.5,892.0,705.89,524.58
2018,6,29,10,15,935.0,100.0,3.4,29.15,919.5,739.01,547.19
2018,6,29,10,30,941.0,101.0,3.5,29.8,947.0,769.21,567.32
2018,6,29,10,45,945.0,102.0,3.6,30.4,968.0,794.84,584.06
2018,6,29,11,0,949.0,103.0,3.7,31.0,989.0,817.17,597.5
2018,6,29,11,15,951.0,103.5,3.8,31.4,1002.5,834.13,607.81
2018,6,29,11,30,953.0,104.0,3.9,31.8,1016.0,847.56,615.83
2018,6,29,11,45,954.0,104.5,4.0,32.15,1022.0,856.64,621.15
2018,6,29,12,0,955.0,105.0,4.1,32.5,1028.0,862.15,624.2
2018,6,29,12,15,952.5,106.0,4.2,32.65,1026.0,861.7,623.91
2018,6,29,12,30,950.0,107.0,4.3,32.8,1024.0,857.7,621.37
2018,6,29,12,45,946.5,107.5,4.45,32.95,1014.5,848.96,615.97
2018,6,29,13,0,943.0,108.0,4.6,33.1,1005.0,836.72,608.29
2018,6,29,13,15,940.0,108.0,4.65,33.05,989.5,820.99,598.44
2018,6,29,13,30,937.0,108.0,4.7,33.0,974.0,801.83,586.36
2018,6,29,13,45,933.0,106.5,4.8,32.95,951.0,777.34,570.25
2018,6,29,14,0,929.0,105.0,4.9,32.9,928.0,749.64,551.42
2018,6,29,14,15,923.5,103.0,4.95,32.65,899.0,717.43,529.29
2018,6,29,14,30,918.0,101.0,5.0,32.4,870.0,682.38,504.65
2018,6,29,14,45,910.5,99.0,5.0,32.2,835.0,643.45,476.37
2018,6,29,15,0,903.0,97.0,5.0,32.0,800.0,602.19,445.71
2018,6,29,15,15,892.0,95.5,5.0,32.0,759.5,557.39,411.32
2018,6,29,15,30,881.0,94.0,5.0,32.0,719.0,510.98,374.86
2018,6,29,15,45,868.5,91.0,5.0,31.2,674.5,461.31,336.16
2018,6,29,16,0,856.0,88.0,5.0,30.4,630.0,410.67,295.45
2018,6,29,16,15,839.5,85.0,4.95,29.8,582.5,357.98,251.85
2018,6,29,16,30,823.0,82.0,4.9,29.2,535.0,302.78,205.61
2018,6,29,16,45,801.0,78.0,4.85,28.6,484.5,247.61,159.57
2018,6,29,17,0,779.0,74.0,4.8,28.0,434.0,193.63,115.97
2018,6,29,17,15,748.5,70.5,4.7,27.15,383.0,140.54,77.68
2018,6,29,17,30,718.0,67.0,4.6,26.3,332.0,90.13,50.08
2018,6,29,17,45,675.5,62.5,4.5,25.45,282.0,55.73,42.2
2018,6,29,18,0,633.0,58.0,4.4,24.6,232.0,47.87,35.62
2018,6,29,18,15,570.5,51.5,4.2,23.55,184.5,42.54,31.06
2018,6,29,18,30,508.0,45.0,4.0,22.5,137.0,37.24,26.33
2018,6,29,18,45,409.5,37.5,3.8,21.5,97.0,30.96,20.53
2018,6,29,19,0,311.0,30.0,3.6,20.5,57.0,24.85,13.54
2018,6,29,19,15,177.5,18.0,3.6,19.9,31.5,14.84,0.0
2018,6,29,19,30,44.0,6.0,3.6,19.3,6.0,4.72,0.0
2018,6,29,19,45,22.0,3.0,3.6,18.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.55,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,4,45,67.0,6.0,1.4,14.65,8.0,0.0,0.0
2018,6,30,5,0,134.0,12.0,1.4,15.0,16.0,9.44,0.0
2018,6,30,5,15,278.0,21.5,1.55,15.8,48.0,17.75,5.13
2018,6,30,5,30,422.0,31.0,1.7,16.6,80.0,25.86,16.25
2018,6,30,5,45,506.5,38.0,1.8,17.4,124.0,31.78,22.03
2018,6,30,6,0,591.0,45.0,1.9,18.2,168.0,40.98,30.36
2018,6,30,6,15,645.0,49.5,1.9,19.05,217.0,45.15,34.09
2018,6,30,6,30,699.0,54.0,1.9,19.9,266.0,49.38,37.72
2018,6,30,6,45,736.0,58.0,1.85,20.8,317.5,65.19,40.09
2018,6,30,7,0,773.0,62.0,1.8,21.7,369.0,117.09,62.71
2018,6,30,7,15,799.5,65.0,1.8,22.7,420.0,170.17,98.48
2018,6,30,7,30,826.0,68.0,1.8,23.7,471.0,228.78,144.45
2018,6,30,7,45,846.0,70.5,1.8,24.75,521.0,282.98,189.37
2018,6,30,8,0,866.0,73.0,1.8,25.8,571.0,337.83,235.02
2018,6,30,8,15,881.0,75.0,1.9,26.65,618.0,390.82,278.97
2018,6,30,8,30,896.0,77.0,2.0,27.5,665.0,443.42,321.44
2018,6,30,8,45,907.0,79.0,2.05,28.4,708.5,493.49,360.56
2018,6,30,9,0,918.0,81.0,2.1,29.3,752.0,542.26,397.33
2018,6,30,9,15,926.0,83.0,2.2,30.1,790.5,587.82,430.92
2018,6,30,9,30,934.0,85.0,2.3,30.9,829.0,631.34,462.01
2018,6,30,9,45,940.5,87.0,2.4,31.75,862.5,671.65,489.86
2018,6,30,10,0,947.0,89.0,2.5,32.6,896.0,709.38,515.16
2018,6,30,10,15,952.0,90.0,2.6,33.2,923.5,742.43,537.24
2018,6,30,10,30,957.0,91.0,2.7,33.8,951.0,772.45,556.85
2018,6,30,10,45,960.5,91.5,2.8,34.4,971.5,797.74,572.63
2018,6,30,11,0,964.0,92.0,2.9,35.0,992.0,819.67,585.47
2018,6,30,11,15,965.5,92.5,2.95,35.35,1005.0,836.57,595.36
2018,6,30,11,30,967.0,93.0,3.0,35.7,1018.0,849.88,602.99
2018,6,30,11,45,967.5,93.5,3.1,36.0,1024.0,858.77,608.26
2018,6,30,12,0,968.0,94.0,3.2,36.3,1030.0,864.02,611.28
2018,6,30,12,15,965.0,96.0,3.3,36.45,1028.0,864.1,611.45
2018,6,30,12,30,962.0,98.0,3.4,36.6,1026.0,860.55,609.4
2018,6,30,12,45,956.5,101.0,3.5,36.75,1017.0,852.28,604.38
2018,6,30,13,0,951.0,104.0,3.6,36.9,1008.0,840.5,597.15
2018,6,30,13,15,948.0,103.0,3.6,36.9,992.0,823.84,586.71
2018,6,30,13,30,945.0,102.0,3.6,36.9,976.0,803.71,574.05
2018,6,30,13,45,940.5,101.0,3.65,36.9,953.0,779.11,558.17
2018,6,30,14,0,936.0,100.0,3.7,36.9,930.0,751.31,539.47
2018,6,30,14,15,929.5,99.5,3.75,36.75,901.0,719.51,518.03
2018,6,30,14,30,923.0,99.0,3.8,36.6,872.0,684.91,494.21
2018,6,30,14,45,915.0,97.0,3.85,36.45,836.5,645.52,466.54
2018,6,30,15,0,907.0,95.0,3.9,36.3,801.0,603.81,436.52
2018,6,30,15,15,896.5,93.0,3.9,36.3,760.5,558.7,402.9
2018,6,30,15,30,886.0,91.0,3.9,36.3,720.0,511.93,367.2
2018,6,30,15,45,871.5,89.0,3.95,35.65,675.0,462.0,329.22
2018,6,30,16,0,857.0,87.0,4.0,35.0,630.0,411.27,289.41
2018,6,30,16,15,837.0,85.5,4.15,34.35,581.5,358.58,247.18
2018,6,30,16,30,817.0,84.0,4.3,33.7,533.0,303.8,202.57
2018,6,30,16,45,792.5,80.5,4.4,33.05,482.5,248.75,157.78
2018,6,30,17,0,768.0,77.0,4.5,32.4,432.0,195.15,115.47
2018,6,30,17,15,733.0,74.0,4.55,31.25,380.5,142.49,78.38
2018,6,30,17,30,698.0,71.0,4.6,30.1,329.0,93.06,51.74
2018,6,30,17,45,649.5,66.5,4.7,28.95,278.0,54.03,40.12
2018,6,30,18,0,601.0,62.0,4.8,27.8,227.0,50.48,37.33
2018,6,30,18,15,531.0,55.5,4.75,26.55,179.5,45.24,32.93
2018,6,30,18,30,461.0,49.0,4.7,25.3,132.0,40.07,28.39
2018,6,30,18,45,358.0,39.5,4.65,24.0,92.0,32.32,21.41
2018,6,30,19,0,255.0,30.0,4.6,22.7,52.0,24.64,13.21
2018,6,30,19,15,144.0,17.5,4.55,22.0,28.5,13.36,0.0
2018,6,30,19,30,33.0,5.0,4.5,21.3,5.0,3.93,0.0
2018,6,30,19,45,16.5,2.5,4.4,20.6,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.3,19.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.05,17.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.95,17.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,3.7,14.25,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,3.7,14.4,12.0,7.87,0.0
2018,7,1,5,15,163.0,23.5,3.8,15.0,39.5,17.89,4.81
2018,7,1,5,30,260.0,37.0,3.9,15.6,67.0,28.18,18.23
2018,7,1,5,45,338.0,49.0,4.0,16.2,107.0,37.33,26.94
2018,7,1,6,0,416.0,61.0,4.1,16.8,147.0,48.86,37.43
2018,7,1,6,15,474.5,70.5,4.15,17.45,194.0,55.88,43.74
2018,7,1,6,30,533.0,80.0,4.2,18.1,241.0,62.78,49.74
2018,7,1,6,45,576.0,87.5,4.25,18.75,290.5,77.83,53.06
2018,7,1,7,0,619.0,95.0,4.3,19.4,340.0,124.37,75.16
2018,7,1,7,15,652.0,101.0,4.25,20.1,390.0,172.78,108.4
2018,7,1,7,30,685.0,107.0,4.2,20.8,440.0,224.2,148.99
2018,7,1,7,45,711.0,111.0,4.15,21.5,489.0,274.94,191.47
2018,7,1,8,0,737.0,115.0,4.1,22.2,538.0,327.29,235.7
2018,7,1,8,15,757.0,119.0,4.1,22.9,585.0,381.08,280.73
2018,7,1,8,30,777.0,123.0,4.1,23.6,632.0,432.42,322.9
2018,7,1,8,45,793.0,126.0,4.1,24.25,675.5,481.17,362.12
2018,7,1,9,0,809.0,129.0,4.1,24.9,719.0,529.34,399.74
2018,7,1,9,15,828.0,128.5,4.1,25.5,760.5,575.34,434.79
2018,7,1,9,30,847.0,128.0,4.1,26.1,802.0,620.39,468.17
2018,7,1,9,45,866.0,124.5,4.15,26.7,838.5,656.64,494.69
2018,7,1,10,0,885.0,121.0,4.2,27.3,875.0,695.7,522.49
2018,7,1,10,15,891.0,122.5,4.3,27.75,902.5,728.0,545.25
2018,7,1,10,30,897.0,124.0,4.4,28.2,930.0,757.5,565.63
2018,7,1,10,45,902.0,125.5,4.45,28.65,951.5,783.3,582.95
2018,7,1,11,0,907.0,127.0,4.5,29.1,973.0,805.98,597.74
2018,7,1,11,15,909.0,128.0,4.6,29.35,986.5,822.7,608.43
2018,7,1,11,30,911.0,129.0,4.7,29.6,1000.0,836.05,617.08
2018,7,1,11,45,911.0,130.5,4.8,29.9,1006.0,844.8,622.56
2018,7,1,12,0,911.0,132.0,4.9,30.2,1012.0,850.13,625.83
2018,7,1,12,15,906.0,135.0,5.0,30.25,1009.5,849.24,625.61
2018,7,1,12,30,901.0,138.0,5.1,30.3,1007.0,844.99,623.22
2018,7,1,12,45,893.5,141.0,5.2,30.4,996.5,835.46,617.17
2018,7,1,13,0,886.0,144.0,5.3,30.5,986.0,822.7,608.98
2018,7,1,13,15,881.0,144.0,5.35,30.3,970.0,806.39,598.78
2018,7,1,13,30,876.0,144.0,5.4,30.1,954.0,786.93,585.79
2018,7,1,13,45,869.5,143.0,5.5,29.95,930.5,762.51,569.25
2018,7,1,14,0,863.0,142.0,5.6,29.8,907.0,735.2,550.35
2018,7,1,14,15,855.0,140.5,5.6,29.45,877.5,703.72,528.21
2018,7,1,14,30,847.0,139.0,5.6,29.1,848.0,676.16,508.24
2018,7,1,14,45,836.5,137.0,5.6,28.8,813.0,636.95,479.47
2018,7,1,15,0,826.0,135.0,5.6,28.5,778.0,595.81,448.62
2018,7,1,15,15,813.0,132.0,5.6,28.5,737.5,550.81,413.68
2018,7,1,15,30,800.0,129.0,5.6,28.5,697.0,504.58,376.99
2018,7,1,15,45,784.0,125.5,5.5,27.6,652.5,455.65,338.52
2018,7,1,16,0,768.0,122.0,5.4,26.7,608.0,406.29,298.59
2018,7,1,16,15,746.0,118.5,5.3,26.1,560.5,352.15,253.82
2018,7,1,16,30,724.0,115.0,5.2,25.5,513.0,300.82,210.59
2018,7,1,16,45,696.0,110.0,5.15,24.9,463.0,247.97,166.5
2018,7,1,17,0,668.0,105.0,5.1,24.3,413.0,197.13,125.32
2018,7,1,17,15,630.5,99.0,5.0,23.55,362.5,146.72,88.45
2018,7,1,17,30,593.0,93.0,4.9,22.8,312.0,99.99,61.43
2018,7,1,17,45,543.0,85.0,4.85,22.05,262.5,66.16,51.83
2018,7,1,18,0,493.0,77.0,4.8,21.3,213.0,60.62,47.19
2018,7,1,18,15,426.0,66.5,4.65,20.55,167.0,52.85,40.42
2018,7,1,18,30,359.0,56.0,4.5,19.8,121.0,42.44,31.15
2018,7,1,18,45,271.0,43.0,4.35,19.0,83.5,32.59,22.14
2018,7,1,19,0,183.0,30.0,4.2,18.2,46.0,22.73,12.03
2018,7,1,19,15,102.0,17.0,4.15,17.75,25.0,12.91,0.0
2018,7,1,19,30,21.0,4.0,4.1,17.3,4.0,3.15,0.0
2018,7,1,19,45,10.5,2.0,4.1,16.8,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.15,13.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.3,13.5,8.0,5.51,0.0
2018,7,2,5,15,96.5,22.0,2.4,14.0,31.5,16.61,3.65
2018,7,2,5,30,159.0,37.0,2.5,14.5,55.0,27.7,17.88
2018,7,2,5,45,223.5,54.0,2.55,14.95,92.5,40.04,29.46
2018,7,2,6,0,288.0,71.0,2.6,15.4,130.0,52.18,40.57
2018,7,2,6,15,342.0,85.5,2.65,16.0,174.5,62.32,49.69
2018,7,2,6,30,396.0,100.0,2.7,16.6,219.0,72.26,58.39
