Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,6,45,440.5,112.0,2.7,17.2,267.0,88.17,63.72
2018,7,2,7,0,485.0,124.0,2.7,17.8,315.0,130.5,85.59
2018,7,2,7,15,522.0,133.0,2.7,18.4,364.5,174.42,115.9
2018,7,2,7,30,559.0,142.0,2.7,19.0,414.0,221.93,152.94
2018,7,2,7,45,589.5,149.5,2.7,19.6,463.0,273.5,195.21
2018,7,2,8,0,620.0,157.0,2.7,20.2,512.0,323.93,236.95
2018,7,2,8,15,645.0,163.0,2.7,20.8,559.5,373.26,277.63
2018,7,2,8,30,670.0,169.0,2.7,21.4,607.0,423.75,318.39
2018,7,2,8,45,690.5,172.5,2.75,22.05,650.5,471.02,355.84
2018,7,2,9,0,711.0,176.0,2.8,22.7,694.0,518.35,392.34
2018,7,2,9,15,705.0,190.0,2.85,23.25,727.0,559.46,423.38
2018,7,2,9,30,699.0,204.0,2.9,23.8,760.0,597.98,451.62
2018,7,2,9,45,684.0,223.0,2.95,24.35,785.5,632.2,475.88
2018,7,2,10,0,669.0,242.0,3.0,24.9,811.0,662.97,497.03
2018,7,2,10,15,681.0,244.5,3.1,25.4,840.0,695.93,519.97
2018,7,2,10,30,693.0,247.0,3.2,25.9,869.0,726.99,541.18
2018,7,2,10,45,702.0,248.0,3.3,26.35,890.5,752.53,558.4
2018,7,2,11,0,711.0,249.0,3.4,26.8,912.0,775.63,573.76
2018,7,2,11,15,718.0,249.0,3.5,27.15,927.0,793.77,585.81
2018,7,2,11,30,725.0,249.0,3.6,27.5,942.0,809.11,595.89
2018,7,2,11,45,729.0,248.5,3.7,27.85,949.0,818.76,602.04
2018,7,2,12,0,733.0,248.0,3.8,28.2,956.0,825.38,606.13
2018,7,2,12,15,734.0,246.5,3.9,28.35,955.0,825.69,606.42
2018,7,2,12,30,735.0,245.0,4.0,28.5,954.0,822.91,604.64
2018,7,2,12,45,733.5,243.5,4.1,28.65,946.0,815.05,599.36
2018,7,2,13,0,732.0,242.0,4.2,28.8,938.0,804.13,591.98
2018,7,2,13,15,727.0,240.0,4.35,28.7,921.5,787.11,581.1
2018,7,2,13,30,722.0,238.0,4.5,28.6,905.0,767.26,568.13
2018,7,2,13,45,713.5,234.5,4.6,28.5,880.5,740.92,550.4
2018,7,2,14,0,705.0,231.0,4.7,28.4,856.0,712.2,530.81
2018,7,2,14,15,695.0,227.5,4.8,28.0,827.0,680.24,509.18
2018,7,2,14,30,685.0,224.0,4.9,27.6,798.0,646.33,485.64
2018,7,2,14,45,672.0,220.0,5.0,27.25,763.5,608.47,458.57
2018,7,2,15,0,659.0,216.0,5.1,26.9,729.0,569.31,429.88
2018,7,2,15,15,644.0,210.0,5.1,26.9,689.5,526.47,397.0
2018,7,2,15,30,629.0,204.0,5.1,26.9,650.0,483.0,362.98
2018,7,2,15,45,609.0,196.5,5.2,25.65,606.0,435.84,327.32
2018,7,2,16,0,589.0,189.0,5.3,24.4,562.0,389.06,290.81
2018,7,2,16,15,565.5,180.0,5.25,23.7,515.5,336.92,248.59
2018,7,2,16,30,542.0,171.0,5.2,23.0,469.0,289.75,209.65
2018,7,2,16,45,513.5,160.5,5.15,22.3,421.5,241.9,170.38
2018,7,2,17,0,485.0,150.0,5.1,21.6,374.0,196.44,133.96
2018,7,2,17,15,451.5,137.0,5.0,20.85,326.0,151.29,100.45
2018,7,2,17,30,418.0,124.0,4.9,20.1,278.0,109.62,74.44
2018,7,2,17,45,376.5,109.5,4.8,19.3,232.5,77.98,62.7
2018,7,2,18,0,335.0,95.0,4.7,18.5,187.0,68.41,54.56
2018,7,2,18,15,284.0,78.0,4.6,17.9,145.0,56.81,44.34
2018,7,2,18,30,233.0,61.0,4.5,17.3,103.0,44.93,33.65
2018,7,2,18,45,174.0,44.0,4.35,16.65,70.0,32.74,22.51
2018,7,2,19,0,115.0,27.0,4.2,16.0,37.0,20.32,10.26
2018,7,2,19,15,63.5,15.0,4.15,15.65,20.0,11.8,0.0
2018,7,2,19,30,12.0,3.0,4.1,15.3,3.0,2.36,0.0
2018,7,2,19,45,6.0,1.5,4.0,14.95,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,4,45,25.5,5.5,2.8,12.15,6.0,0.0,0.0
2018,7,3,5,0,51.0,11.0,2.9,12.4,12.0,8.65,0.0
2018,7,3,5,15,150.5,25.5,3.0,12.85,40.0,19.29,4.6
2018,7,3,5,30,250.0,40.0,3.1,13.3,68.0,30.26,20.1
2018,7,3,5,45,333.5,51.5,3.15,13.75,108.0,39.04,28.7
2018,7,3,6,0,417.0,63.0,3.2,14.2,148.0,50.55,39.31
2018,7,3,6,15,435.5,75.5,3.15,14.75,186.0,56.62,44.88
2018,7,3,6,30,454.0,88.0,3.1,15.3,224.0,65.12,52.39
2018,7,3,6,45,548.0,91.0,3.05,15.8,285.0,79.32,55.5
2018,7,3,7,0,642.0,94.0,3.0,16.3,346.0,125.37,76.09
2018,7,3,7,15,684.5,97.5,3.0,17.0,399.5,174.63,109.67
2018,7,3,7,30,727.0,101.0,3.0,17.7,453.0,227.88,151.71
2018,7,3,7,45,756.0,103.5,3.0,18.4,504.0,283.8,198.72
2018,7,3,8,0,785.0,106.0,3.0,19.1,555.0,337.76,244.65
2018,7,3,8,15,807.0,107.5,3.0,19.75,603.0,389.87,288.89
2018,7,3,8,30,829.0,109.0,3.0,20.4,651.0,442.44,332.48
2018,7,3,8,45,847.0,110.0,3.0,21.1,696.0,492.89,373.2
2018,7,3,9,0,865.0,111.0,3.0,21.8,741.0,541.01,410.95
2018,7,3,9,15,868.5,117.5,3.05,22.4,778.5,585.75,445.29
2018,7,3,9,30,872.0,124.0,3.1,23.0,816.0,628.17,476.88
2018,7,3,9,45,871.5,130.5,3.15,23.6,847.0,665.58,503.97
2018,7,3,10,0,871.0,137.0,3.2,24.2,878.0,700.04,528.24
2018,7,3,10,15,880.5,137.0,3.3,24.65,906.5,733.28,551.75
2018,7,3,10,30,890.0,137.0,3.4,25.1,935.0,763.93,573.02
2018,7,3,10,45,898.5,136.0,3.5,25.6,957.5,790.28,590.88
2018,7,3,11,0,907.0,135.0,3.6,26.1,980.0,813.67,606.46
2018,7,3,11,15,911.5,134.5,3.7,26.4,994.5,831.25,617.71
2018,7,3,11,30,916.0,134.0,3.8,26.7,1009.0,845.51,626.72
2018,7,3,11,45,920.0,133.0,3.95,27.0,1016.5,855.62,633.23
2018,7,3,12,0,924.0,132.0,4.1,27.3,1024.0,862.34,637.54
2018,7,3,12,15,919.5,134.5,4.2,27.4,1021.5,861.56,637.13
2018,7,3,12,30,915.0,137.0,4.3,27.5,1019.0,857.36,634.53
2018,7,3,12,45,907.0,140.5,4.4,27.6,1008.5,847.78,628.37
2018,7,3,13,0,899.0,144.0,4.5,27.7,998.0,834.93,620.05
2018,7,3,13,15,897.0,142.0,4.55,27.65,982.5,819.25,610.03
2018,7,3,13,30,895.0,140.0,4.6,27.6,967.0,800.24,597.28
2018,7,3,13,45,891.0,137.5,4.7,27.55,944.0,776.09,580.94
2018,7,3,14,0,887.0,135.0,4.8,27.5,921.0,748.84,562.11
2018,7,3,14,15,881.0,132.5,4.85,27.25,892.0,717.25,540.03
2018,7,3,14,30,875.0,130.0,4.9,27.0,863.0,682.95,515.5
2018,7,3,14,45,867.5,127.0,4.95,26.8,828.0,644.78,487.49
2018,7,3,15,0,860.0,124.0,5.0,26.6,793.0,604.35,457.1
2018,7,3,15,15,847.5,122.0,5.0,26.6,752.5,562.86,424.56
2018,7,3,15,30,835.0,120.0,5.0,26.6,712.0,516.24,387.46
2018,7,3,15,45,821.0,116.0,4.9,25.9,667.5,466.16,347.67
2018,7,3,16,0,807.0,112.0,4.8,25.2,623.0,415.38,306.2
2018,7,3,16,15,790.0,107.5,4.75,24.7,575.5,362.74,262.13
2018,7,3,16,30,773.0,103.0,4.7,24.2,528.0,310.26,217.46
2018,7,3,16,45,749.5,98.0,4.65,23.7,478.0,256.31,171.83
2018,7,3,17,0,726.0,93.0,4.6,23.2,428.0,199.87,125.55
2018,7,3,17,15,693.0,87.5,4.5,22.55,377.0,147.1,86.3
2018,7,3,17,30,660.0,82.0,4.4,21.9,326.0,97.39,57.08
2018,7,3,17,45,614.0,76.0,4.35,21.2,276.0,60.47,47.08
2018,7,3,18,0,568.0,70.0,4.3,20.5,226.0,56.14,43.46
2018,7,3,18,15,501.0,62.0,4.15,19.8,179.0,50.03,38.09
2018,7,3,18,30,434.0,54.0,4.0,19.1,132.0,43.91,32.51
2018,7,3,18,45,336.5,43.0,3.85,18.35,92.5,35.13,24.37
2018,7,3,19,0,239.0,32.0,3.7,17.6,53.0,24.38,13.29
2018,7,3,19,15,133.5,18.5,3.65,17.1,29.0,14.56,0.0
2018,7,3,19,30,28.0,5.0,3.6,16.6,5.0,3.93,0.0
2018,7,3,19,45,14.0,2.5,3.55,16.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.8,11.55,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.0,11.8,13.0,9.44,0.0
2018,7,4,5,15,179.0,25.0,3.15,12.3,41.5,19.0,3.77
2018,7,4,5,30,293.0,38.0,3.3,12.8,70.0,31.2,20.88
2018,7,4,5,45,374.0,48.0,3.45,13.35,110.0,39.06,28.74
2018,7,4,6,0,455.0,58.0,3.6,13.9,150.0,46.88,36.1
2018,7,4,6,15,460.5,71.5,3.55,14.45,187.0,56.6,44.91
2018,7,4,6,30,466.0,85.0,3.5,15.0,224.0,63.3,50.83
2018,7,4,6,45,567.5,84.5,3.5,15.6,285.0,74.97,51.74
2018,7,4,7,0,669.0,84.0,3.5,16.2,346.0,120.17,70.83
2018,7,4,7,15,710.0,87.0,3.5,16.75,399.5,170.27,105.17
2018,7,4,7,30,751.0,90.0,3.5,17.3,453.0,227.67,150.97
2018,7,4,7,45,775.5,93.5,3.45,17.85,503.0,280.71,196.28
2018,7,4,8,0,800.0,97.0,3.4,18.4,553.0,335.09,243.21
2018,7,4,8,15,819.5,99.0,3.4,19.05,600.5,387.44,288.1
2018,7,4,8,30,839.0,101.0,3.4,19.7,648.0,439.99,332.1
2018,7,4,8,45,854.5,103.0,3.4,20.3,692.5,489.93,372.99
2018,7,4,9,0,870.0,105.0,3.4,20.9,737.0,538.96,411.93
2018,7,4,9,15,878.0,107.5,3.45,21.45,775.0,583.2,446.36
2018,7,4,9,30,886.0,110.0,3.5,22.0,813.0,625.49,478.35
2018,7,4,9,45,891.0,114.0,3.55,22.6,846.0,664.98,507.3
2018,7,4,10,0,896.0,118.0,3.6,23.2,879.0,701.9,533.63
2018,7,4,10,15,905.0,117.5,3.7,23.65,907.5,735.16,557.37
2018,7,4,10,30,914.0,117.0,3.8,24.1,936.0,765.75,578.8
2018,7,4,10,45,921.5,116.0,3.85,24.6,958.0,791.95,596.5
2018,7,4,11,0,929.0,115.0,3.9,25.1,980.0,815.09,611.21
2018,7,4,11,15,933.0,115.0,4.0,25.4,994.5,833.12,622.79
2018,7,4,11,30,937.0,115.0,4.1,25.7,1009.0,847.74,632.09
2018,7,4,11,45,940.5,113.5,4.2,26.0,1016.0,857.28,637.99
2018,7,4,12,0,944.0,112.0,4.3,26.3,1023.0,863.33,641.62
2018,7,4,12,15,944.0,111.5,4.4,26.4,1022.0,863.87,642.09
2018,7,4,12,30,944.0,111.0,4.5,26.5,1021.0,860.86,640.27
2018,7,4,12,45,942.5,111.0,4.55,26.65,1013.0,853.53,635.29
2018,7,4,13,0,941.0,111.0,4.6,26.8,1005.0,842.67,628.09
2018,7,4,13,15,940.0,109.5,4.65,26.75,990.0,827.43,618.45
2018,7,4,13,30,939.0,108.0,4.7,26.7,975.0,808.67,606.41
2018,7,4,13,45,937.0,106.0,4.7,26.7,953.5,785.3,590.32
2018,7,4,14,0,935.0,104.0,4.7,26.7,932.0,758.6,571.22
2018,7,4,14,15,930.5,101.5,4.7,26.55,903.0,726.55,548.34
2018,7,4,14,30,926.0,99.0,4.7,26.4,874.0,691.56,522.9
2018,7,4,14,45,919.0,97.0,4.7,26.25,839.0,652.7,494.07
2018,7,4,15,0,912.0,95.0,4.7,26.1,804.0,611.42,462.76
2018,7,4,15,15,901.5,93.0,4.7,26.1,763.5,566.09,427.38
2018,7,4,15,30,891.0,91.0,4.7,26.1,723.0,519.07,389.81
2018,7,4,15,45,879.5,88.5,4.7,25.5,679.0,469.74,350.33
2018,7,4,16,0,868.0,86.0,4.7,24.9,635.0,419.31,308.73
2018,7,4,16,15,853.0,82.5,4.65,24.4,587.5,366.0,263.66
2018,7,4,16,30,838.0,79.0,4.6,23.9,540.0,312.47,217.6
2018,7,4,16,45,816.5,75.5,4.6,23.35,489.5,254.44,168.21
2018,7,4,17,0,795.0,72.0,4.6,22.8,439.0,199.91,122.91
2018,7,4,17,15,766.0,68.5,4.5,22.05,388.0,145.85,82.35
2018,7,4,17,30,737.0,65.0,4.4,21.3,337.0,94.28,52.2
2018,7,4,17,45,695.5,60.0,4.3,20.6,286.0,54.04,41.61
2018,7,4,18,0,654.0,55.0,4.2,19.9,235.0,49.68,37.94
2018,7,4,18,15,591.0,49.5,4.0,19.05,187.0,41.21,30.52
2018,7,4,18,30,528.0,44.0,3.8,18.2,139.0,36.61,26.29
2018,7,4,18,45,429.5,36.0,3.6,17.4,98.0,29.86,19.97
2018,7,4,19,0,331.0,28.0,3.4,16.6,57.0,23.24,12.42
2018,7,4,19,15,190.5,17.0,3.25,16.1,31.5,13.38,0.0
2018,7,4,19,30,50.0,6.0,3.1,15.6,6.0,4.72,0.0
2018,7,4,19,45,25.0,3.0,2.95,15.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.65,10.35,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.8,10.7,14.0,9.44,0.0
2018,7,5,5,15,261.5,21.5,2.0,11.45,44.5,17.79,2.44
2018,7,5,5,30,404.0,31.0,2.2,12.2,75.0,25.83,16.33
2018,7,5,5,45,480.5,38.5,2.45,12.9,116.5,32.04,22.63
2018,7,5,6,0,557.0,46.0,2.7,13.6,158.0,38.3,28.53
2018,7,5,6,15,525.0,54.0,2.65,14.3,183.0,43.84,33.59
2018,7,5,6,30,493.0,62.0,2.6,15.0,208.0,48.94,38.11
2018,7,5,6,45,428.0,81.0,2.6,15.65,225.0,68.36,47.77
2018,7,5,7,0,363.0,100.0,2.6,16.3,242.0,103.28,68.04
2018,7,5,7,15,536.5,97.0,2.5,17.0,339.0,152.75,98.2
2018,7,5,7,30,710.0,94.0,2.4,17.7,436.0,219.03,145.16
2018,7,5,7,45,788.0,84.5,2.3,18.45,502.0,276.59,191.54
2018,7,5,8,0,866.0,75.0,2.2,19.2,568.0,339.47,243.07
2018,7,5,8,15,881.0,77.5,2.1,19.95,615.5,393.18,288.64
2018,7,5,8,30,896.0,80.0,2.0,20.7,663.0,446.5,332.53
2018,7,5,8,45,907.5,81.5,1.9,21.4,706.5,496.68,372.59
2018,7,5,9,0,919.0,83.0,1.8,22.1,750.0,545.59,410.12
2018,7,5,9,15,928.5,84.5,1.7,22.85,789.5,591.89,444.17
2018,7,5,9,30,938.0,86.0,1.6,23.6,829.0,636.26,475.44
2018,7,5,9,45,946.0,86.5,1.55,24.35,863.0,676.66,503.08
2018,7,5,10,0,954.0,87.0,1.5,25.1,897.0,714.57,528.05
2018,7,5,10,15,959.0,88.5,1.5,25.8,925.0,748.59,550.1
2018,7,5,10,30,964.0,90.0,1.5,26.5,953.0,779.55,569.53
2018,7,5,10,45,968.0,90.5,1.5,27.2,974.0,805.69,584.81
2018,7,5,11,0,972.0,91.0,1.5,27.9,995.0,828.45,597.26
2018,7,5,11,15,973.5,91.5,1.55,28.45,1008.5,845.78,607.06
2018,7,5,11,30,975.0,92.0,1.6,29.0,1022.0,859.48,614.59
2018,7,5,11,45,976.0,91.5,1.65,29.55,1028.0,868.25,619.04
2018,7,5,12,0,977.0,91.0,1.7,30.1,1034.0,873.34,621.24
2018,7,5,12,15,973.0,94.5,1.8,30.45,1032.5,874.14,621.84
2018,7,5,12,30,969.0,98.0,1.9,30.8,1031.0,871.25,620.17
2018,7,5,12,45,963.0,100.5,2.05,31.15,1021.5,862.3,615.13
2018,7,5,13,0,957.0,103.0,2.2,31.5,1012.0,849.8,607.81
2018,7,5,13,15,954.5,102.0,2.3,31.65,996.0,833.58,598.15
2018,7,5,13,30,952.0,101.0,2.4,31.8,980.0,813.84,586.18
2018,7,5,13,45,947.0,100.0,2.55,31.9,956.5,788.83,570.92
2018,7,5,14,0,942.0,99.0,2.7,32.0,933.0,760.6,552.41
2018,7,5,14,15,936.5,97.5,2.8,31.95,904.0,728.52,530.91
2018,7,5,14,30,931.0,96.0,2.9,31.9,875.0,693.54,506.89
2018,7,5,14,45,924.0,94.0,3.0,31.85,840.0,654.5,479.4
2018,7,5,15,0,917.0,92.0,3.1,31.8,805.0,613.03,449.42
2018,7,5,15,15,907.0,90.0,3.1,31.8,764.5,567.75,415.47
2018,7,5,15,30,897.0,88.0,3.1,31.8,724.0,520.73,379.33
2018,7,5,15,45,883.5,85.5,3.15,31.3,678.5,470.24,340.44
2018,7,5,16,0,870.0,83.0,3.2,30.8,633.0,418.82,299.57
2018,7,5,16,15,852.5,79.5,3.2,30.4,584.0,364.56,255.28
2018,7,5,16,30,835.0,76.0,3.2,30.0,535.0,310.33,210.17
2018,7,5,16,45,812.5,73.0,3.2,29.55,484.5,252.58,162.42
2018,7,5,17,0,790.0,70.0,3.2,29.1,434.0,198.5,118.7
2018,7,5,17,15,758.5,66.5,3.1,28.35,382.5,144.4,79.17
2018,7,5,17,30,727.0,63.0,3.0,27.6,331.0,93.07,49.73
2018,7,5,17,45,673.5,58.5,2.9,26.85,277.5,52.56,39.24
2018,7,5,18,0,620.0,54.0,2.8,26.1,224.0,48.47,35.9
2018,7,5,18,15,395.5,37.5,2.6,25.05,138.0,30.29,20.38
2018,7,5,18,30,171.0,21.0,2.4,24.0,52.0,16.28,8.28
2018,7,5,18,45,126.0,15.5,2.2,22.95,34.5,12.03,4.47
2018,7,5,19,0,81.0,10.0,2.0,21.9,17.0,7.75,0.25
2018,7,5,19,15,46.5,6.0,2.2,21.5,9.5,4.72,0.0
2018,7,5,19,30,12.0,2.0,2.4,21.1,2.0,1.57,0.0
2018,7,5,19,45,6.0,1.0,2.6,20.65,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.35,16.05,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.4,16.1,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.45,16.35,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.6,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.55,16.8,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,2.6,17.0,8.0,6.06,0.0
2018,7,6,6,15,0.0,9.5,2.55,17.35,9.5,7.2,0.74
2018,7,6,6,30,0.0,11.0,2.5,17.7,11.0,8.35,1.77
2018,7,6,6,45,0.0,21.5,2.5,18.05,21.5,16.37,8.25
2018,7,6,7,0,0.0,32.0,2.5,18.4,32.0,24.42,15.0
2018,7,6,7,15,7.5,90.0,2.5,18.9,93.5,69.85,52.51
2018,7,6,7,30,15.0,148.0,2.5,19.4,155.0,114.2,88.3
2018,7,6,7,45,8.0,126.5,2.55,19.9,130.5,98.43,75.28
2018,7,6,8,0,1.0,105.0,2.6,20.4,106.0,80.96,60.93
2018,7,6,8,15,0.5,97.5,2.5,21.15,98.0,75.27,55.97
2018,7,6,8,30,0.0,90.0,2.4,21.9,90.0,69.39,50.88
2018,7,6,8,45,0.0,93.0,2.3,22.65,93.0,71.78,52.49
2018,7,6,9,0,0.0,96.0,2.2,23.4,96.0,74.15,54.08
2018,7,6,9,15,4.5,130.0,2.2,24.25,133.5,102.97,76.6
2018,7,6,9,30,9.0,164.0,2.2,25.1,171.0,132.32,99.13
2018,7,6,9,45,155.0,249.5,2.25,26.0,380.5,310.96,236.41
2018,7,6,10,0,301.0,335.0,2.3,26.9,590.0,485.33,363.34
2018,7,6,10,15,482.5,281.5,2.35,27.95,706.0,588.84,436.75
2018,7,6,10,30,664.0,228.0,2.4,29.0,822.0,693.34,509.09
2018,7,6,10,45,786.0,166.5,2.45,30.05,885.5,744.27,543.39
2018,7,6,11,0,908.0,105.0,2.5,31.1,949.0,792.48,574.94
2018,7,6,11,15,912.0,105.0,2.65,31.75,963.5,810.3,585.37
2018,7,6,11,30,916.0,105.0,2.8,32.4,978.0,824.79,593.84
2018,7,6,11,45,918.5,105.0,2.9,33.0,985.5,834.7,599.16
2018,7,6,12,0,921.0,105.0,3.0,33.6,993.0,841.17,602.32
2018,7,6,12,15,922.0,104.5,3.15,33.8,993.0,842.56,603.51
2018,7,6,12,30,923.0,104.0,3.3,34.0,993.0,840.49,602.53
2018,7,6,12,45,894.5,120.0,3.45,34.2,975.5,825.01,592.81
2018,7,6,13,0,866.0,136.0,3.6,34.4,958.0,806.26,580.98
2018,7,6,13,15,893.0,118.0,3.75,34.4,953.5,800.63,578.34
2018,7,6,13,30,920.0,100.0,3.9,34.4,949.0,790.13,572.4
2018,7,6,13,45,911.5,102.0,4.0,34.4,926.0,765.82,556.72
2018,7,6,14,0,903.0,104.0,4.1,34.4,903.0,738.58,538.16
2018,7,6,14,15,852.5,128.5,4.2,34.2,863.5,698.51,510.28
2018,7,6,14,30,802.0,153.0,4.3,34.0,824.0,665.04,486.37
2018,7,6,14,45,801.0,145.5,4.4,33.8,792.0,628.55,460.76
2018,7,6,15,0,800.0,138.0,4.5,33.6,760.0,589.52,432.64
2018,7,6,15,15,805.5,126.5,4.5,33.6,725.0,548.2,401.6
2018,7,6,15,30,811.0,115.0,4.5,33.6,690.0,504.08,367.61
2018,7,6,15,45,829.0,97.5,4.55,32.8,653.0,457.48,331.83
2018,7,6,16,0,847.0,80.0,4.6,32.0,616.0,408.53,292.77
2018,7,6,16,15,832.0,76.5,4.55,31.35,569.0,356.28,249.96
2018,7,6,16,30,817.0,73.0,4.5,30.7,522.0,303.85,206.17
2018,7,6,16,45,753.0,81.0,4.45,30.1,464.0,246.48,160.12
2018,7,6,17,0,689.0,89.0,4.4,29.5,406.0,193.36,118.95
2018,7,6,17,15,656.0,82.5,4.3,28.65,355.5,141.82,81.21
2018,7,6,17,30,623.0,76.0,4.2,27.8,305.0,93.41,52.55
2018,7,6,17,45,624.5,64.5,4.05,27.0,264.5,52.25,38.96
2018,7,6,18,0,626.0,53.0,3.9,26.2,224.0,47.73,35.25
2018,7,6,18,15,560.0,48.0,3.8,25.35,177.5,39.77,28.44
2018,7,6,18,30,494.0,43.0,3.7,24.5,131.0,35.56,24.65
2018,7,6,18,45,393.0,35.0,3.55,23.7,91.5,28.85,18.51
2018,7,6,19,0,292.0,27.0,3.4,22.9,52.0,22.26,11.13
2018,7,6,19,15,171.0,16.5,3.35,22.4,29.0,12.98,0.0
2018,7,6,19,30,50.0,6.0,3.3,21.9,6.0,4.72,0.0
2018,7,6,19,45,25.0,3.0,3.25,21.45,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,20.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,18.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,7,4,45,49.0,4.5,2.1,15.25,5.5,0.0,0.0
2018,7,7,5,0,98.0,9.0,2.3,15.5,11.0,7.08,0.0
2018,7,7,5,15,246.0,19.5,2.4,16.05,41.0,16.08,0.0
2018,7,7,5,30,394.0,30.0,2.5,16.6,71.0,24.98,15.13
2018,7,7,5,45,481.5,36.5,2.55,17.15,113.5,30.46,20.78
2018,7,7,6,0,569.0,43.0,2.6,17.7,156.0,39.13,28.72
2018,7,7,6,15,625.0,48.0,2.65,18.55,204.5,43.72,32.87
2018,7,7,6,30,681.0,53.0,2.7,19.4,253.0,48.36,36.89
2018,7,7,6,45,719.5,56.5,2.7,20.3,303.5,62.51,38.86
2018,7,7,7,0,758.0,60.0,2.7,21.2,354.0,113.39,60.65
2018,7,7,7,15,785.5,63.0,2.75,22.1,405.0,165.99,96.23
2018,7,7,7,30,813.0,66.0,2.8,23.0,456.0,224.22,142.31
2018,7,7,7,45,833.5,69.0,2.85,23.85,506.0,278.54,187.98
2018,7,7,8,0,854.0,72.0,2.9,24.7,556.0,333.64,234.66
2018,7,7,8,15,870.0,74.0,3.0,25.45,603.5,386.74,279.44
2018,7,7,8,30,886.0,76.0,3.1,26.2,651.0,439.59,322.9
2018,7,7,8,45,898.0,77.5,3.2,27.0,694.5,489.61,362.95
2018,7,7,9,0,910.0,79.0,3.3,27.8,738.0,538.46,400.82
2018,7,7,9,15,919.0,81.0,3.4,28.4,777.0,584.65,435.9
2018,7,7,9,30,928.0,83.0,3.5,29.0,816.0,628.91,468.54
2018,7,7,9,45,935.0,84.5,3.55,29.6,850.0,669.32,497.42
2018,7,7,10,0,942.0,86.0,3.6,30.2,884.0,707.2,523.77
2018,7,7,10,15,947.5,86.5,3.7,30.65,911.5,740.45,546.82
2018,7,7,10,30,953.0,87.0,3.8,31.1,939.0,770.71,567.38
2018,7,7,10,45,957.0,87.5,3.85,31.55,960.0,796.72,583.82
2018,7,7,11,0,961.0,88.0,3.9,32.0,981.0,819.39,597.57
2018,7,7,11,15,960.0,91.0,4.0,32.25,994.5,836.88,608.55
2018,7,7,11,30,959.0,94.0,4.1,32.5,1008.0,850.69,617.15
2018,7,7,11,45,964.5,91.0,4.15,32.75,1015.5,860.88,623.2
2018,7,7,12,0,970.0,88.0,4.2,33.0,1023.0,867.49,626.97
2018,7,7,12,15,964.0,92.5,4.25,33.15,1021.0,867.62,626.83
2018,7,7,12,30,958.0,97.0,4.3,33.3,1019.0,864.08,624.38
2018,7,7,12,45,948.5,102.5,4.35,33.45,1009.0,855.0,618.36
2018,7,7,13,0,939.0,108.0,4.4,33.6,999.0,842.46,610.15
2018,7,7,13,15,936.5,106.5,4.45,33.55,983.0,826.14,599.98
2018,7,7,13,30,934.0,105.0,4.5,33.5,967.0,806.36,587.52
2018,7,7,13,45,789.0,177.5,4.55,33.5,893.5,749.13,546.68
2018,7,7,14,0,644.0,250.0,4.6,33.5,820.0,690.08,503.82
2018,7,7,14,15,701.0,217.5,4.65,33.25,819.5,682.01,499.65
2018,7,7,14,30,758.0,185.0,4.7,33.0,819.0,667.32,490.33
2018,7,7,14,45,768.0,169.0,4.8,32.75,788.5,629.0,463.72
2018,7,7,15,0,778.0,153.0,4.9,32.5,758.0,590.68,436.31
2018,7,7,15,15,769.5,145.5,4.9,32.5,717.5,546.19,402.81
2018,7,7,15,30,761.0,138.0,4.9,32.5,677.0,500.19,367.4
2018,7,7,15,45,808.5,111.5,5.0,31.65,651.5,461.87,337.6
2018,7,7,16,0,856.0,85.0,5.1,30.8,626.0,417.58,301.53
2018,7,7,16,15,835.5,82.5,5.1,30.1,576.5,363.73,257.41
2018,7,7,16,30,815.0,80.0,5.1,29.4,527.0,307.92,210.96
2018,7,7,16,45,800.0,75.0,5.1,28.7,479.0,253.69,165.3
2018,7,7,17,0,785.0,70.0,5.1,28.0,431.0,199.88,121.04
2018,7,7,17,15,757.0,66.0,5.0,27.05,380.5,145.95,80.89
2018,7,7,17,30,729.0,62.0,4.9,26.1,330.0,94.41,50.43
2018,7,7,17,45,690.0,57.0,4.8,25.15,280.0,51.61,38.73
2018,7,7,18,0,651.0,52.0,4.7,24.2,230.0,47.22,35.12
2018,7,7,18,15,589.5,47.0,4.5,23.25,183.0,42.59,31.13
2018,7,7,18,30,528.0,42.0,4.3,22.3,136.0,35.04,24.44
2018,7,7,18,45,429.0,34.5,4.15,21.35,95.5,28.65,18.54
2018,7,7,19,0,330.0,27.0,4.0,20.4,55.0,22.41,11.32
2018,7,7,19,15,192.0,16.5,3.95,19.85,30.5,12.98,0.0
2018,7,7,19,30,54.0,6.0,3.9,19.3,6.0,4.72,0.0
2018,7,7,19,45,27.0,3.0,3.85,18.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,4,45,49.5,5.0,3.3,13.1,5.5,0.0,0.0
2018,7,8,5,0,99.0,10.0,3.4,13.3,11.0,7.87,0.0
2018,7,8,5,15,249.5,20.0,3.4,13.9,41.0,16.53,0.0
2018,7,8,5,30,400.0,30.0,3.4,14.5,71.0,25.03,15.24
2018,7,8,5,45,487.0,36.5,3.45,15.1,113.5,30.5,20.99
2018,7,8,6,0,574.0,43.0,3.5,15.7,156.0,39.18,28.99
2018,7,8,6,15,629.0,48.0,3.5,16.6,204.5,43.76,33.18
2018,7,8,6,30,684.0,53.0,3.5,17.5,253.0,48.4,37.22
2018,7,8,6,45,721.0,57.0,3.5,18.4,303.5,62.98,39.53
2018,7,8,7,0,758.0,61.0,3.5,19.3,354.0,114.27,61.87
2018,7,8,7,15,784.5,64.0,3.55,20.1,404.5,166.8,97.81
2018,7,8,7,30,811.0,67.0,3.6,20.9,455.0,224.8,144.3
2018,7,8,7,45,830.5,70.5,3.65,21.7,505.0,279.25,190.67
2018,7,8,8,0,850.0,74.0,3.7,22.5,555.0,334.37,238.02
2018,7,8,8,15,865.5,76.0,3.75,23.3,602.0,387.18,283.06
2018,7,8,8,30,881.0,78.0,3.8,24.1,649.0,439.67,326.72
2018,7,8,8,45,892.5,80.5,3.85,24.9,692.5,490.18,367.57
2018,7,8,9,0,904.0,83.0,3.9,25.7,736.0,539.47,406.16
2018,7,8,9,15,910.5,86.0,3.95,26.35,774.5,584.98,440.98
2018,7,8,9,30,917.0,89.0,4.0,27.0,813.0,628.37,473.18
2018,7,8,9,45,920.5,93.0,4.1,27.65,846.0,668.41,502.15
2018,7,8,10,0,924.0,97.0,4.2,28.3,879.0,705.7,528.42
2018,7,8,10,15,929.5,98.0,4.25,28.7,906.5,738.88,551.65
2018,7,8,10,30,935.0,99.0,4.3,29.1,934.0,769.13,572.39
2018,7,8,10,45,939.5,100.0,4.35,29.5,955.5,795.55,589.8
2018,7,8,11,0,944.0,101.0,4.4,29.9,977.0,818.71,604.2
2018,7,8,11,15,946.5,101.5,4.5,30.15,991.0,836.5,615.51
2018,7,8,11,30,949.0,102.0,4.6,30.4,1005.0,850.78,624.52
2018,7,8,11,45,951.0,101.5,4.65,30.65,1012.0,860.26,630.2
2018,7,8,12,0,953.0,101.0,4.7,30.9,1019.0,866.17,633.65
2018,7,8,12,15,952.5,101.0,4.75,30.95,1018.0,866.89,634.25
2018,7,8,12,30,952.0,101.0,4.8,31.0,1017.0,864.01,632.55
2018,7,8,12,45,949.5,101.5,4.9,31.1,1008.5,856.35,627.9
2018,7,8,13,0,947.0,102.0,5.0,31.2,1000.0,845.14,620.92
2018,7,8,13,15,944.0,101.5,5.0,31.15,984.5,829.16,610.6
2018,7,8,13,30,941.0,101.0,5.0,31.1,969.0,809.71,597.97
2018,7,8,13,45,937.0,100.0,5.05,31.05,946.5,785.71,582.43
2018,7,8,14,0,933.0,99.0,5.1,31.0,924.0,758.47,563.52
2018,7,8,14,15,927.0,97.5,5.1,30.8,895.0,726.32,540.95
2018,7,8,14,30,921.0,96.0,5.1,30.6,866.0,691.32,515.92
2018,7,8,14,45,913.0,94.5,5.15,30.4,831.0,652.43,487.7
2018,7,8,15,0,905.0,93.0,5.2,30.2,796.0,611.21,457.06
2018,7,8,15,15,894.5,91.5,5.2,30.2,756.0,566.53,422.59
2018,7,8,15,30,884.0,90.0,5.2,30.2,716.0,520.17,385.99
2018,7,8,15,45,871.0,87.0,5.2,29.45,671.0,469.99,346.66
2018,7,8,16,0,858.0,84.0,5.2,28.7,626.0,418.85,305.32
2018,7,8,16,15,841.5,81.5,5.15,28.15,578.5,366.24,261.45
2018,7,8,16,30,825.0,79.0,5.1,27.6,531.0,311.25,214.93
2018,7,8,16,45,803.0,75.5,5.1,27.05,481.0,256.03,168.25
2018,7,8,17,0,781.0,72.0,5.1,26.5,431.0,201.96,123.65
2018,7,8,17,15,752.0,68.0,5.0,25.65,380.5,148.04,83.15
2018,7,8,17,30,723.0,64.0,4.9,24.8,330.0,96.63,52.33
2018,7,8,17,45,682.0,59.0,4.85,23.95,279.5,53.07,40.19
2018,7,8,18,0,641.0,54.0,4.8,23.1,229.0,48.72,36.59
2018,7,8,18,15,579.5,48.5,4.65,22.2,182.0,40.35,29.33
2018,7,8,18,30,518.0,43.0,4.5,21.3,135.0,35.75,25.17
2018,7,8,18,45,420.0,35.5,4.4,20.35,95.0,29.42,19.26
2018,7,8,19,0,322.0,28.0,4.3,19.4,55.0,23.24,11.91
2018,7,8,19,15,185.5,16.5,4.25,18.85,30.0,12.98,0.0
2018,7,8,19,30,49.0,5.0,4.2,18.3,5.0,3.93,0.0
2018,7,8,19,45,24.5,2.5,4.2,17.7,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,4.5,3.2,12.85,5.0,0.0,0.0
2018,7,9,5,0,93.0,9.0,3.3,13.0,10.0,7.08,0.0
2018,7,9,5,15,239.5,19.5,3.3,13.65,39.5,16.1,0.0
2018,7,9,5,30,386.0,30.0,3.3,14.3,69.0,24.98,15.13
2018,7,9,5,45,475.5,37.0,3.35,14.9,111.5,30.84,21.28
2018,7,9,6,0,565.0,44.0,3.4,15.5,154.0,36.84,26.94
2018,7,9,6,15,621.5,49.0,3.4,16.4,202.5,44.51,33.86
2018,7,9,6,30,678.0,54.0,3.4,17.3,251.0,49.13,37.89
2018,7,9,6,45,716.0,58.0,3.4,18.2,301.5,63.71,40.18
2018,7,9,7,0,754.0,62.0,3.4,19.1,352.0,114.86,62.53
2018,7,9,7,15,781.0,65.5,3.35,19.95,403.0,167.71,98.75
2018,7,9,7,30,808.0,69.0,3.3,20.8,454.0,222.7,142.75
2018,7,9,7,45,828.0,72.0,3.2,21.65,503.5,280.13,191.34
2018,7,9,8,0,848.0,75.0,3.1,22.5,553.0,334.95,238.15
2018,7,9,8,15,862.5,77.5,3.05,23.4,600.0,387.79,282.82
2018,7,9,8,30,877.0,80.0,3.0,24.3,647.0,440.23,325.9
2018,7,9,8,45,888.0,82.5,2.95,25.25,690.5,490.39,365.75
2018,7,9,9,0,899.0,85.0,2.9,26.2,734.0,539.3,403.17
2018,7,9,9,15,907.5,87.5,2.95,27.05,773.0,585.34,437.58
2018,7,9,9,30,916.0,90.0,3.0,27.9,812.0,629.42,469.44
2018,7,9,9,45,922.0,91.5,3.0,28.8,845.0,668.89,496.8
2018,7,9,10,0,928.0,93.0,3.0,29.7,878.0,705.8,521.52
2018,7,9,10,15,932.0,95.0,3.05,30.5,905.0,739.0,543.41
2018,7,9,10,30,936.0,97.0,3.1,31.3,932.0,769.17,562.71
2018,7,9,10,45,939.0,98.5,3.15,32.1,953.0,794.99,578.26
2018,7,9,11,0,942.0,100.0,3.2,32.9,974.0,817.48,590.9
2018,7,9,11,15,944.5,100.5,3.25,33.4,988.0,835.3,601.15
2018,7,9,11,30,947.0,101.0,3.3,33.9,1002.0,849.61,609.14
2018,7,9,11,45,947.5,101.5,3.4,34.45,1008.5,858.76,613.96
2018,7,9,12,0,948.0,102.0,3.5,35.0,1015.0,864.33,616.53
2018,7,9,12,15,947.5,102.5,3.6,35.15,1014.0,865.5,617.36
2018,7,9,12,30,947.0,103.0,3.7,35.3,1013.0,863.09,615.96
2018,7,9,12,45,945.0,103.0,3.85,35.5,1005.0,855.48,611.37
2018,7,9,13,0,943.0,103.0,4.0,35.7,997.0,844.31,604.51
2018,7,9,13,15,940.5,102.0,4.15,35.65,981.5,828.36,595.16
2018,7,9,13,30,938.0,101.0,4.3,35.6,966.0,808.95,583.5
2018,7,9,13,45,934.0,100.0,4.4,35.55,943.5,785.02,568.6
2018,7,9,14,0,930.0,99.0,4.5,35.5,921.0,757.86,550.38
2018,7,9,14,15,924.5,97.5,4.65,35.25,892.5,726.13,529.25
2018,7,9,14,30,919.0,96.0,4.8,35.0,864.0,691.53,505.75
2018,7,9,14,45,911.5,94.0,4.9,34.75,829.0,652.57,478.45
2018,7,9,15,0,904.0,92.0,5.0,34.5,794.0,611.25,448.68
2018,7,9,15,15,893.5,90.5,5.0,34.5,754.0,566.59,414.93
2018,7,9,15,30,883.0,89.0,5.0,34.5,714.0,520.26,379.09
2018,7,9,15,45,871.0,86.5,5.2,33.65,670.0,470.96,341.66
2018,7,9,16,0,859.0,84.0,5.4,32.8,626.0,420.61,301.99
2018,7,9,16,15,844.5,80.0,5.4,32.15,578.5,367.34,258.42
2018,7,9,16,30,830.0,76.0,5.4,31.5,531.0,313.81,213.73
2018,7,9,16,45,810.0,72.5,5.45,30.85,481.5,256.42,166.01
2018,7,9,17,0,790.0,69.0,5.5,30.2,432.0,202.3,121.85
2018,7,9,17,15,761.5,65.0,5.4,29.25,381.0,147.9,81.38
2018,7,9,17,30,733.0,61.0,5.3,28.3,330.0,95.93,50.38
2018,7,9,17,45,693.5,56.5,5.2,27.35,280.0,51.27,38.07
2018,7,9,18,0,654.0,52.0,5.1,26.4,230.0,47.26,34.81
2018,7,9,18,15,594.0,47.0,4.9,25.4,183.0,42.63,30.86
2018,7,9,18,30,534.0,42.0,4.7,24.4,136.0,35.09,24.23
2018,7,9,18,45,435.5,34.5,4.5,23.4,95.5,28.69,18.36
2018,7,9,19,0,337.0,27.0,4.3,22.4,55.0,22.45,11.01
2018,7,9,19,15,195.0,16.0,4.25,21.8,30.0,12.59,0.0
2018,7,9,19,30,53.0,5.0,4.2,21.2,5.0,3.93,0.0
2018,7,9,19,45,26.5,2.5,4.15,20.65,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,10,4,45,53.5,4.5,2.25,14.85,5.0,0.0,0.0
2018,7,10,5,0,107.0,9.0,2.6,15.1,10.0,7.08,0.0
2018,7,10,5,15,263.5,18.5,2.8,15.6,40.0,15.32,0.0
2018,7,10,5,30,420.0,28.0,3.0,16.1,70.0,23.47,13.66
2018,7,10,5,45,507.5,34.0,3.2,16.6,112.5,31.09,21.31
2018,7,10,6,0,595.0,40.0,3.4,17.1,155.0,36.81,26.72
2018,7,10,6,15,650.0,45.0,3.35,18.0,204.0,41.52,30.99
2018,7,10,6,30,705.0,50.0,3.3,18.9,253.0,46.27,35.13
2018,7,10,6,45,742.0,53.5,3.3,19.75,304.0,61.06,37.34
2018,7,10,7,0,779.0,57.0,3.3,20.6,355.0,113.24,59.86
2018,7,10,7,15,805.5,60.0,3.25,21.6,406.5,170.94,99.67
2018,7,10,7,30,832.0,63.0,3.2,22.6,458.0,226.32,143.66
2018,7,10,7,45,851.5,65.5,3.1,23.6,508.0,281.16,189.9
2018,7,10,8,0,871.0,68.0,3.0,24.6,558.0,336.64,236.92
2018,7,10,8,15,886.5,70.0,2.95,25.45,606.0,390.61,282.24
2018,7,10,8,30,902.0,72.0,2.9,26.3,654.0,444.25,325.98
2018,7,10,8,45,914.0,74.0,2.85,27.2,698.5,495.66,366.54
2018,7,10,9,0,926.0,76.0,2.8,28.1,743.0,545.87,404.67
2018,7,10,9,15,932.0,79.5,2.8,28.9,782.0,592.63,439.22
2018,7,10,9,30,938.0,83.0,2.8,29.7,821.0,637.18,470.98
2018,7,10,9,45,940.5,87.5,2.8,30.5,854.5,677.97,499.05
2018,7,10,10,0,943.0,92.0,2.8,31.3,888.0,715.89,524.25
2018,7,10,10,15,948.5,93.0,2.85,31.85,916.0,749.8,546.9
2018,7,10,10,30,954.0,94.0,2.9,32.4,944.0,780.71,567.06
2018,7,10,10,45,958.5,94.5,2.95,32.95,966.0,807.29,583.32
2018,7,10,11,0,963.0,95.0,3.0,33.5,988.0,830.54,596.91
2018,7,10,11,15,965.5,96.0,3.1,33.8,1002.5,849.21,608.38
2018,7,10,11,30,968.0,97.0,3.2,34.1,1017.0,864.29,617.58
2018,7,10,11,45,969.5,97.5,3.3,34.35,1024.5,874.51,623.81
2018,7,10,12,0,971.0,98.0,3.4,34.6,1032.0,881.05,627.78
2018,7,10,12,15,970.0,98.5,3.55,34.6,1031.0,881.89,629.06
2018,7,10,12,30,969.0,99.0,3.7,34.6,1030.0,879.04,628.05
2018,7,10,12,45,966.5,99.5,3.85,34.6,1021.5,871.33,623.93
2018,7,10,13,0,964.0,100.0,4.0,34.6,1013.0,859.98,617.49
2018,7,10,13,15,961.0,99.0,4.1,34.4,997.0,843.35,607.87
2018,7,10,13,30,958.0,98.0,4.2,34.2,981.0,823.18,595.92
2018,7,10,13,45,954.0,97.0,4.35,34.0,958.5,798.81,581.28
2018,7,10,14,0,950.0,96.0,4.5,33.8,936.0,771.14,563.4
2018,7,10,14,15,944.0,95.0,4.6,33.4,906.5,738.91,542.03
2018,7,10,14,30,938.0,94.0,4.7,33.0,877.0,703.79,518.18
2018,7,10,14,45,931.0,92.0,4.8,32.65,842.0,664.44,490.71
2018,7,10,15,0,924.0,90.0,4.9,32.3,807.0,622.64,460.64
2018,7,10,15,15,913.5,88.5,4.9,32.3,766.5,577.13,426.06
2018,7,10,15,30,903.0,87.0,4.9,32.3,726.0,529.89,389.3
2018,7,10,15,45,891.0,84.5,5.05,31.15,681.0,479.63,351.25
2018,7,10,16,0,879.0,82.0,5.2,30.0,636.0,428.28,310.78
2018,7,10,16,15,863.0,79.0,5.2,29.2,588.0,374.27,266.36
2018,7,10,16,30,847.0,76.0,5.2,28.4,540.0,320.1,220.8
2018,7,10,16,45,826.0,73.0,5.2,27.6,489.5,261.94,171.96
2018,7,10,17,0,805.0,70.0,5.2,26.8,439.0,207.07,126.69
2018,7,10,17,15,776.5,66.0,5.15,25.75,387.5,151.72,84.9
2018,7,10,17,30,748.0,62.0,5.1,24.7,336.0,98.79,52.68
2018,7,10,17,45,707.0,57.5,5.05,23.65,285.0,52.24,39.52
2018,7,10,18,0,666.0,53.0,5.0,22.6,234.0,48.21,36.22
2018,7,10,18,15,604.5,47.0,4.9,21.6,185.5,42.74,31.47
2018,7,10,18,30,543.0,41.0,4.8,20.6,137.0,34.37,24.04
2018,7,10,18,45,444.0,34.0,4.65,19.65,96.0,28.34,18.38
2018,7,10,19,0,345.0,27.0,4.5,18.7,55.0,22.49,11.13
2018,7,10,19,15,198.5,16.0,4.45,18.15,30.0,12.59,0.0
2018,7,10,19,30,52.0,5.0,4.4,17.6,5.0,3.93,0.0
2018,7,10,19,45,26.0,2.5,4.4,17.0,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.35,12.55,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.5,12.8,10.0,7.08,0.0
2018,7,11,5,15,244.0,18.5,2.55,13.4,38.5,15.29,0.0
2018,7,11,5,30,394.0,28.0,2.6,14.0,67.0,23.38,13.62
2018,7,11,5,45,485.0,35.0,2.7,14.65,109.5,29.31,19.93
2018,7,11,6,0,576.0,42.0,2.8,15.3,152.0,38.36,28.29
2018,7,11,6,15,632.5,46.5,2.75,16.0,200.5,42.57,32.19
2018,7,11,6,30,689.0,51.0,2.7,16.7,249.0,46.87,36.0
2018,7,11,6,45,727.0,55.0,2.6,17.4,300.0,61.99,38.54
2018,7,11,7,0,765.0,59.0,2.5,18.1,351.0,113.86,61.43
2018,7,11,7,15,792.5,62.5,2.45,19.0,402.5,167.49,98.33
2018,7,11,7,30,820.0,66.0,2.4,19.9,454.0,226.69,145.75
2018,7,11,7,45,840.5,68.5,2.35,20.75,504.0,281.25,192.08
2018,7,11,8,0,861.0,71.0,2.3,21.6,554.0,336.56,239.31
2018,7,11,8,15,876.5,73.5,2.25,22.45,602.0,390.54,284.79
2018,7,11,8,30,892.0,76.0,2.2,23.3,650.0,444.22,328.66
2018,7,11,8,45,904.0,77.5,2.2,24.2,694.0,494.81,368.8
2018,7,11,9,0,916.0,79.0,2.2,25.1,738.0,544.21,406.57
2018,7,11,9,15,922.0,82.5,2.2,26.0,776.5,590.61,440.77
2018,7,11,9,30,928.0,86.0,2.2,26.9,815.0,634.82,472.15
2018,7,11,9,45,930.5,90.0,2.25,27.8,848.0,674.86,499.78
2018,7,11,10,0,933.0,94.0,2.3,28.7,881.0,712.04,524.61
2018,7,11,10,15,939.0,94.5,2.35,29.5,909.0,745.62,546.6
2018,7,11,10,30,945.0,95.0,2.4,30.3,937.0,776.26,566.08
2018,7,11,10,45,949.0,96.0,2.45,31.05,958.5,802.75,581.86
2018,7,11,11,0,953.0,97.0,2.5,31.8,980.0,825.91,594.95
2018,7,11,11,15,956.0,97.5,2.6,32.4,994.5,844.42,605.67
2018,7,11,11,30,959.0,98.0,2.7,33.0,1009.0,859.4,614.13
2018,7,11,11,45,960.0,98.5,2.8,33.55,1016.0,869.17,619.4
2018,7,11,12,0,961.0,99.0,2.9,34.1,1023.0,875.3,622.41
2018,7,11,12,15,961.0,99.0,3.0,34.4,1022.5,876.54,623.0
2018,7,11,12,30,961.0,99.0,3.1,34.7,1022.0,874.14,621.35
2018,7,11,12,45,959.5,98.5,3.2,35.05,1013.5,866.45,616.25
2018,7,11,13,0,958.0,98.0,3.3,35.4,1005.0,855.12,608.89
2018,7,11,13,15,955.5,97.0,3.45,35.45,989.5,838.97,599.44
2018,7,11,13,30,953.0,96.0,3.6,35.5,974.0,819.28,587.66
2018,7,11,13,45,948.5,95.5,3.7,35.5,951.5,795.08,572.75
2018,7,11,14,0,944.0,95.0,3.8,35.5,929.0,767.62,554.79
2018,7,11,14,15,938.0,94.0,3.95,35.3,900.0,735.56,533.66
2018,7,11,14,30,932.0,93.0,4.1,35.1,871.0,700.61,510.0
2018,7,11,14,45,923.5,92.0,4.2,34.85,835.5,661.4,482.69
2018,7,11,15,0,915.0,91.0,4.3,34.6,800.0,619.87,452.97
2018,7,11,15,15,905.0,89.0,4.3,34.6,760.0,574.54,419.07
2018,7,11,15,30,895.0,87.0,4.3,34.6,720.0,527.45,383.0
2018,7,11,15,45,881.5,85.0,4.5,33.55,675.0,477.27,345.45
2018,7,11,16,0,868.0,83.0,4.7,32.5,630.0,426.16,305.76
2018,7,11,16,15,849.5,81.0,4.75,31.7,581.5,372.62,262.47
2018,7,11,16,30,831.0,79.0,4.8,30.9,533.0,319.17,218.23
2018,7,11,16,45,807.0,75.5,4.85,30.05,482.0,260.76,170.04
2018,7,11,17,0,783.0,72.0,4.9,29.2,431.0,205.89,125.45
2018,7,11,17,15,751.0,68.5,4.8,28.1,379.5,151.66,84.97
2018,7,11,17,30,719.0,65.0,4.7,27.0,328.0,100.26,53.88
2018,7,11,17,45,674.5,61.0,4.6,25.9,277.5,54.56,41.12
2018,7,11,18,0,630.0,57.0,4.5,24.8,227.0,47.12,34.93
2018,7,11,18,15,564.5,51.0,4.35,23.75,179.5,42.13,30.65
2018,7,11,18,30,499.0,45.0,4.2,22.7,132.0,37.22,26.24
2018,7,11,18,45,396.5,36.5,4.05,21.7,92.0,30.14,19.69
2018,7,11,19,0,294.0,28.0,3.9,20.7,52.0,23.18,11.36
2018,7,11,19,15,166.5,16.5,3.8,20.1,28.5,12.98,0.0
2018,7,11,19,30,39.0,5.0,3.7,19.5,5.0,3.93,0.0
2018,7,11,19,45,19.5,2.5,3.6,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,14.25,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.4,8.0,6.29,0.0
2018,7,12,5,15,148.0,20.5,2.35,15.0,32.5,15.59,0.0
