Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,30,252.0,33.0,2.4,15.6,57.0,25.19,14.87
2018,7,12,5,45,341.0,43.0,2.5,16.15,96.0,34.98,24.67
2018,7,12,6,0,430.0,53.0,2.6,16.7,135.0,42.9,32.08
2018,7,12,6,15,491.5,61.0,2.6,17.45,181.0,48.99,37.63
2018,7,12,6,30,553.0,69.0,2.6,18.2,227.0,55.05,42.94
2018,7,12,6,45,596.0,75.0,2.65,19.0,275.5,69.43,45.85
2018,7,12,7,0,639.0,81.0,2.7,19.8,324.0,116.3,67.6
2018,7,12,7,15,643.5,92.5,2.7,20.6,367.0,166.24,103.19
2018,7,12,7,30,648.0,104.0,2.7,21.4,410.0,216.11,143.61
2018,7,12,7,45,693.0,104.0,2.7,22.2,463.5,267.05,185.22
2018,7,12,8,0,738.0,104.0,2.7,23.0,517.0,324.31,232.32
2018,7,12,8,15,653.5,143.5,2.75,23.85,533.0,364.42,268.31
2018,7,12,8,30,569.0,183.0,2.8,24.7,549.0,396.75,296.25
2018,7,12,8,45,547.5,207.5,2.85,25.55,579.5,433.07,324.89
2018,7,12,9,0,526.0,232.0,2.9,26.4,610.0,470.05,352.75
2018,7,12,9,15,545.5,238.0,2.95,27.05,649.0,511.85,383.57
2018,7,12,9,30,565.0,244.0,3.0,27.7,688.0,553.59,413.6
2018,7,12,9,45,538.5,271.0,3.05,28.3,708.5,582.97,433.74
2018,7,12,10,0,512.0,298.0,3.1,28.9,729.0,608.64,450.73
2018,7,12,10,15,506.0,311.0,3.1,29.35,749.0,633.84,467.44
2018,7,12,10,30,500.0,324.0,3.1,29.8,769.0,656.76,482.26
2018,7,12,10,45,592.5,283.0,3.15,30.2,822.5,707.58,518.13
2018,7,12,11,0,685.0,242.0,3.2,30.6,876.0,759.79,554.32
2018,7,12,11,15,738.0,211.5,3.2,31.0,904.0,788.36,573.47
2018,7,12,11,30,791.0,181.0,3.2,31.4,932.0,807.71,586.63
2018,7,12,11,45,750.0,208.5,3.25,31.75,924.5,804.23,582.72
2018,7,12,12,0,709.0,236.0,3.3,32.1,917.0,807.67,583.25
2018,7,12,12,15,723.0,225.0,3.35,32.4,919.0,810.78,585.2
2018,7,12,12,30,737.0,214.0,3.4,32.7,921.0,810.68,585.01
2018,7,12,12,45,785.0,182.5,3.45,33.0,930.0,809.64,585.15
2018,7,12,13,0,833.0,151.0,3.5,33.3,939.0,800.33,579.38
2018,7,12,13,15,825.5,152.5,3.55,33.2,923.0,796.18,577.06
2018,7,12,13,30,818.0,154.0,3.6,33.1,907.0,776.53,564.13
2018,7,12,13,45,825.0,144.0,3.65,33.05,887.5,745.05,543.62
2018,7,12,14,0,832.0,134.0,3.7,33.0,868.0,721.48,527.89
2018,7,12,14,15,826.0,131.5,3.75,32.65,840.5,691.44,507.77
2018,7,12,14,30,820.0,129.0,3.8,32.3,813.0,658.85,485.42
2018,7,12,14,45,812.5,125.5,3.8,31.9,779.5,627.14,462.99
2018,7,12,15,0,805.0,122.0,3.8,31.5,746.0,587.26,434.3
2018,7,12,15,15,792.5,119.5,3.8,31.5,707.0,543.65,401.5
2018,7,12,15,30,780.0,117.0,3.8,31.5,668.0,498.8,366.98
2018,7,12,15,45,756.0,117.5,3.9,30.55,623.5,450.29,330.38
2018,7,12,16,0,732.0,118.0,4.0,29.6,579.0,402.07,292.8
2018,7,12,16,15,699.5,117.5,4.05,28.9,530.0,348.31,249.87
2018,7,12,16,30,667.0,117.0,4.1,28.2,481.0,298.22,208.99
2018,7,12,16,45,665.5,104.5,4.1,27.5,438.5,248.28,167.02
2018,7,12,17,0,664.0,92.0,4.1,26.8,396.0,197.61,124.96
2018,7,12,17,15,630.0,87.0,4.15,25.95,347.5,148.01,87.72
2018,7,12,17,30,596.0,82.0,4.2,25.1,299.0,101.62,58.89
2018,7,12,17,45,537.5,76.5,4.2,24.3,249.5,59.89,45.97
2018,7,12,18,0,479.0,71.0,4.2,23.5,200.0,55.97,42.76
2018,7,12,18,15,407.5,62.0,4.05,22.85,155.5,49.25,36.89
2018,7,12,18,30,336.0,53.0,3.9,22.2,111.0,40.16,28.8
2018,7,12,18,45,251.0,41.0,3.8,21.55,76.5,31.04,20.44
2018,7,12,19,0,166.0,29.0,3.7,20.9,42.0,21.93,10.24
2018,7,12,19,15,91.5,16.5,3.6,20.55,23.0,12.98,0.0
2018,7,12,19,30,17.0,4.0,3.5,20.2,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,3.4,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.1,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,2.8,16.3,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,2.8,16.4,2.0,1.57,0.0
2018,7,13,5,15,2.0,5.0,2.8,16.75,5.0,3.91,0.0
2018,7,13,5,30,0.0,8.0,2.8,17.1,8.0,6.06,0.0
2018,7,13,5,45,0.0,12.5,2.85,17.45,12.5,9.48,2.53
2018,7,13,6,0,0.0,17.0,2.9,17.8,17.0,12.91,5.68
2018,7,13,6,15,4.5,38.5,2.85,18.25,40.0,29.44,20.34
2018,7,13,6,30,9.0,60.0,2.8,18.7,63.0,46.0,34.94
2018,7,13,6,45,48.5,99.0,2.8,19.15,117.0,73.55,55.6
2018,7,13,7,0,88.0,138.0,2.8,19.6,171.0,106.85,80.2
2018,7,13,7,15,85.5,156.5,2.8,20.2,192.5,127.24,95.91
2018,7,13,7,30,83.0,175.0,2.8,20.8,214.0,146.95,111.58
2018,7,13,7,45,102.0,199.5,2.8,21.45,253.0,178.16,135.74
2018,7,13,8,0,121.0,224.0,2.8,22.1,292.0,210.58,160.81
2018,7,13,8,15,99.0,239.5,2.85,22.8,298.0,219.92,168.46
2018,7,13,8,30,77.0,255.0,2.9,23.5,304.0,229.55,175.92
2018,7,13,8,45,56.5,257.5,2.95,24.2,295.0,227.57,174.02
2018,7,13,9,0,36.0,260.0,3.0,24.9,286.0,223.25,170.08
2018,7,13,9,15,103.5,286.5,3.05,25.6,366.5,291.68,221.93
2018,7,13,9,30,171.0,313.0,3.1,26.3,447.0,359.58,272.45
2018,7,13,9,45,451.5,246.0,3.15,27.0,621.0,508.34,383.68
2018,7,13,10,0,732.0,179.0,3.2,27.7,795.0,661.51,494.25
2018,7,13,10,15,778.0,161.0,3.25,28.35,835.0,699.34,519.92
2018,7,13,10,30,824.0,143.0,3.3,29.0,875.0,739.79,547.56
2018,7,13,10,45,831.0,143.0,3.35,29.6,896.5,755.71,557.76
2018,7,13,11,0,838.0,143.0,3.4,30.2,918.0,777.97,571.96
2018,7,13,11,15,843.0,143.0,3.5,30.65,932.5,795.73,582.99
2018,7,13,11,30,848.0,143.0,3.6,31.1,947.0,810.44,591.85
2018,7,13,11,45,851.0,142.5,3.65,31.6,954.5,820.01,596.98
2018,7,13,12,0,854.0,142.0,3.7,32.1,962.0,826.41,600.08
2018,7,13,12,15,859.0,138.0,3.75,32.3,962.5,828.5,601.14
2018,7,13,12,30,864.0,134.0,3.8,32.5,963.0,827.33,600.15
2018,7,13,12,45,869.0,129.5,3.85,32.75,957.0,822.43,596.65
2018,7,13,13,0,874.0,125.0,3.9,33.0,951.0,814.09,590.96
2018,7,13,13,15,871.5,124.0,3.95,33.1,936.5,799.24,581.36
2018,7,13,13,30,869.0,123.0,4.0,33.2,922.0,781.16,569.66
2018,7,13,13,45,865.0,120.5,4.0,33.25,900.0,757.54,553.71
2018,7,13,14,0,861.0,118.0,4.0,33.3,878.0,730.9,535.2
2018,7,13,14,15,855.0,116.5,4.05,33.15,850.0,700.81,514.58
2018,7,13,14,30,849.0,115.0,4.1,33.0,822.0,668.07,491.69
2018,7,13,14,45,841.0,112.5,4.1,32.9,788.5,630.78,464.89
2018,7,13,15,0,833.0,110.0,4.1,32.8,755.0,591.34,435.96
2018,7,13,15,15,821.0,108.0,4.1,32.8,716.0,548.19,403.48
2018,7,13,15,30,809.0,106.0,4.1,32.8,677.0,505.2,370.26
2018,7,13,15,45,795.0,103.0,4.15,32.2,634.0,456.92,333.26
2018,7,13,16,0,781.0,100.0,4.2,31.6,591.0,407.97,294.58
2018,7,13,16,15,763.0,96.0,4.2,31.1,544.5,356.36,252.73
2018,7,13,16,30,745.0,92.0,4.2,30.6,498.0,305.04,210.25
2018,7,13,16,45,720.0,88.0,4.25,30.1,449.5,252.57,166.86
2018,7,13,17,0,695.0,84.0,4.3,29.6,401.0,198.24,122.88
2018,7,13,17,15,662.0,79.0,4.35,28.75,352.0,147.04,84.59
2018,7,13,17,30,629.0,74.0,4.4,27.9,303.0,98.92,54.74
2018,7,13,17,45,583.5,68.5,4.4,27.1,255.0,54.64,40.97
2018,7,13,18,0,538.0,63.0,4.4,26.3,207.0,50.58,37.65
2018,7,13,18,15,472.0,55.5,4.4,25.35,162.5,44.77,32.67
2018,7,13,18,30,406.0,48.0,4.4,24.4,118.0,38.97,27.49
2018,7,13,18,45,311.0,38.0,4.35,23.45,81.5,30.96,20.16
2018,7,13,19,0,216.0,28.0,4.3,22.5,45.0,21.37,9.53
2018,7,13,19,15,120.0,16.0,4.25,21.9,24.5,12.59,0.0
2018,7,13,19,30,24.0,4.0,4.2,21.3,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.15,20.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.95,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.75,18.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.55,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.45,15.15,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,3.5,15.2,7.0,5.51,0.0
2018,7,14,5,15,152.5,19.0,3.55,15.65,31.0,14.49,0.0
2018,7,14,5,30,260.0,31.0,3.6,16.1,55.0,25.44,14.69
2018,7,14,5,45,352.5,40.0,3.7,16.6,93.5,32.63,22.52
2018,7,14,6,0,445.0,49.0,3.8,17.1,132.0,39.88,29.34
2018,7,14,6,15,507.5,55.5,3.8,17.7,177.5,44.95,34.01
2018,7,14,6,30,570.0,62.0,3.8,18.3,223.0,50.05,38.54
2018,7,14,6,45,613.5,68.0,3.8,18.9,272.0,65.38,41.94
2018,7,14,7,0,657.0,74.0,3.8,19.5,321.0,113.34,64.49
2018,7,14,7,15,689.0,78.0,3.8,20.25,370.5,166.2,101.49
2018,7,14,7,30,721.0,82.0,3.8,21.0,420.0,217.89,142.71
2018,7,14,7,45,745.0,85.5,3.8,21.7,468.5,269.65,186.57
2018,7,14,8,0,769.0,89.0,3.8,22.4,517.0,322.79,231.95
2018,7,14,8,15,787.5,91.5,3.8,23.15,563.5,374.13,275.46
2018,7,14,8,30,806.0,94.0,3.8,23.9,610.0,425.68,318.06
2018,7,14,8,45,820.0,96.5,3.85,24.65,653.0,474.44,357.44
2018,7,14,9,0,834.0,99.0,3.9,25.4,696.0,522.19,394.83
2018,7,14,9,15,845.5,101.0,3.95,26.0,735.0,567.05,429.21
2018,7,14,9,30,857.0,103.0,4.0,26.6,774.0,610.36,461.46
2018,7,14,9,45,865.5,104.5,4.1,27.25,807.5,649.56,489.92
2018,7,14,10,0,874.0,106.0,4.2,27.9,841.0,686.53,516.1
2018,7,14,10,15,880.5,107.5,4.25,28.4,868.5,719.67,539.16
2018,7,14,10,30,887.0,109.0,4.3,28.9,896.0,750.09,559.85
2018,7,14,10,45,891.5,109.5,4.4,29.4,917.0,775.27,576.51
2018,7,14,11,0,896.0,110.0,4.5,29.9,938.0,797.34,590.23
2018,7,14,11,15,887.5,119.0,4.6,30.1,949.5,813.04,600.29
2018,7,14,11,30,879.0,128.0,4.7,30.3,961.0,824.93,608.06
2018,7,14,11,45,770.0,198.0,4.8,30.5,931.5,815.11,600.13
2018,7,14,12,0,661.0,268.0,4.9,30.7,902.0,798.1,585.84
2018,7,14,12,15,654.5,270.0,5.0,30.7,897.5,795.45,584.51
2018,7,14,12,30,648.0,272.0,5.1,30.7,893.0,789.95,581.13
2018,7,14,12,45,775.5,191.5,5.2,30.65,928.5,812.63,600.49
2018,7,14,13,0,903.0,111.0,5.3,30.6,964.0,827.4,612.25
2018,7,14,13,15,889.0,118.0,5.35,30.45,946.5,809.76,600.99
2018,7,14,13,30,875.0,125.0,5.4,30.3,929.0,789.11,587.81
2018,7,14,13,45,867.5,125.5,5.45,30.1,906.5,765.22,571.94
2018,7,14,14,0,860.0,126.0,5.5,29.9,884.0,738.46,553.43
2018,7,14,14,15,830.5,136.5,5.5,29.6,849.0,701.78,527.3
2018,7,14,14,30,801.0,147.0,5.5,29.3,814.0,671.28,505.0
2018,7,14,14,45,830.5,124.0,5.5,29.0,790.0,635.28,479.4
2018,7,14,15,0,860.0,101.0,5.5,28.7,766.0,601.17,454.2
2018,7,14,15,15,849.0,98.5,5.5,28.7,726.5,557.01,419.92
2018,7,14,15,30,838.0,96.0,5.5,28.7,687.0,511.32,383.67
2018,7,14,15,45,824.0,93.5,5.45,27.55,643.5,462.96,346.04
2018,7,14,16,0,810.0,91.0,5.4,26.4,600.0,413.35,306.14
2018,7,14,16,15,792.0,88.0,5.35,25.65,553.0,361.13,262.63
2018,7,14,16,30,774.0,85.0,5.3,24.9,506.0,309.14,218.37
2018,7,14,16,45,750.0,81.5,5.25,24.15,457.5,255.74,172.89
2018,7,14,17,0,726.0,78.0,5.2,23.4,409.0,203.78,129.43
2018,7,14,17,15,694.0,74.0,5.15,22.7,359.5,152.08,89.48
2018,7,14,17,30,662.0,70.0,5.1,22.0,310.0,99.3,55.11
2018,7,14,17,45,617.0,64.5,5.0,21.35,261.0,52.2,39.88
2018,7,14,18,0,572.0,59.0,4.9,20.7,212.0,47.96,36.3
2018,7,14,18,15,507.5,52.5,4.8,20.15,167.0,42.78,31.69
2018,7,14,18,30,443.0,46.0,4.7,19.6,122.0,37.64,26.93
2018,7,14,18,45,345.0,36.5,4.6,19.05,84.0,29.91,19.67
2018,7,14,19,0,247.0,27.0,4.5,18.5,46.0,22.23,10.13
2018,7,14,19,15,138.0,16.0,4.5,18.15,25.0,12.59,0.0
2018,7,14,19,30,29.0,5.0,4.5,17.8,4.0,0.0,0.0
2018,7,14,19,45,14.5,2.5,4.5,17.45,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.4,13.5,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.5,13.6,6.0,4.72,0.0
2018,7,15,5,15,175.5,17.5,3.6,14.1,31.5,14.39,0.0
2018,7,15,5,30,306.0,29.0,3.7,14.6,57.0,23.95,13.42
2018,7,15,5,45,403.0,37.0,3.8,15.1,97.0,30.49,20.79
2018,7,15,6,0,500.0,45.0,3.9,15.6,137.0,37.15,27.12
2018,7,15,6,15,556.5,51.5,3.85,16.2,183.5,42.38,31.96
2018,7,15,6,30,613.0,58.0,3.8,16.8,230.0,47.61,36.63
2018,7,15,6,45,664.0,62.0,3.8,17.45,282.0,66.88,42.62
2018,7,15,7,0,715.0,66.0,3.8,18.1,334.0,116.55,65.28
2018,7,15,7,15,746.5,69.0,3.8,18.8,385.0,167.85,100.91
2018,7,15,7,30,778.0,72.0,3.8,19.5,436.0,221.87,144.5
2018,7,15,7,45,802.0,75.0,3.8,20.15,486.5,276.34,191.17
2018,7,15,8,0,826.0,78.0,3.8,20.8,537.0,334.04,240.79
2018,7,15,8,15,844.0,80.5,3.8,21.55,585.0,387.48,286.5
2018,7,15,8,30,862.0,83.0,3.8,22.3,633.0,440.93,331.05
2018,7,15,8,45,876.5,85.0,3.8,23.0,678.0,492.04,372.56
2018,7,15,9,0,891.0,87.0,3.8,23.7,723.0,542.25,412.05
2018,7,15,9,15,897.5,91.0,3.85,24.35,762.0,588.56,447.58
2018,7,15,9,30,904.0,95.0,3.9,25.0,801.0,632.79,480.48
2018,7,15,9,45,908.0,98.5,3.95,25.7,834.5,672.68,509.22
2018,7,15,10,0,912.0,102.0,4.0,26.4,868.0,709.9,535.27
2018,7,15,10,15,919.0,103.5,4.05,26.95,897.0,744.65,559.32
2018,7,15,10,30,926.0,105.0,4.1,27.5,926.0,776.58,580.9
2018,7,15,10,45,932.0,105.0,4.2,28.0,948.0,803.48,598.38
2018,7,15,11,0,938.0,105.0,4.3,28.5,970.0,827.19,613.14
2018,7,15,11,15,941.5,105.0,4.4,28.8,985.0,845.62,624.78
2018,7,15,11,30,945.0,105.0,4.5,29.1,1000.0,860.57,634.13
2018,7,15,11,45,947.5,105.0,4.6,29.4,1008.0,871.16,640.58
2018,7,15,12,0,950.0,105.0,4.7,29.7,1016.0,878.17,644.96
2018,7,15,12,15,950.0,105.5,4.8,29.7,1016.0,879.95,646.71
2018,7,15,12,30,950.0,106.0,4.9,29.7,1016.0,878.1,646.14
2018,7,15,12,45,948.0,106.5,5.0,29.75,1008.0,871.0,641.97
2018,7,15,13,0,946.0,107.0,5.1,29.8,1000.0,860.31,635.45
2018,7,15,13,15,943.5,106.0,5.2,29.6,984.5,844.38,626.04
2018,7,15,13,30,941.0,105.0,5.3,29.4,969.0,824.94,614.21
2018,7,15,13,45,937.0,103.5,5.35,29.25,946.5,800.51,598.52
2018,7,15,14,0,933.0,102.0,5.4,29.1,924.0,772.81,579.8
2018,7,15,14,15,927.5,101.0,5.4,28.75,895.5,741.35,557.91
2018,7,15,14,30,922.0,100.0,5.4,28.4,867.0,706.99,533.48
2018,7,15,14,45,914.5,98.0,5.45,28.05,832.0,667.78,505.15
2018,7,15,15,0,907.0,96.0,5.5,27.7,797.0,626.17,474.31
2018,7,15,15,15,896.5,94.0,5.5,27.7,756.5,580.73,439.02
2018,7,15,15,30,886.0,92.0,5.5,27.7,716.0,533.58,401.55
2018,7,15,15,45,873.5,89.0,5.4,26.8,671.0,483.19,361.83
2018,7,15,16,0,861.0,86.0,5.3,25.9,626.0,431.79,320.02
2018,7,15,16,15,844.0,83.5,5.2,25.25,578.0,378.43,275.24
2018,7,15,16,30,827.0,81.0,5.1,24.6,530.0,323.06,227.98
2018,7,15,16,45,804.5,77.5,5.05,23.9,479.5,267.09,180.11
2018,7,15,17,0,782.0,74.0,5.0,23.2,429.0,212.31,134.05
2018,7,15,17,15,750.0,70.0,4.85,22.5,377.0,157.34,91.33
2018,7,15,17,30,718.0,66.0,4.7,21.8,325.0,105.23,57.9
2018,7,15,17,45,674.0,61.0,4.6,21.1,274.5,55.31,42.62
2018,7,15,18,0,630.0,56.0,4.5,20.4,224.0,46.39,34.97
2018,7,15,18,15,564.0,49.5,4.35,19.8,176.0,41.0,30.18
2018,7,15,18,30,498.0,43.0,4.2,19.2,128.0,35.65,25.25
2018,7,15,18,45,392.5,35.0,4.05,18.55,88.5,28.94,18.87
2018,7,15,19,0,287.0,27.0,3.9,17.9,49.0,22.38,9.98
2018,7,15,19,15,161.0,16.0,3.85,17.5,26.5,12.59,0.0
2018,7,15,19,30,35.0,5.0,3.8,17.1,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,3.8,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.25,12.85,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.3,13.0,6.0,4.72,0.0
2018,7,16,5,15,190.0,17.5,3.4,13.55,32.0,13.77,0.0
2018,7,16,5,30,331.0,29.0,3.5,14.1,58.0,24.08,13.33
2018,7,16,5,45,430.0,36.5,3.6,14.65,99.0,30.26,20.6
2018,7,16,6,0,529.0,44.0,3.7,15.2,140.0,36.6,26.67
2018,7,16,6,15,592.0,50.0,3.65,15.85,189.0,41.6,31.31
2018,7,16,6,30,655.0,56.0,3.6,16.5,238.0,50.49,39.22
2018,7,16,6,45,698.0,60.0,3.6,17.15,289.0,66.74,41.84
2018,7,16,7,0,741.0,64.0,3.6,17.8,340.0,117.78,65.3
2018,7,16,7,15,771.5,67.5,3.55,18.6,392.0,170.91,102.38
2018,7,16,7,30,802.0,71.0,3.5,19.4,444.0,226.63,147.41
2018,7,16,7,45,824.0,74.0,3.45,20.2,495.0,282.0,194.82
2018,7,16,8,0,846.0,77.0,3.4,21.0,546.0,340.33,244.82
2018,7,16,8,15,863.0,79.0,3.4,21.85,594.0,394.11,290.62
2018,7,16,8,30,880.0,81.0,3.4,22.7,642.0,447.75,335.05
2018,7,16,8,45,893.5,82.5,3.4,23.55,686.5,498.89,376.2
2018,7,16,9,0,907.0,84.0,3.4,24.4,731.0,549.0,415.13
2018,7,16,9,15,916.0,86.5,3.45,25.2,771.0,596.17,450.78
2018,7,16,9,30,925.0,89.0,3.5,26.0,811.0,641.42,483.87
2018,7,16,9,45,932.5,91.0,3.55,26.8,846.0,683.11,513.43
2018,7,16,10,0,940.0,93.0,3.6,27.6,881.0,722.3,540.39
2018,7,16,10,15,946.0,94.0,3.7,28.25,909.5,756.87,563.99
2018,7,16,10,30,952.0,95.0,3.8,28.9,938.0,788.47,585.06
2018,7,16,10,45,956.0,96.0,3.85,29.5,960.0,815.43,601.5
2018,7,16,11,0,960.0,97.0,3.9,30.1,982.0,839.03,615.52
2018,7,16,11,15,962.5,97.5,4.0,30.55,996.5,857.54,626.69
2018,7,16,11,30,965.0,98.0,4.1,31.0,1011.0,872.45,635.51
2018,7,16,11,45,966.5,98.0,4.2,31.4,1018.0,882.47,641.27
2018,7,16,12,0,968.0,98.0,4.3,31.8,1025.0,888.81,644.69
2018,7,16,12,15,965.5,100.0,4.35,32.0,1024.0,889.88,645.02
2018,7,16,12,30,963.0,102.0,4.4,32.2,1023.0,887.25,643.03
2018,7,16,12,45,959.0,103.5,4.5,32.4,1014.5,879.31,637.84
2018,7,16,13,0,955.0,105.0,4.6,32.6,1006.0,867.75,630.34
2018,7,16,13,15,952.0,104.5,4.7,32.5,990.5,851.72,620.71
2018,7,16,13,30,949.0,104.0,4.8,32.4,975.0,832.16,608.93
2018,7,16,13,45,945.0,103.0,4.85,32.35,952.5,807.97,593.58
2018,7,16,14,0,941.0,102.0,4.9,32.3,930.0,780.48,575.35
2018,7,16,14,15,935.5,100.5,4.95,32.05,901.0,748.34,553.53
2018,7,16,14,30,930.0,99.0,5.0,31.8,872.0,713.26,529.16
2018,7,16,14,45,922.5,97.5,5.05,31.55,837.0,674.16,501.33
2018,7,16,15,0,915.0,96.0,5.1,31.3,802.0,632.63,471.03
2018,7,16,15,15,904.5,93.5,5.1,31.3,761.0,586.38,435.89
2018,7,16,15,30,894.0,91.0,5.1,31.3,720.0,538.4,398.57
2018,7,16,15,45,880.5,89.0,5.05,30.4,675.0,487.98,359.68
2018,7,16,16,0,867.0,87.0,5.0,29.5,630.0,436.6,318.73
2018,7,16,16,15,849.5,84.5,4.95,28.8,581.5,382.68,274.41
2018,7,16,16,30,832.0,82.0,4.9,28.1,533.0,326.86,227.64
2018,7,16,16,45,809.0,78.5,4.85,27.45,482.0,270.39,180.06
2018,7,16,17,0,786.0,75.0,4.8,26.8,431.0,215.17,134.25
2018,7,16,17,15,754.5,71.0,4.7,25.95,379.0,159.92,91.87
2018,7,16,17,30,723.0,67.0,4.6,25.1,327.0,107.48,58.47
2018,7,16,17,45,678.0,62.0,4.45,24.25,275.5,57.12,43.61
2018,7,16,18,0,633.0,57.0,4.3,23.4,224.0,47.17,35.19
2018,7,16,18,15,565.5,50.5,4.15,22.45,176.0,41.79,30.51
2018,7,16,18,30,498.0,44.0,4.0,21.5,128.0,36.47,25.67
2018,7,16,18,45,391.5,35.5,3.85,20.6,88.0,29.36,19.0
2018,7,16,19,0,285.0,27.0,3.7,19.7,48.0,22.4,9.53
2018,7,16,19,15,152.5,15.0,3.65,19.15,25.5,11.8,0.0
2018,7,16,19,30,20.0,3.0,3.6,18.6,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.55,18.05,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,2.55,13.3,3.0,0.0,0.0
2018,7,17,5,0,49.0,6.0,2.7,13.5,6.0,4.72,0.0
2018,7,17,5,15,189.5,17.5,2.8,14.1,31.5,13.77,0.0
2018,7,17,5,30,330.0,29.0,2.9,14.7,57.0,24.1,13.06
2018,7,17,5,45,429.0,36.5,3.0,15.3,98.0,30.27,20.52
2018,7,17,6,0,528.0,44.0,3.1,15.9,139.0,36.61,26.57
2018,7,17,6,15,591.0,49.5,3.15,16.65,187.5,41.21,30.85
2018,7,17,6,30,654.0,55.0,3.2,17.4,236.0,49.68,38.35
2018,7,17,6,45,696.5,59.5,3.2,18.1,287.0,66.78,41.41
2018,7,17,7,0,739.0,64.0,3.2,18.8,338.0,118.17,65.31
2018,7,17,7,15,770.0,67.5,3.2,19.6,390.5,171.34,102.36
2018,7,17,7,30,801.0,71.0,3.2,20.4,443.0,227.17,147.31
2018,7,17,7,45,824.0,74.0,3.2,21.2,494.0,282.83,194.73
2018,7,17,8,0,847.0,77.0,3.2,22.0,545.0,341.53,244.78
2018,7,17,8,15,863.5,80.0,3.25,22.9,593.5,396.11,290.95
2018,7,17,8,30,880.0,83.0,3.3,23.8,642.0,450.52,335.69
2018,7,17,8,45,893.0,84.5,3.3,24.65,686.5,501.53,376.48
2018,7,17,9,0,906.0,86.0,3.3,25.5,731.0,551.45,415.03
2018,7,17,9,15,912.5,90.0,3.35,26.3,770.5,598.57,450.38
2018,7,17,9,30,919.0,94.0,3.4,27.1,810.0,643.56,483.02
2018,7,17,9,45,923.0,98.5,3.4,27.85,844.5,685.04,512.08
2018,7,17,10,0,927.0,103.0,3.4,28.6,879.0,723.77,538.36
2018,7,17,10,15,934.0,104.0,3.45,29.25,908.0,758.71,561.82
2018,7,17,10,30,941.0,105.0,3.5,29.9,937.0,790.76,582.79
2018,7,17,10,45,945.5,105.0,3.55,30.5,958.5,817.01,598.82
2018,7,17,11,0,950.0,105.0,3.6,31.1,980.0,839.95,612.28
2018,7,17,11,15,953.5,105.5,3.65,31.55,995.0,859.11,623.58
2018,7,17,11,30,957.0,106.0,3.7,32.0,1010.0,874.74,632.56
2018,7,17,11,45,958.5,106.5,3.7,32.45,1017.5,885.13,637.9
2018,7,17,12,0,960.0,107.0,3.7,32.9,1025.0,891.88,640.95
2018,7,17,12,15,957.5,108.5,3.75,33.15,1024.0,892.5,640.88
2018,7,17,12,30,955.0,110.0,3.8,33.4,1023.0,889.46,638.55
2018,7,17,12,45,951.0,111.0,3.9,33.6,1014.0,881.14,633.26
2018,7,17,13,0,947.0,112.0,4.0,33.8,1005.0,869.24,625.7
2018,7,17,13,15,944.5,111.5,4.05,33.85,990.0,853.73,615.99
2018,7,17,13,30,942.0,111.0,4.1,33.9,975.0,834.7,604.0
2018,7,17,13,45,938.0,110.0,4.15,34.0,952.5,810.66,588.56
2018,7,17,14,0,934.0,109.0,4.2,34.1,930.0,783.34,570.22
2018,7,17,14,15,928.0,108.0,4.25,33.95,901.0,751.46,548.66
2018,7,17,14,30,922.0,107.0,4.3,33.8,872.0,716.68,524.67
2018,7,17,14,45,914.0,105.0,4.35,33.65,836.5,677.08,496.78
2018,7,17,15,0,906.0,103.0,4.4,33.5,801.0,635.1,466.52
2018,7,17,15,15,895.0,100.5,4.4,33.5,760.0,588.88,432.06
2018,7,17,15,30,884.0,98.0,4.4,33.5,719.0,540.98,395.49
2018,7,17,15,45,869.5,95.5,4.45,32.8,673.5,490.04,356.82
2018,7,17,16,0,855.0,93.0,4.5,32.1,628.0,438.26,316.18
2018,7,17,16,15,836.5,90.0,4.45,31.45,579.0,383.07,271.67
2018,7,17,16,30,818.0,87.0,4.4,30.8,530.0,328.3,226.44
2018,7,17,16,45,793.5,83.5,4.4,30.15,479.0,272.08,179.86
2018,7,17,17,0,769.0,80.0,4.4,29.5,428.0,217.29,135.09
2018,7,17,17,15,735.5,75.5,4.35,28.4,375.5,162.19,93.44
2018,7,17,17,30,702.0,71.0,4.3,27.3,323.0,110.18,60.49
2018,7,17,17,45,655.0,66.0,4.2,26.25,272.0,56.45,42.66
2018,7,17,18,0,608.0,61.0,4.1,25.2,221.0,49.91,37.25
2018,7,17,18,15,537.5,54.0,4.0,24.05,173.0,44.27,32.4
2018,7,17,18,30,467.0,47.0,3.9,22.9,125.0,38.68,27.38
2018,7,17,18,45,357.5,37.5,3.8,21.75,85.5,30.88,20.12
2018,7,17,19,0,248.0,28.0,3.7,20.6,46.0,23.18,9.57
2018,7,17,19,15,132.0,15.0,3.7,19.95,24.0,11.8,0.0
2018,7,17,19,30,16.0,2.0,3.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.6,13.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.7,14.0,5.0,3.93,0.0
2018,7,18,5,15,150.0,17.5,2.8,14.6,28.5,13.77,0.0
2018,7,18,5,30,268.0,30.0,2.9,15.2,52.0,24.78,13.24
2018,7,18,5,45,370.0,39.0,2.95,15.75,92.0,32.03,21.95
2018,7,18,6,0,472.0,48.0,3.0,16.3,132.0,39.39,28.94
2018,7,18,6,15,538.5,55.0,3.0,17.05,180.0,44.95,34.08
2018,7,18,6,30,605.0,62.0,3.0,17.8,228.0,50.54,39.04
2018,7,18,6,45,649.5,67.5,3.0,18.6,278.5,67.88,42.55
2018,7,18,7,0,694.0,73.0,3.0,19.4,329.0,118.02,66.58
2018,7,18,7,15,726.0,77.5,2.95,20.15,380.5,173.67,105.92
2018,7,18,7,30,758.0,82.0,2.9,20.9,432.0,228.23,149.58
2018,7,18,7,45,782.0,85.5,2.9,21.65,482.5,282.4,195.4
2018,7,18,8,0,806.0,89.0,2.9,22.4,533.0,337.9,242.53
2018,7,18,8,15,824.5,91.5,2.9,23.2,581.0,391.53,287.56
2018,7,18,8,30,843.0,94.0,2.9,24.0,629.0,445.31,331.47
2018,7,18,8,45,857.0,96.0,2.95,24.8,673.0,495.6,371.54
2018,7,18,9,0,871.0,98.0,3.0,25.6,717.0,544.96,409.6
2018,7,18,9,15,879.0,102.0,3.05,26.4,756.5,591.47,444.31
2018,7,18,9,30,887.0,106.0,3.1,27.2,796.0,636.05,476.5
2018,7,18,9,45,892.5,109.5,3.2,27.95,830.0,676.45,505.05
2018,7,18,10,0,898.0,113.0,3.3,28.7,864.0,714.31,531.08
2018,7,18,10,15,905.0,114.0,3.35,29.3,892.5,748.4,554.06
2018,7,18,10,30,912.0,115.0,3.4,29.9,921.0,779.69,574.65
2018,7,18,10,45,917.5,116.0,3.5,30.55,943.5,806.89,591.77
2018,7,18,11,0,923.0,117.0,3.6,31.2,966.0,830.92,606.11
2018,7,18,11,15,916.5,123.5,3.65,31.55,977.5,846.66,615.4
2018,7,18,11,30,910.0,130.0,3.7,31.9,989.0,858.62,622.28
2018,7,18,11,45,796.5,201.5,3.8,32.25,957.5,846.57,612.84
2018,7,18,12,0,683.0,273.0,3.9,32.6,926.0,827.07,596.71
2018,7,18,12,15,718.5,253.0,4.0,32.75,939.5,841.1,606.97
2018,7,18,12,30,754.0,233.0,4.1,32.9,953.0,851.54,614.63
2018,7,18,12,45,791.0,208.0,4.2,33.05,958.0,845.88,611.99
2018,7,18,13,0,828.0,183.0,4.3,33.2,963.0,847.02,613.63
2018,7,18,13,15,869.0,153.5,4.35,33.2,960.5,829.9,603.16
2018,7,18,13,30,910.0,124.0,4.4,33.2,958.0,822.79,599.11
2018,7,18,13,45,872.5,142.0,4.45,33.15,925.5,789.62,576.99
2018,7,18,14,0,835.0,160.0,4.5,33.1,893.0,765.03,559.5
2018,7,18,14,15,780.5,181.0,4.55,32.9,848.5,719.31,527.71
2018,7,18,14,30,726.0,202.0,4.6,32.7,804.0,678.02,498.5
2018,7,18,14,45,772.0,170.0,4.65,32.5,786.0,649.38,479.19
2018,7,18,15,0,818.0,138.0,4.7,32.3,768.0,618.66,457.52
2018,7,18,15,15,829.0,124.5,4.7,32.3,734.0,577.65,426.8
2018,7,18,15,30,840.0,111.0,4.7,32.3,700.0,533.22,392.69
2018,7,18,15,45,834.0,105.5,4.8,31.55,658.5,484.66,355.78
2018,7,18,16,0,828.0,100.0,4.9,30.8,617.0,434.6,316.32
2018,7,18,16,15,809.5,96.5,5.0,30.15,568.5,380.46,272.5
2018,7,18,16,30,791.0,93.0,5.1,29.5,520.0,326.56,227.79
2018,7,18,16,45,766.0,89.0,5.2,28.85,469.5,271.12,181.6
2018,7,18,17,0,741.0,85.0,5.3,28.2,419.0,217.23,137.26
2018,7,18,17,15,706.0,80.5,5.3,27.1,367.5,159.6,93.2
2018,7,18,17,30,671.0,76.0,5.3,26.0,316.0,108.61,60.36
2018,7,18,17,45,622.5,70.0,5.3,24.95,265.0,59.77,45.75
2018,7,18,18,0,574.0,64.0,5.3,23.9,214.0,51.82,39.1
2018,7,18,18,15,501.5,56.5,5.1,22.85,167.0,45.92,33.98
2018,7,18,18,30,429.0,49.0,4.9,21.8,120.0,40.06,28.67
2018,7,18,18,45,320.0,38.5,4.75,20.75,81.5,31.56,20.73
2018,7,18,19,0,211.0,28.0,4.6,19.7,43.0,21.31,7.91
2018,7,18,19,15,111.0,15.0,4.45,19.1,22.5,11.8,0.0
2018,7,18,19,30,11.0,2.0,4.3,18.5,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,4.15,17.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,19,4,45,8.0,2.0,3.65,13.6,2.0,0.0,0.0
2018,7,19,5,0,16.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,7,19,5,15,91.0,17.0,4.05,14.25,24.0,13.38,0.0
2018,7,19,5,30,166.0,30.0,4.2,14.8,44.0,22.65,11.31
2018,7,19,5,45,252.0,44.0,4.35,15.35,81.0,33.17,22.9
2018,7,19,6,0,338.0,58.0,4.5,15.9,118.0,43.65,32.69
2018,7,19,6,15,399.5,70.5,4.45,16.6,163.0,52.85,41.08
2018,7,19,6,30,461.0,83.0,4.4,17.3,208.0,61.93,49.14
2018,7,19,6,45,504.0,93.5,4.3,18.0,256.5,80.48,55.0
2018,7,19,7,0,547.0,104.0,4.2,18.7,305.0,128.88,81.29
2018,7,19,7,15,581.5,112.5,4.05,19.5,355.0,176.31,114.76
2018,7,19,7,30,616.0,121.0,3.9,20.3,405.0,227.17,155.15
2018,7,19,7,45,641.5,129.0,3.75,21.05,454.0,278.39,197.88
2018,7,19,8,0,667.0,137.0,3.6,21.8,503.0,331.43,242.21
2018,7,19,8,15,691.0,142.0,3.5,22.7,551.0,383.01,284.67
2018,7,19,8,30,715.0,147.0,3.4,23.6,599.0,435.6,326.8
2018,7,19,8,45,734.0,150.0,3.3,24.5,643.0,484.85,365.22
2018,7,19,9,0,753.0,153.0,3.2,25.4,687.0,533.95,402.22
2018,7,19,9,15,780.5,149.5,3.1,26.35,730.0,581.13,436.58
2018,7,19,9,30,808.0,146.0,3.0,27.3,773.0,628.4,469.85
2018,7,19,9,45,836.5,137.5,2.95,28.2,812.0,671.45,499.47
2018,7,19,10,0,865.0,129.0,2.9,29.1,851.0,706.87,523.16
2018,7,19,10,15,872.5,130.0,2.9,29.9,879.5,740.36,544.91
2018,7,19,10,30,880.0,131.0,2.9,30.7,908.0,771.17,564.3
2018,7,19,10,45,870.5,142.0,2.9,31.55,926.0,794.26,577.66
2018,7,19,11,0,861.0,153.0,2.9,32.4,944.0,813.44,588.07
2018,7,19,11,15,878.0,145.0,3.0,32.95,962.5,835.22,601.11
2018,7,19,11,30,895.0,137.0,3.1,33.5,981.0,854.05,612.17
2018,7,19,11,45,887.5,143.0,3.2,34.1,985.0,860.86,615.31
2018,7,19,12,0,880.0,149.0,3.3,34.7,989.0,864.09,616.28
2018,7,19,12,15,836.0,174.5,3.45,35.0,972.5,864.6,616.6
2018,7,19,12,30,792.0,200.0,3.6,35.3,956.0,847.39,604.89
2018,7,19,12,45,836.0,173.0,3.75,35.6,965.0,855.87,611.22
2018,7,19,13,0,880.0,146.0,3.9,35.9,974.0,846.91,605.49
2018,7,19,13,15,845.5,163.5,4.1,35.8,948.5,834.37,598.56
2018,7,19,13,30,811.0,181.0,4.3,35.7,923.0,806.72,580.58
2018,7,19,13,45,822.5,170.0,4.45,35.6,907.0,787.95,569.09
2018,7,19,14,0,834.0,159.0,4.6,35.5,891.0,765.39,554.73
2018,7,19,14,15,834.5,152.0,4.75,35.05,864.0,734.75,535.22
2018,7,19,14,30,835.0,145.0,4.9,34.6,837.0,701.08,513.31
2018,7,19,14,45,823.0,143.5,5.0,34.15,801.5,661.3,486.12
2018,7,19,15,0,811.0,142.0,5.1,33.7,766.0,619.68,456.85
2018,7,19,15,15,798.0,138.5,5.1,33.7,725.5,574.21,422.95
2018,7,19,15,30,785.0,135.0,5.1,33.7,685.0,527.48,387.34
2018,7,19,15,45,768.5,132.0,5.15,32.3,641.0,478.56,351.35
2018,7,19,16,0,752.0,129.0,5.2,30.9,597.0,427.74,312.55
2018,7,19,16,15,733.5,123.0,5.15,30.0,549.5,374.54,269.96
2018,7,19,16,30,715.0,117.0,5.1,29.1,502.0,321.77,226.68
2018,7,19,16,45,691.0,110.0,5.0,28.25,452.5,267.51,181.86
2018,7,19,17,0,667.0,103.0,4.9,27.4,403.0,214.85,138.81
2018,7,19,17,15,634.5,96.0,4.8,26.45,353.0,162.91,99.01
2018,7,19,17,30,602.0,89.0,4.7,25.5,303.0,114.09,66.99
2018,7,19,17,45,558.0,80.0,4.55,24.6,254.0,66.94,51.94
2018,7,19,18,0,514.0,71.0,4.4,23.7,205.0,56.56,43.2
2018,7,19,18,15,447.5,61.5,4.2,22.9,159.5,49.43,36.98
2018,7,19,18,30,381.0,52.0,4.0,22.1,114.0,42.23,30.46
2018,7,19,18,45,287.0,39.5,3.85,21.25,77.0,30.11,19.43
2018,7,19,19,0,193.0,27.0,3.7,20.4,40.0,20.52,6.83
2018,7,19,19,15,102.0,14.5,3.65,19.95,21.0,11.41,0.0
2018,7,19,19,30,11.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,3.5,19.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,2.5,14.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,7,20,5,15,50.5,16.0,2.7,14.8,19.5,12.59,0.0
2018,7,20,5,30,93.0,30.0,2.8,15.4,37.0,22.34,10.68
2018,7,20,5,45,155.5,49.5,2.95,16.0,72.0,36.31,25.48
2018,7,20,6,0,218.0,69.0,3.1,16.6,107.0,50.14,38.22
2018,7,20,6,15,277.0,86.0,3.1,17.3,150.5,62.25,49.18
2018,7,20,6,30,336.0,103.0,3.1,18.0,194.0,73.75,59.33
2018,7,20,6,45,385.0,116.0,3.1,18.75,241.0,92.03,65.93
2018,7,20,7,0,434.0,129.0,3.1,19.5,288.0,133.34,88.81
2018,7,20,7,15,475.0,139.0,3.05,20.3,337.0,176.8,119.27
2018,7,20,7,30,516.0,149.0,3.0,21.1,386.0,224.44,156.3
2018,7,20,7,45,515.5,162.5,2.95,21.9,422.0,267.62,192.65
2018,7,20,8,0,515.0,176.0,2.9,22.7,458.0,310.01,228.22
2018,7,20,8,15,547.0,182.5,2.9,23.6,506.0,358.23,266.85
2018,7,20,8,30,579.0,189.0,2.9,24.5,554.0,408.54,306.29
2018,7,20,8,45,633.0,182.5,2.9,25.35,608.0,464.84,349.17
2018,7,20,9,0,687.0,176.0,2.9,26.2,662.0,520.2,390.45
2018,7,20,9,15,717.0,171.0,2.95,27.05,703.5,565.83,423.9
2018,7,20,9,30,747.0,166.0,3.0,27.9,745.0,611.56,456.59
2018,7,20,9,45,778.0,156.5,3.05,28.75,783.0,651.67,484.66
2018,7,20,10,0,809.0,147.0,3.1,29.6,821.0,693.0,512.89
2018,7,20,10,15,816.5,148.0,3.15,30.25,848.0,725.77,534.68
2018,7,20,10,30,824.0,149.0,3.2,30.9,875.0,756.01,554.33
2018,7,20,10,45,830.5,149.0,3.3,31.55,896.0,781.91,570.95
2018,7,20,11,0,837.0,149.0,3.4,32.2,917.0,793.38,577.88
2018,7,20,11,15,840.5,149.5,3.55,32.6,931.0,810.67,588.71
2018,7,20,11,30,844.0,150.0,3.7,33.0,945.0,824.84,597.43
2018,7,20,11,45,846.0,149.5,3.85,33.35,951.5,833.82,602.9
2018,7,20,12,0,848.0,149.0,4.0,33.7,958.0,839.59,606.33
2018,7,20,12,15,851.5,146.0,4.1,33.85,958.0,841.43,607.53
2018,7,20,12,30,855.0,143.0,4.2,34.0,958.0,840.01,606.68
2018,7,20,12,45,857.5,139.5,4.3,34.1,951.0,834.05,603.03
2018,7,20,13,0,860.0,136.0,4.4,34.2,944.0,824.73,597.24
2018,7,20,13,15,857.0,134.5,4.5,34.15,929.0,809.26,587.75
2018,7,20,13,30,854.0,133.0,4.6,34.1,914.0,790.59,576.15
2018,7,20,13,45,849.0,131.5,4.7,34.05,892.0,767.27,561.09
2018,7,20,14,0,844.0,130.0,4.8,34.0,870.0,741.0,543.52
2018,7,20,14,15,711.0,193.5,4.85,33.7,802.5,689.29,506.01
2018,7,20,14,30,578.0,257.0,4.9,33.4,735.0,626.9,461.08
2018,7,20,14,45,595.0,234.0,4.95,33.1,708.0,596.16,440.25
2018,7,20,15,0,612.0,211.0,5.0,32.8,681.0,561.96,416.2
2018,7,20,15,15,695.5,165.5,5.0,32.8,672.5,542.49,401.67
2018,7,20,15,30,779.0,120.0,5.0,32.8,664.0,513.3,378.9
2018,7,20,15,45,768.0,114.0,5.05,31.85,621.5,464.7,342.17
2018,7,20,16,0,757.0,108.0,5.1,30.9,579.0,415.22,303.52
2018,7,20,16,15,736.5,104.0,5.05,30.2,532.0,363.35,261.55
2018,7,20,16,30,716.0,100.0,5.0,29.5,485.0,309.47,217.16
2018,7,20,16,45,689.0,95.5,5.0,28.8,436.5,256.57,173.3
2018,7,20,17,0,662.0,91.0,5.0,28.1,388.0,205.55,131.48
2018,7,20,17,15,626.5,85.5,4.9,27.25,338.5,154.72,92.52
2018,7,20,17,30,591.0,80.0,4.8,26.4,289.0,107.32,61.44
2018,7,20,17,45,542.0,73.5,4.75,25.5,241.5,62.59,48.05
2018,7,20,18,0,493.0,67.0,4.7,24.6,194.0,53.27,40.21
2018,7,20,18,15,424.5,57.5,4.6,23.8,150.0,46.07,33.94
2018,7,20,18,30,356.0,48.0,4.5,23.0,106.0,38.8,27.4
2018,7,20,18,45,263.0,36.0,4.4,22.15,71.0,27.49,17.12
2018,7,20,19,0,170.0,24.0,4.3,21.3,36.0,18.28,4.84
2018,7,20,19,15,89.5,13.0,4.25,20.85,19.0,10.23,0.0
2018,7,20,19,30,9.0,2.0,4.2,20.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.15,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.05,19.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,18.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.55,15.85,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,7,21,5,15,87.0,16.0,2.7,16.4,22.0,12.59,0.0
2018,7,21,5,30,159.0,29.0,2.8,16.9,41.0,21.89,9.82
2018,7,21,5,45,245.5,42.0,2.85,17.4,76.5,31.7,21.36
2018,7,21,6,0,332.0,55.0,2.9,17.9,112.0,41.52,30.52
2018,7,21,6,15,397.0,65.0,2.9,18.55,155.5,49.07,37.43
2018,7,21,6,30,462.0,75.0,2.9,19.2,199.0,58.9,46.1
2018,7,21,6,45,460.0,90.0,2.9,19.85,235.5,77.71,52.4
2018,7,21,7,0,458.0,105.0,2.9,20.5,272.0,119.56,76.17
2018,7,21,7,15,516.5,110.0,2.95,21.25,325.0,166.01,108.36
2018,7,21,7,30,575.0,115.0,3.0,22.0,378.0,215.59,146.51
2018,7,21,7,45,622.5,116.0,3.05,22.75,430.5,264.89,186.65
2018,7,21,8,0,670.0,117.0,3.1,23.5,483.0,318.31,230.53
2018,7,21,8,15,696.0,120.0,3.15,24.25,530.5,369.06,272.48
2018,7,21,8,30,722.0,123.0,3.2,25.0,578.0,420.97,314.37
2018,7,21,8,45,738.0,127.0,3.25,25.75,620.5,470.73,353.6
2018,7,21,9,0,754.0,131.0,3.3,26.5,663.0,518.66,390.31
2018,7,21,9,15,759.0,138.0,3.35,27.15,699.5,562.24,422.9
2018,7,21,9,30,764.0,145.0,3.4,27.8,736.0,603.97,453.19
2018,7,21,9,45,748.5,160.5,3.5,28.45,761.0,637.61,476.82
2018,7,21,10,0,733.0,176.0,3.6,29.1,786.0,671.03,499.58
2018,7,21,10,15,684.0,209.5,3.7,29.55,794.0,690.22,511.74
2018,7,21,10,30,635.0,243.0,3.8,30.0,802.0,703.23,519.31
2018,7,21,10,45,714.0,205.0,3.9,30.5,848.0,748.84,551.51
2018,7,21,11,0,793.0,167.0,4.0,31.0,894.0,787.97,578.92
2018,7,21,11,15,796.5,168.0,4.1,31.3,908.0,805.73,590.51
2018,7,21,11,30,800.0,169.0,4.2,31.6,922.0,820.42,600.04
2018,7,21,11,45,802.0,169.5,4.3,31.85,929.0,830.29,606.16
2018,7,21,12,0,804.0,170.0,4.4,32.1,936.0,836.94,610.21
2018,7,21,12,15,812.5,164.0,4.5,32.25,938.0,840.13,612.29
2018,7,21,12,30,821.0,158.0,4.6,32.4,940.0,839.98,612.23
2018,7,21,12,45,820.5,155.5,4.7,32.5,931.5,832.07,607.22
2018,7,21,13,0,820.0,153.0,4.8,32.6,923.0,820.85,600.26
2018,7,21,13,15,828.5,146.0,4.85,32.5,913.0,797.72,585.49
2018,7,21,13,30,837.0,139.0,4.9,32.4,903.0,784.16,577.28
2018,7,21,13,45,833.0,136.5,4.95,32.3,881.5,761.14,562.12
2018,7,21,14,0,829.0,134.0,5.0,32.2,860.0,735.18,544.43
2018,7,21,14,15,823.0,131.5,5.05,31.95,832.0,704.96,523.78
2018,7,21,14,30,817.0,129.0,5.1,31.7,804.0,678.72,505.32
2018,7,21,14,45,808.5,126.5,5.1,31.45,770.5,640.92,478.22
2018,7,21,15,0,800.0,124.0,5.1,31.2,737.0,601.09,449.06
2018,7,21,15,15,787.5,121.0,5.1,31.2,698.0,556.75,415.5
2018,7,21,15,30,775.0,118.0,5.1,31.2,659.0,511.17,380.22
2018,7,21,15,45,761.0,114.5,5.15,30.4,616.5,463.44,343.69
2018,7,21,16,0,747.0,111.0,5.2,29.6,574.0,415.12,305.49
2018,7,21,16,15,729.0,106.0,5.2,29.0,528.0,363.72,263.59
2018,7,21,16,30,711.0,101.0,5.2,28.4,482.0,310.1,219.07
2018,7,21,16,45,686.0,96.0,5.2,27.75,434.0,257.47,175.09
2018,7,21,17,0,661.0,91.0,5.2,27.1,386.0,206.51,132.96
2018,7,21,17,15,625.5,86.0,5.05,26.3,337.5,156.02,93.96
2018,7,21,17,30,590.0,81.0,4.9,25.5,289.0,108.96,62.83
2018,7,21,17,45,530.5,75.0,4.8,24.7,239.5,64.3,49.67
2018,7,21,18,0,471.0,69.0,4.7,23.9,190.0,54.61,41.48
2018,7,21,18,15,379.5,59.5,4.55,23.1,143.0,45.12,33.22
2018,7,21,18,30,288.0,50.0,4.4,22.3,96.0,37.69,26.52
2018,7,21,18,45,226.5,37.5,4.25,21.55,66.0,28.38,17.85
2018,7,21,19,0,165.0,25.0,4.1,20.8,36.0,18.98,4.54
2018,7,21,19,15,87.0,13.5,4.05,20.3,19.0,10.62,0.0
2018,7,21,19,30,9.0,2.0,4.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,3.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
