Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,23,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.6,15.6,2.0,0.0,0.0
2018,7,22,5,15,105.0,14.5,2.7,16.1,22.0,11.41,0.0
2018,7,22,5,30,198.0,27.0,2.8,16.6,42.0,20.57,8.41
2018,7,22,5,45,281.0,38.5,2.85,17.05,77.0,29.4,19.38
2018,7,22,6,0,364.0,50.0,2.9,17.5,112.0,40.35,29.53
2018,7,22,6,15,442.0,58.0,2.9,18.05,158.0,46.49,35.24
2018,7,22,6,30,520.0,66.0,2.9,18.6,204.0,52.68,40.77
2018,7,22,6,45,566.5,72.5,2.9,19.15,252.5,71.37,45.3
2018,7,22,7,0,613.0,79.0,2.9,19.7,301.0,118.01,69.08
2018,7,22,7,15,647.5,84.0,2.95,20.35,350.0,166.6,103.55
2018,7,22,7,30,682.0,89.0,3.0,21.0,399.0,218.43,145.2
2018,7,22,7,45,707.5,93.0,3.05,21.65,447.5,269.99,188.85
2018,7,22,8,0,733.0,97.0,3.1,22.3,496.0,325.64,235.93
2018,7,22,8,15,752.5,100.5,3.15,22.9,542.5,377.07,279.29
2018,7,22,8,30,772.0,104.0,3.2,23.5,589.0,428.91,321.92
2018,7,22,8,45,787.5,106.5,3.25,24.15,632.0,478.07,361.32
2018,7,22,9,0,803.0,109.0,3.3,24.8,675.0,526.66,399.09
2018,7,22,9,15,813.0,112.5,3.35,25.3,713.5,572.17,433.72
2018,7,22,9,30,823.0,116.0,3.4,25.8,752.0,611.88,463.29
2018,7,22,9,45,830.5,119.5,3.45,26.3,785.5,651.4,491.87
2018,7,22,10,0,838.0,123.0,3.5,26.8,819.0,688.7,518.17
2018,7,22,10,15,844.5,124.5,3.55,27.25,846.5,721.21,540.7
2018,7,22,10,30,851.0,126.0,3.6,27.7,874.0,751.09,560.98
2018,7,22,10,45,855.5,127.5,3.7,28.1,895.0,776.65,578.1
2018,7,22,11,0,860.0,129.0,3.8,28.5,916.0,799.19,592.37
2018,7,22,11,15,863.0,129.5,3.85,28.8,930.0,816.59,603.17
2018,7,22,11,30,866.0,130.0,3.9,29.1,944.0,830.76,611.83
2018,7,22,11,45,867.5,130.5,4.0,29.4,951.0,840.42,617.74
2018,7,22,12,0,869.0,131.0,4.1,29.7,958.0,846.75,621.51
2018,7,22,12,15,872.0,129.0,4.15,29.95,958.5,848.97,622.51
2018,7,22,12,30,875.0,127.0,4.2,30.2,959.0,847.83,621.37
2018,7,22,12,45,878.0,123.5,4.3,30.45,952.5,842.04,617.43
2018,7,22,13,0,881.0,120.0,4.4,30.7,946.0,832.78,611.24
2018,7,22,13,15,878.5,118.5,4.5,30.75,931.0,817.31,601.4
2018,7,22,13,30,876.0,117.0,4.6,30.8,916.0,798.54,589.37
2018,7,22,13,45,871.5,116.0,4.65,30.85,894.5,775.44,574.26
2018,7,22,14,0,867.0,115.0,4.7,30.9,873.0,749.29,556.47
2018,7,22,14,15,860.5,113.0,4.8,30.65,844.5,717.96,535.3
2018,7,22,14,30,854.0,111.0,4.9,30.4,816.0,683.97,511.76
2018,7,22,14,45,845.0,109.5,4.95,30.2,782.0,646.33,484.72
2018,7,22,15,0,836.0,108.0,5.0,30.0,748.0,606.57,455.48
2018,7,22,15,15,824.5,105.5,5.0,30.0,708.5,562.67,422.01
2018,7,22,15,30,813.0,103.0,5.0,30.0,669.0,519.15,387.95
2018,7,22,15,45,797.5,100.5,5.05,29.15,625.5,469.87,350.08
2018,7,22,16,0,782.0,98.0,5.1,28.3,582.0,420.03,310.51
2018,7,22,16,15,762.5,94.5,5.1,27.7,535.0,367.59,267.44
2018,7,22,16,30,743.0,91.0,5.1,27.1,488.0,315.58,223.75
2018,7,22,16,45,717.5,87.0,5.1,26.55,439.5,262.31,178.78
2018,7,22,17,0,692.0,83.0,5.1,26.0,391.0,207.47,133.13
2018,7,22,17,15,655.5,78.5,5.05,25.3,341.0,155.47,92.61
2018,7,22,17,30,619.0,74.0,5.0,24.6,291.0,106.96,60.22
2018,7,22,17,45,567.5,67.5,4.9,23.85,242.0,60.35,39.8
2018,7,22,18,0,516.0,61.0,4.8,23.1,193.0,48.99,36.77
2018,7,22,18,15,443.0,53.0,4.7,22.45,148.5,42.74,31.26
2018,7,22,18,30,370.0,45.0,4.6,21.8,104.0,36.51,25.55
2018,7,22,18,45,278.0,34.5,4.45,21.1,70.0,28.13,17.61
2018,7,22,19,0,186.0,24.0,4.3,20.4,36.0,18.3,3.33
2018,7,22,19,15,98.5,13.0,4.25,19.95,19.0,10.23,0.0
2018,7,22,19,30,11.0,2.0,4.2,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.2,19.1,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.95,17.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,14.0,2.95,15.0,23.0,11.02,0.0
2018,7,23,5,30,252.0,26.0,3.0,15.5,44.0,21.48,8.49
2018,7,23,5,45,352.0,34.5,3.1,16.0,81.5,28.36,18.53
2018,7,23,6,0,452.0,43.0,3.2,16.5,119.0,35.35,25.28
2018,7,23,6,15,518.0,50.0,3.2,17.2,165.0,40.97,30.51
2018,7,23,6,30,584.0,57.0,3.2,17.9,211.0,46.63,35.57
2018,7,23,6,45,629.5,62.0,3.25,18.6,260.5,66.48,39.9
2018,7,23,7,0,675.0,67.0,3.3,19.3,310.0,119.14,67.62
2018,7,23,7,15,707.5,70.5,3.3,20.1,360.0,169.38,103.38
2018,7,23,7,30,740.0,74.0,3.3,20.9,410.0,222.55,146.45
2018,7,23,7,45,764.5,77.5,3.3,21.7,459.5,276.2,192.14
2018,7,23,8,0,789.0,81.0,3.3,22.5,509.0,331.28,239.11
2018,7,23,8,15,807.0,84.0,3.35,23.35,556.5,384.6,284.08
2018,7,23,8,30,825.0,87.0,3.4,24.2,604.0,438.14,327.96
2018,7,23,8,45,839.5,89.0,3.45,25.05,647.5,488.14,367.88
2018,7,23,9,0,854.0,91.0,3.5,25.9,691.0,537.32,405.85
2018,7,23,9,15,866.5,92.0,3.55,26.65,731.0,583.4,440.52
2018,7,23,9,30,879.0,93.0,3.6,27.4,771.0,627.97,473.02
2018,7,23,9,45,890.0,92.5,3.65,28.2,805.5,668.46,501.63
2018,7,23,10,0,901.0,92.0,3.7,29.0,840.0,706.83,527.96
2018,7,23,10,15,906.5,94.0,3.7,29.55,868.0,741.15,551.11
2018,7,23,10,30,912.0,96.0,3.7,30.1,896.0,772.58,571.42
2018,7,23,10,45,916.0,97.0,3.75,30.7,917.5,798.94,587.37
2018,7,23,11,0,920.0,98.0,3.8,31.3,939.0,822.06,601.06
2018,7,23,11,15,921.5,100.0,3.85,31.7,953.5,840.71,612.22
2018,7,23,11,30,923.0,102.0,3.9,32.1,968.0,855.84,621.08
2018,7,23,11,45,923.5,103.0,4.0,32.45,975.0,865.73,626.88
2018,7,23,12,0,924.0,104.0,4.1,32.8,982.0,872.05,630.42
2018,7,23,12,15,921.5,106.0,4.2,32.85,981.5,873.14,631.39
2018,7,23,12,30,919.0,108.0,4.3,32.9,981.0,870.67,630.1
2018,7,23,12,45,914.5,110.5,4.4,32.95,973.0,863.43,625.76
2018,7,23,13,0,910.0,113.0,4.5,33.0,965.0,852.72,619.2
2018,7,23,13,15,908.0,111.5,4.6,32.85,950.0,837.18,609.96
2018,7,23,13,30,906.0,110.0,4.7,32.7,935.0,818.22,598.49
2018,7,23,13,45,902.5,108.5,4.85,32.55,913.5,794.75,584.37
2018,7,23,14,0,899.0,107.0,5.0,32.4,892.0,768.07,567.71
2018,7,23,14,15,893.0,105.0,5.05,32.1,863.0,736.1,546.12
2018,7,23,14,30,887.0,103.0,5.1,31.8,834.0,701.33,522.09
2018,7,23,14,45,879.0,101.5,5.15,31.55,800.0,663.11,494.9
2018,7,23,15,0,871.0,100.0,5.2,31.3,766.0,622.6,465.37
2018,7,23,15,15,860.0,97.5,5.2,31.3,725.5,577.47,431.13
2018,7,23,15,30,849.0,95.0,5.2,31.3,685.0,530.74,394.87
2018,7,23,15,45,834.0,93.0,5.15,30.4,641.0,481.22,356.82
2018,7,23,16,0,819.0,91.0,5.1,29.5,597.0,430.95,316.93
2018,7,23,16,15,799.5,88.5,5.0,28.8,549.5,377.44,273.14
2018,7,23,16,30,780.0,86.0,4.9,28.1,502.0,324.28,228.61
2018,7,23,16,45,754.0,82.5,4.8,27.35,452.0,269.22,182.37
2018,7,23,17,0,728.0,79.0,4.7,26.6,402.0,215.81,137.94
2018,7,23,17,15,693.5,75.0,4.6,25.8,351.5,162.74,96.55
2018,7,23,17,30,659.0,71.0,4.5,25.0,301.0,109.0,60.11
2018,7,23,17,45,573.0,68.0,4.4,24.2,244.5,61.71,40.29
2018,7,23,18,0,487.0,65.0,4.3,23.4,188.0,51.77,39.11
2018,7,23,18,15,401.0,56.0,4.2,22.65,142.0,44.78,32.97
2018,7,23,18,30,315.0,47.0,4.1,21.9,96.0,35.76,24.88
2018,7,23,18,45,232.0,35.0,4.0,21.15,64.0,26.6,16.28
2018,7,23,19,0,149.0,23.0,3.9,20.4,32.0,17.47,1.92
2018,7,23,19,15,80.5,12.5,3.85,19.95,17.0,9.83,0.0
2018,7,23,19,30,12.0,2.0,3.8,19.5,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,3.75,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.65,18.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.05,15.1,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,7,24,5,15,126.5,13.5,3.15,15.65,22.0,10.62,0.0
2018,7,24,5,30,237.0,25.0,3.2,16.1,42.0,20.61,7.19
2018,7,24,5,45,339.0,35.0,3.25,16.55,80.0,28.74,18.74
2018,7,24,6,0,441.0,45.0,3.3,17.0,118.0,36.91,26.55
2018,7,24,6,15,509.0,52.0,3.35,17.65,164.0,42.46,31.74
2018,7,24,6,30,577.0,59.0,3.4,18.3,210.0,48.07,36.76
2018,7,24,6,45,624.5,64.0,3.4,18.95,260.0,68.6,41.28
2018,7,24,7,0,672.0,69.0,3.4,19.6,310.0,117.71,66.31
2018,7,24,7,15,706.0,73.0,3.4,20.35,360.5,172.23,105.69
2018,7,24,7,30,740.0,77.0,3.4,21.1,411.0,226.19,149.39
2018,7,24,7,45,766.0,79.5,3.4,21.85,461.0,279.53,194.82
2018,7,24,8,0,792.0,82.0,3.4,22.6,511.0,334.45,241.67
2018,7,24,8,15,811.5,85.0,3.4,23.4,559.0,388.6,287.25
2018,7,24,8,30,831.0,88.0,3.4,24.2,607.0,443.04,331.76
2018,7,24,8,45,846.5,89.0,3.45,25.05,651.0,493.04,371.64
2018,7,24,9,0,862.0,90.0,3.5,25.9,695.0,542.29,409.64
2018,7,24,9,15,869.5,94.0,3.55,26.65,734.0,588.58,444.37
2018,7,24,9,30,877.0,98.0,3.6,27.4,773.0,632.93,476.59
2018,7,24,9,45,881.0,102.5,3.7,28.1,806.5,673.28,505.26
2018,7,24,10,0,885.0,107.0,3.8,28.8,840.0,710.99,531.33
2018,7,24,10,15,892.0,107.5,3.9,29.35,868.0,744.62,554.38
2018,7,24,10,30,899.0,108.0,4.0,29.9,896.0,775.48,575.05
2018,7,24,10,45,904.5,108.5,4.05,30.4,918.0,802.27,591.58
2018,7,24,11,0,910.0,109.0,4.1,30.9,940.0,825.92,605.92
2018,7,24,11,15,914.0,109.0,4.2,31.25,955.0,844.68,617.52
2018,7,24,11,30,918.0,109.0,4.3,31.6,970.0,860.03,626.9
2018,7,24,11,45,920.5,109.5,4.35,31.95,978.0,871.11,633.28
2018,7,24,12,0,923.0,110.0,4.4,32.3,986.0,878.66,637.41
2018,7,24,12,15,922.5,110.0,4.5,32.35,985.5,879.7,638.3
2018,7,24,12,30,922.0,110.0,4.6,32.4,985.0,877.16,636.95
2018,7,24,12,45,919.5,110.5,4.7,32.45,977.0,869.83,632.53
2018,7,24,13,0,917.0,111.0,4.8,32.5,969.0,858.97,626.05
2018,7,24,13,15,914.5,110.0,4.85,32.4,954.0,843.33,616.51
2018,7,24,13,30,912.0,109.0,4.9,32.3,939.0,824.26,604.68
2018,7,24,13,45,908.5,107.5,4.95,32.2,917.0,800.61,589.74
2018,7,24,14,0,905.0,106.0,5.0,32.1,895.0,773.74,572.47
2018,7,24,14,15,899.0,104.5,5.05,31.8,866.5,741.98,551.02
2018,7,24,14,30,893.0,103.0,5.1,31.5,838.0,707.4,527.13
2018,7,24,14,45,884.5,101.5,5.15,31.25,803.0,668.58,499.52
2018,7,24,15,0,876.0,100.0,5.2,31.0,768.0,627.49,469.59
2018,7,24,15,15,865.0,98.0,5.2,31.0,728.0,582.51,435.45
2018,7,24,15,30,854.0,96.0,5.2,31.0,688.0,535.91,399.27
2018,7,24,15,45,840.5,93.5,5.2,30.0,644.0,486.34,361.41
2018,7,24,16,0,827.0,91.0,5.2,29.0,600.0,435.92,321.53
2018,7,24,16,15,810.0,87.5,5.15,28.35,552.5,381.96,277.23
2018,7,24,16,30,793.0,84.0,5.1,27.7,505.0,328.08,231.92
2018,7,24,16,45,770.0,79.5,5.1,27.05,455.0,272.14,184.66
2018,7,24,17,0,747.0,75.0,5.1,26.4,405.0,217.53,138.88
2018,7,24,17,15,714.5,70.5,4.95,25.6,354.0,163.16,96.11
2018,7,24,17,30,682.0,66.0,4.8,24.8,303.0,111.79,61.42
2018,7,24,17,45,635.5,60.5,4.7,24.0,253.0,58.54,36.6
2018,7,24,18,0,589.0,55.0,4.6,23.2,203.0,45.26,33.53
2018,7,24,18,15,519.0,48.5,4.45,22.45,157.0,39.92,28.8
2018,7,24,18,30,449.0,42.0,4.3,21.7,111.0,34.66,23.93
2018,7,24,18,45,334.5,32.0,4.2,20.95,73.0,26.36,16.0
2018,7,24,19,0,220.0,22.0,4.1,20.2,35.0,18.15,0.93
2018,7,24,19,15,110.0,11.0,4.05,19.85,17.5,8.65,0.0
2018,7,24,19,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.85,18.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,2.85,14.65,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,2.9,14.8,2.0,0.0,0.0
2018,7,25,5,15,169.5,13.0,2.95,15.35,23.0,10.23,0.0
2018,7,25,5,30,315.0,23.0,3.0,15.9,44.0,19.15,5.53
2018,7,25,5,45,420.0,30.0,3.05,16.4,83.5,25.03,15.55
2018,7,25,6,0,525.0,37.0,3.1,16.9,123.0,33.76,23.81
2018,7,25,6,15,589.5,43.0,3.05,17.8,171.0,39.28,28.92
2018,7,25,6,30,654.0,49.0,3.0,18.7,219.0,44.84,33.87
2018,7,25,6,45,696.5,53.0,2.95,19.55,269.5,67.34,38.41
2018,7,25,7,0,739.0,57.0,2.9,20.4,320.0,119.07,64.43
2018,7,25,7,15,768.5,60.5,2.9,21.45,371.5,172.69,102.85
2018,7,25,7,30,798.0,64.0,2.9,22.5,423.0,228.81,148.37
2018,7,25,7,45,819.5,67.0,2.9,23.55,473.5,286.85,197.47
2018,7,25,8,0,841.0,70.0,2.9,24.6,524.0,343.0,244.98
2018,7,25,8,15,857.0,72.5,2.95,25.55,571.5,397.29,290.36
2018,7,25,8,30,873.0,75.0,3.0,26.5,619.0,451.37,334.19
2018,7,25,8,45,885.0,77.5,3.0,27.4,663.5,503.05,374.74
2018,7,25,9,0,897.0,80.0,3.0,28.3,708.0,553.6,412.95
2018,7,25,9,15,904.5,83.0,3.05,29.2,747.5,600.62,447.4
2018,7,25,9,30,912.0,86.0,3.1,30.1,787.0,645.61,479.24
2018,7,25,9,45,916.0,89.5,3.2,30.95,820.5,686.52,507.49
2018,7,25,10,0,920.0,93.0,3.3,31.8,854.0,724.71,533.07
2018,7,25,10,15,925.5,94.5,3.35,32.55,882.5,759.3,555.63
2018,7,25,10,30,931.0,96.0,3.4,33.3,911.0,790.95,575.09
2018,7,25,10,45,934.5,98.0,3.45,34.1,933.0,818.38,590.86
2018,7,25,11,0,938.0,100.0,3.5,34.9,955.0,842.47,604.31
2018,7,25,11,15,940.0,101.0,3.65,35.4,969.5,861.01,615.34
2018,7,25,11,30,942.0,102.0,3.8,35.9,984.0,875.99,624.09
2018,7,25,11,45,942.5,102.5,3.9,36.4,990.5,885.67,629.23
2018,7,25,12,0,943.0,103.0,4.0,36.9,997.0,891.69,632.09
2018,7,25,12,15,943.0,103.0,4.15,37.0,997.0,893.19,633.42
2018,7,25,12,30,943.0,103.0,4.3,37.1,997.0,891.02,632.48
2018,7,25,12,45,942.0,103.0,4.45,37.2,989.5,884.35,628.7
2018,7,25,13,0,941.0,103.0,4.6,37.3,982.0,874.03,622.62
2018,7,25,13,15,937.5,103.0,4.7,37.1,967.0,858.07,613.47
2018,7,25,13,30,934.0,103.0,4.8,36.9,952.0,838.62,602.06
2018,7,25,13,45,929.0,102.5,4.95,36.7,929.0,814.17,587.77
2018,7,25,14,0,924.0,102.0,5.1,36.5,906.0,786.48,571.16
2018,7,25,14,15,903.5,108.5,5.2,36.05,873.0,750.76,547.97
2018,7,25,14,30,883.0,115.0,5.3,35.6,840.0,712.97,522.62
2018,7,25,14,45,879.0,110.5,5.35,35.15,806.0,674.77,496.44
2018,7,25,15,0,875.0,106.0,5.4,34.7,772.0,633.96,467.65
2018,7,25,15,15,852.0,107.0,5.4,34.7,727.0,584.7,430.95
2018,7,25,15,30,829.0,108.0,5.4,34.7,682.0,537.12,394.6
2018,7,25,15,45,832.5,99.0,5.45,33.25,643.0,490.0,359.92
2018,7,25,16,0,836.0,90.0,5.5,31.8,604.0,440.42,321.75
2018,7,25,16,15,821.0,86.0,5.5,30.7,556.5,386.25,278.22
2018,7,25,16,30,806.0,82.0,5.5,29.6,509.0,331.9,233.25
2018,7,25,16,45,781.0,79.0,5.45,28.45,458.5,275.92,186.53
2018,7,25,17,0,756.0,76.0,5.4,27.3,408.0,221.44,141.29
2018,7,25,17,15,719.5,70.5,5.25,26.1,354.5,165.01,97.22
2018,7,25,17,30,683.0,65.0,5.1,24.9,301.0,112.07,61.39
2018,7,25,17,45,636.0,60.5,5.0,23.75,252.0,59.46,36.82
2018,7,25,18,0,589.0,56.0,4.9,22.6,203.0,46.03,34.28
2018,7,25,18,15,506.5,50.0,4.75,21.85,155.5,41.0,29.8
2018,7,25,18,30,424.0,44.0,4.6,21.1,108.0,36.15,25.24
2018,7,25,18,45,310.0,33.0,4.45,20.4,70.5,27.12,16.57
2018,7,25,19,0,196.0,22.0,4.3,19.7,33.0,18.13,0.0
2018,7,25,19,15,98.0,11.0,4.2,19.35,16.5,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.0,18.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.85,18.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.1,14.75,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.1,14.8,2.0,0.0,0.0
2018,7,26,5,15,89.5,13.0,3.1,15.25,18.5,10.23,0.0
2018,7,26,5,30,169.0,24.0,3.1,15.7,35.0,18.26,4.13
2018,7,26,5,45,276.0,36.0,3.1,16.15,72.5,29.35,19.15
2018,7,26,6,0,383.0,48.0,3.1,16.6,110.0,39.02,28.38
2018,7,26,6,15,453.5,57.0,3.1,17.4,155.5,45.96,34.81
2018,7,26,6,30,524.0,66.0,3.1,18.2,201.0,52.87,40.98
2018,7,26,6,45,571.0,73.5,3.05,18.95,250.5,75.46,47.14
2018,7,26,7,0,618.0,81.0,3.0,19.7,300.0,123.66,72.99
2018,7,26,7,15,652.5,87.0,2.95,20.6,350.5,173.8,109.15
2018,7,26,7,30,687.0,93.0,2.9,21.5,401.0,227.22,152.16
2018,7,26,7,45,711.5,98.5,2.9,22.35,450.5,280.5,197.03
2018,7,26,8,0,736.0,104.0,2.9,23.2,500.0,335.34,243.11
2018,7,26,8,15,755.0,109.0,2.9,24.0,547.5,390.84,288.95
2018,7,26,8,30,774.0,114.0,2.9,24.8,595.0,444.33,332.0
2018,7,26,8,45,788.5,118.5,2.95,25.65,639.5,495.3,371.89
2018,7,26,9,0,803.0,123.0,3.0,26.5,684.0,545.61,409.95
2018,7,26,9,15,810.0,128.5,3.0,27.35,722.5,591.56,443.48
2018,7,26,9,30,817.0,134.0,3.0,28.2,761.0,635.69,474.59
2018,7,26,9,45,819.0,141.5,3.05,29.0,794.0,676.26,502.45
2018,7,26,10,0,821.0,149.0,3.1,29.8,827.0,714.23,527.73
2018,7,26,10,15,828.5,151.5,3.2,30.45,856.0,749.08,550.93
2018,7,26,10,30,836.0,154.0,3.3,31.1,885.0,781.35,571.93
2018,7,26,10,45,840.5,156.5,3.4,31.75,906.5,808.54,589.14
2018,7,26,11,0,845.0,159.0,3.5,32.4,928.0,832.69,604.08
2018,7,26,11,15,849.0,159.5,3.7,32.7,943.0,851.51,616.25
2018,7,26,11,30,853.0,160.0,3.9,33.0,958.0,867.04,626.25
2018,7,26,11,45,855.5,160.5,4.05,33.3,966.0,877.95,633.04
2018,7,26,12,0,858.0,161.0,4.2,33.6,974.0,885.42,637.66
2018,7,26,12,15,860.0,160.0,4.3,33.6,974.5,887.65,639.49
2018,7,26,12,30,862.0,159.0,4.4,33.6,975.0,871.62,629.38
2018,7,26,12,45,862.0,157.5,4.55,33.6,967.5,865.15,625.96
2018,7,26,13,0,862.0,156.0,4.7,33.6,960.0,855.34,620.26
2018,7,26,13,15,860.0,154.0,4.8,33.3,945.0,840.15,611.87
2018,7,26,13,30,858.0,152.0,4.9,33.0,930.0,821.68,601.27
2018,7,26,13,45,854.0,149.5,5.0,32.75,908.0,809.05,593.92
2018,7,26,14,0,850.0,147.0,5.1,32.5,886.0,781.33,575.89
2018,7,26,14,15,844.0,144.0,5.15,31.95,857.0,748.78,554.66
2018,7,26,14,30,838.0,141.0,5.2,31.4,828.0,713.54,531.05
2018,7,26,14,45,830.5,137.5,5.25,30.85,793.5,674.39,504.05
2018,7,26,15,0,823.0,134.0,5.3,30.3,759.0,633.04,474.7
2018,7,26,15,15,810.0,130.5,5.3,30.3,718.0,586.58,439.66
2018,7,26,15,30,797.0,127.0,5.3,30.3,677.0,538.84,402.85
2018,7,26,15,45,783.5,122.0,5.3,28.85,633.0,488.55,365.38
2018,7,26,16,0,770.0,117.0,5.3,27.4,589.0,437.57,325.88
2018,7,26,16,15,754.0,111.0,5.2,26.55,542.0,384.38,282.46
2018,7,26,16,30,738.0,105.0,5.1,25.7,495.0,328.86,236.16
2018,7,26,16,45,713.5,99.5,5.05,24.85,445.0,273.88,189.84
2018,7,26,17,0,689.0,94.0,5.0,24.0,395.0,220.5,145.1
2018,7,26,17,15,655.0,87.0,4.9,23.05,344.0,166.41,102.27
2018,7,26,17,30,621.0,80.0,4.8,22.1,293.0,115.64,67.08
2018,7,26,17,45,573.5,72.0,4.7,21.2,243.5,67.29,43.88
2018,7,26,18,0,526.0,64.0,4.6,20.3,194.0,51.52,39.39
2018,7,26,18,15,456.0,54.5,4.5,19.65,148.5,44.17,32.82
2018,7,26,18,30,386.0,45.0,4.4,19.0,103.0,36.77,25.98
2018,7,26,18,45,279.5,33.0,4.3,18.35,67.0,27.03,16.54
2018,7,26,19,0,173.0,21.0,4.2,17.7,31.0,16.04,0.0
2018,7,26,19,15,86.5,10.5,4.15,17.4,15.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.5,0.5,3.9,13.2,0.5,0.0,0.0
2018,7,27,5,0,11.0,1.0,3.9,13.3,1.0,0.0,0.0
2018,7,27,5,15,95.0,12.5,3.95,13.85,18.0,9.83,0.0
2018,7,27,5,30,179.0,24.0,4.0,14.4,35.0,18.28,3.11
2018,7,27,5,45,268.5,36.5,4.05,14.9,70.5,27.85,17.9
2018,7,27,6,0,358.0,49.0,4.1,15.4,106.0,39.72,29.1
2018,7,27,6,15,348.5,58.5,4.1,16.1,130.5,44.15,33.39
2018,7,27,6,30,339.0,68.0,4.1,16.8,155.0,50.52,39.14
2018,7,27,6,45,329.5,89.0,4.05,17.45,189.0,75.7,51.94
2018,7,27,7,0,320.0,110.0,4.0,18.1,223.0,113.57,76.89
2018,7,27,7,15,461.5,112.5,3.95,18.75,303.5,161.1,108.07
2018,7,27,7,30,603.0,115.0,3.9,19.4,384.0,227.78,157.6
2018,7,27,7,45,640.0,120.5,3.9,20.05,436.5,280.14,201.45
2018,7,27,8,0,677.0,126.0,3.9,20.7,489.0,335.59,247.98
2018,7,27,8,15,696.0,133.0,3.85,21.35,536.0,388.1,291.94
2018,7,27,8,30,715.0,140.0,3.8,22.0,583.0,441.13,335.18
2018,7,27,8,45,729.0,146.0,3.8,22.7,626.5,491.15,374.9
2018,7,27,9,0,743.0,152.0,3.8,23.4,670.0,540.62,412.99
2018,7,27,9,15,771.5,150.0,3.85,24.0,715.0,589.65,450.02
2018,7,27,9,30,800.0,148.0,3.9,24.6,760.0,639.26,486.52
2018,7,27,9,45,828.5,141.0,4.0,25.25,800.0,684.11,518.89
2018,7,27,10,0,857.0,134.0,4.1,25.9,840.0,720.56,544.85
2018,7,27,10,15,864.0,136.0,4.15,26.4,869.0,754.77,568.43
2018,7,27,10,30,871.0,138.0,4.2,26.9,898.0,786.27,589.67
2018,7,27,10,45,875.5,139.5,4.3,27.35,919.5,812.55,606.93
2018,7,27,11,0,880.0,141.0,4.4,27.8,941.0,835.72,621.44
2018,7,27,11,15,883.5,142.5,4.45,28.1,956.5,854.86,633.38
2018,7,27,11,30,887.0,144.0,4.5,28.4,972.0,870.67,643.1
2018,7,27,11,45,888.5,144.5,4.55,28.7,979.5,880.63,648.93
2018,7,27,12,0,890.0,145.0,4.6,29.0,987.0,887.15,652.54
2018,7,27,12,15,897.5,140.5,4.65,29.15,989.0,891.26,655.16
2018,7,27,12,30,905.0,136.0,4.7,29.3,991.0,891.85,655.52
2018,7,27,12,45,913.5,129.0,4.8,29.4,986.0,887.58,653.19
2018,7,27,13,0,922.0,122.0,4.9,29.5,981.0,879.5,648.38
2018,7,27,13,15,920.0,120.5,4.95,29.4,966.0,863.71,638.64
2018,7,27,13,30,918.0,119.0,5.0,29.3,951.0,844.42,626.57
2018,7,27,13,45,914.5,117.0,5.05,29.2,928.5,820.11,611.05
2018,7,27,14,0,911.0,115.0,5.1,29.1,906.0,792.53,593.21
2018,7,27,14,15,905.5,112.5,5.15,28.8,876.5,759.93,571.03
2018,7,27,14,30,900.0,110.0,5.2,28.5,847.0,724.44,546.32
2018,7,27,14,45,892.0,108.5,5.2,28.15,812.0,685.48,518.42
2018,7,27,15,0,884.0,107.0,5.2,27.8,777.0,644.17,488.12
2018,7,27,15,15,872.5,104.5,5.2,27.8,736.0,597.88,452.73
2018,7,27,15,30,861.0,102.0,5.2,27.8,695.0,549.98,415.28
2018,7,27,15,45,847.5,98.5,5.1,26.85,650.0,500.13,376.6
2018,7,27,16,0,834.0,95.0,5.0,25.9,605.0,447.36,334.42
2018,7,27,16,15,815.5,92.0,4.95,25.25,556.5,392.57,289.13
2018,7,27,16,30,797.0,89.0,4.9,24.6,508.0,338.0,242.87
2018,7,27,16,45,770.5,85.0,4.85,23.95,456.5,280.97,194.29
2018,7,27,17,0,744.0,81.0,4.8,23.3,405.0,225.64,147.47
2018,7,27,17,15,707.0,76.5,4.75,22.45,353.0,166.91,100.66
2018,7,27,17,30,670.0,72.0,4.7,21.6,301.0,114.78,64.5
2018,7,27,17,45,617.0,66.0,4.7,20.7,249.5,64.84,40.88
2018,7,27,18,0,564.0,60.0,4.7,19.8,198.0,48.86,37.15
2018,7,27,18,15,485.0,52.0,4.65,19.05,151.0,42.46,31.4
2018,7,27,18,30,406.0,44.0,4.6,18.3,104.0,36.11,25.46
2018,7,27,18,45,287.5,32.5,4.6,17.5,67.0,26.69,16.18
2018,7,27,19,0,169.0,21.0,4.6,16.7,30.0,16.02,0.0
2018,7,27,19,15,84.5,10.5,4.6,16.3,15.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.5,2.6,12.85,11.5,7.47,0.0
2018,7,28,5,30,72.0,19.0,2.7,13.3,23.0,14.5,0.31
2018,7,28,5,45,132.5,38.0,2.85,13.8,55.0,28.33,18.32
2018,7,28,6,0,193.0,57.0,3.0,14.3,87.0,41.97,31.19
2018,7,28,6,15,248.5,76.5,2.95,14.95,130.0,55.73,43.76
2018,7,28,6,30,304.0,96.0,2.9,15.6,173.0,69.28,55.91
2018,7,28,6,45,351.0,112.5,2.85,16.3,220.5,93.09,66.09
2018,7,28,7,0,398.0,129.0,2.8,17.0,268.0,135.44,92.1
2018,7,28,7,15,436.0,143.0,2.75,17.65,317.5,180.0,124.95
2018,7,28,7,30,474.0,157.0,2.7,18.3,367.0,228.64,163.7
2018,7,28,7,45,505.5,166.5,2.65,18.95,415.0,275.93,202.67
2018,7,28,8,0,537.0,176.0,2.6,19.6,463.0,325.9,243.8
2018,7,28,8,15,561.5,185.5,2.6,20.35,510.0,375.59,284.22
2018,7,28,8,30,586.0,195.0,2.6,21.1,557.0,426.66,324.74
2018,7,28,8,45,606.0,202.5,2.6,21.85,601.0,479.13,365.19
2018,7,28,9,0,626.0,210.0,2.6,22.6,645.0,527.84,401.73
2018,7,28,9,15,634.5,220.0,2.6,23.3,683.0,571.92,433.9
2018,7,28,9,30,643.0,230.0,2.6,24.0,721.0,614.79,464.26
2018,7,28,9,45,645.0,241.5,2.65,24.75,753.0,653.16,490.65
2018,7,28,10,0,647.0,253.0,2.7,25.5,785.0,689.43,514.93
2018,7,28,10,15,658.0,256.5,2.8,26.2,814.0,723.63,537.77
2018,7,28,10,30,669.0,260.0,2.9,26.9,843.0,755.92,558.92
2018,7,28,10,45,678.0,262.0,3.0,27.55,865.5,783.33,576.54
2018,7,28,11,0,687.0,264.0,3.1,28.2,888.0,808.33,592.33
2018,7,28,11,15,693.0,266.0,3.2,28.75,904.0,828.31,604.79
2018,7,28,11,30,699.0,268.0,3.3,29.3,920.0,845.46,615.29
2018,7,28,11,45,702.5,268.0,3.4,29.8,927.5,855.92,621.43
2018,7,28,12,0,706.0,268.0,3.5,30.3,935.0,863.31,625.55
2018,7,28,12,15,721.0,258.5,3.6,30.55,939.5,869.35,629.75
2018,7,28,12,30,736.0,249.0,3.7,30.8,944.0,872.07,631.75
2018,7,28,12,45,754.5,235.0,3.8,31.05,942.0,870.38,630.99
2018,7,28,13,0,773.0,221.0,3.9,31.3,940.0,864.94,627.76
2018,7,28,13,15,770.0,218.5,4.0,31.25,925.0,848.31,617.34
2018,7,28,13,30,767.0,216.0,4.1,31.2,910.0,828.56,604.76
2018,7,28,13,45,762.0,212.5,4.2,31.15,887.5,803.36,588.35
2018,7,28,14,0,757.0,209.0,4.3,31.1,865.0,775.36,569.79
2018,7,28,14,15,746.0,207.5,4.35,30.8,835.5,742.11,547.62
2018,7,28,14,30,735.0,206.0,4.4,30.5,806.0,706.71,523.55
2018,7,28,14,45,731.5,198.5,4.5,30.2,774.0,669.22,497.77
2018,7,28,15,0,728.0,191.0,4.6,29.9,742.0,629.54,469.81
2018,7,28,15,15,713.0,185.5,4.6,29.9,701.0,582.93,435.29
2018,7,28,15,30,698.0,180.0,4.6,29.9,660.0,535.48,399.39
2018,7,28,15,45,685.0,172.0,4.6,28.85,616.5,486.36,362.96
2018,7,28,16,0,672.0,164.0,4.6,27.8,573.0,436.76,324.88
2018,7,28,16,15,658.0,153.5,4.55,27.05,526.5,384.56,283.18
2018,7,28,16,30,644.0,143.0,4.5,26.3,480.0,332.53,240.53
2018,7,28,16,45,621.0,132.5,4.5,25.6,430.5,278.52,195.9
2018,7,28,17,0,598.0,122.0,4.5,24.9,381.0,226.19,152.74
2018,7,28,17,15,562.5,111.5,4.4,23.95,330.5,173.95,111.85
2018,7,28,17,30,527.0,101.0,4.3,23.0,280.0,122.06,75.19
2018,7,28,17,45,480.0,89.5,4.2,22.05,231.5,76.44,51.49
2018,7,28,18,0,433.0,78.0,4.1,21.1,183.0,58.27,45.09
2018,7,28,18,15,363.0,65.0,4.05,20.35,138.5,48.72,36.61
2018,7,28,18,30,293.0,52.0,4.0,19.6,94.0,39.08,27.81
2018,7,28,18,45,202.0,35.5,3.9,18.8,59.5,26.78,15.99
2018,7,28,19,0,111.0,19.0,3.8,18.0,25.0,14.42,0.0
2018,7,28,19,15,55.5,9.5,3.8,17.6,12.5,7.47,0.0
2018,7,28,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,5,15,57.5,10.5,3.2,14.2,14.0,8.26,0.0
2018,7,29,5,30,115.0,21.0,3.2,14.5,28.0,15.91,0.0
2018,7,29,5,45,199.5,36.5,3.25,14.8,62.0,27.52,17.44
2018,7,29,6,0,284.0,52.0,3.3,15.1,96.0,39.05,28.49
2018,7,29,6,15,342.0,66.5,3.3,15.7,138.5,49.58,38.2
2018,7,29,6,30,400.0,81.0,3.3,16.3,181.0,59.94,47.52
2018,7,29,6,45,446.5,92.5,3.3,16.85,228.5,84.34,56.33
2018,7,29,7,0,493.0,104.0,3.3,17.4,276.0,128.51,82.32
2018,7,29,7,15,538.5,113.0,3.3,18.05,328.0,179.36,119.93
2018,7,29,7,30,584.0,122.0,3.3,18.7,380.0,231.62,161.93
2018,7,29,7,45,612.5,130.0,3.3,19.35,429.5,282.87,205.1
2018,7,29,8,0,641.0,138.0,3.3,20.0,479.0,336.34,250.05
2018,7,29,8,15,664.5,144.5,3.3,20.6,527.0,388.59,293.51
2018,7,29,8,30,688.0,151.0,3.3,21.2,575.0,441.88,336.73
2018,7,29,8,45,705.5,156.0,3.3,21.85,619.0,491.73,376.16
2018,7,29,9,0,723.0,161.0,3.3,22.5,663.0,541.4,414.27
2018,7,29,9,15,733.5,167.5,3.3,22.9,702.0,587.85,449.28
2018,7,29,9,30,744.0,174.0,3.3,23.3,741.0,632.99,482.4
2018,7,29,9,45,750.5,180.5,3.3,23.7,775.0,673.96,511.67
2018,7,29,10,0,757.0,187.0,3.3,24.1,809.0,712.87,538.79
2018,7,29,10,15,767.5,188.5,3.35,24.4,838.0,748.03,563.28
2018,7,29,10,30,778.0,190.0,3.4,24.7,867.0,774.95,581.83
2018,7,29,10,45,786.5,190.5,3.5,24.95,889.5,802.39,600.74
2018,7,29,11,0,795.0,191.0,3.6,25.2,912.0,827.1,617.58
2018,7,29,11,15,801.0,191.0,3.65,25.4,927.5,846.48,630.5
2018,7,29,11,30,807.0,191.0,3.7,25.6,943.0,862.76,641.25
2018,7,29,11,45,735.5,238.5,3.8,25.75,927.5,861.06,638.04
2018,7,29,12,0,664.0,286.0,3.9,25.9,912.0,844.86,625.3
2018,7,29,12,15,577.0,332.5,3.95,25.95,876.5,811.4,600.65
2018,7,29,12,30,490.0,379.0,4.0,26.0,841.0,775.15,573.98
2018,7,29,12,45,427.5,394.0,4.1,26.05,794.5,730.87,542.67
2018,7,29,13,0,365.0,409.0,4.2,26.1,748.0,675.05,503.13
2018,7,29,13,15,410.5,389.5,4.25,25.95,765.0,699.46,521.93
2018,7,29,13,30,456.0,370.0,4.3,25.8,782.0,710.21,530.86
2018,7,29,13,45,423.0,369.0,4.35,25.6,743.5,671.04,503.37
2018,7,29,14,0,390.0,368.0,4.4,25.4,705.0,621.61,468.67
2018,7,29,14,15,385.5,355.0,4.4,25.05,679.0,593.38,449.32
2018,7,29,14,30,381.0,342.0,4.4,24.7,653.0,563.99,428.79
2018,7,29,14,45,344.5,335.5,4.45,24.35,607.5,518.07,395.52
2018,7,29,15,0,308.0,329.0,4.5,24.0,562.0,473.61,362.9
2018,7,29,15,15,346.0,298.5,4.5,24.0,546.5,454.08,348.57
2018,7,29,15,30,384.0,268.0,4.5,24.0,531.0,430.51,330.46
2018,7,29,15,45,496.5,215.0,4.55,23.3,531.5,427.85,328.11
2018,7,29,16,0,609.0,162.0,4.6,22.6,532.0,409.6,312.07
2018,7,29,16,15,638.5,141.0,4.55,22.1,500.5,368.5,277.1
2018,7,29,16,30,668.0,120.0,4.5,21.6,469.0,322.98,237.31
2018,7,29,16,45,655.0,111.5,4.5,21.1,424.5,272.0,193.36
2018,7,29,17,0,642.0,103.0,4.5,20.6,380.0,221.48,149.94
2018,7,29,17,15,607.5,94.5,4.45,20.0,329.5,168.42,107.18
2018,7,29,17,30,573.0,86.0,4.4,19.4,279.0,118.82,71.74
2018,7,29,17,45,526.0,76.0,4.35,18.8,230.0,71.43,46.98
2018,7,29,18,0,479.0,66.0,4.3,18.2,181.0,52.72,40.76
2018,7,29,18,15,404.5,55.0,4.2,17.7,136.0,44.28,33.13
2018,7,29,18,30,330.0,44.0,4.1,17.2,91.0,35.73,25.18
2018,7,29,18,45,227.0,31.5,4.0,16.75,58.0,24.01,13.72
2018,7,29,19,0,124.0,19.0,3.9,16.3,25.0,14.43,0.0
2018,7,29,19,15,62.0,9.5,3.85,16.1,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,30,5,15,38.0,10.0,3.3,13.45,12.0,7.87,0.0
2018,7,30,5,30,76.0,20.0,3.4,13.9,24.0,15.15,0.0
2018,7,30,5,45,165.5,37.0,3.45,14.35,58.5,27.71,17.52
2018,7,30,6,0,255.0,54.0,3.5,14.8,93.0,40.25,29.54
2018,7,30,6,15,322.5,68.5,3.5,15.55,136.5,50.78,39.26
2018,7,30,6,30,390.0,83.0,3.5,16.3,180.0,61.18,48.6
2018,7,30,6,45,433.5,95.5,3.45,17.05,226.5,86.66,58.15
2018,7,30,7,0,477.0,108.0,3.4,17.8,273.0,130.67,84.52
2018,7,30,7,15,517.5,118.0,3.35,18.45,323.5,177.23,118.96
2018,7,30,7,30,558.0,128.0,3.3,19.1,374.0,227.97,159.9
2018,7,30,7,45,585.0,137.0,3.25,19.8,422.5,282.14,205.2
2018,7,30,8,0,612.0,146.0,3.2,20.5,471.0,334.57,248.98
2018,7,30,8,15,636.0,153.0,3.2,21.2,518.5,386.05,291.42
2018,7,30,8,30,660.0,160.0,3.2,21.9,566.0,438.7,333.71
2018,7,30,8,45,671.0,168.5,3.15,22.6,607.5,487.07,371.58
2018,7,30,9,0,682.0,177.0,3.1,23.3,649.0,534.77,407.72
2018,7,30,9,15,707.0,178.0,3.15,23.95,692.5,583.41,443.85
2018,7,30,9,30,732.0,179.0,3.2,24.6,736.0,631.94,478.97
2018,7,30,9,45,747.0,180.5,3.2,25.3,771.5,673.82,508.18
2018,7,30,10,0,762.0,182.0,3.2,26.0,807.0,714.2,535.62
2018,7,30,10,15,773.5,183.0,3.25,26.65,836.5,744.79,556.09
2018,7,30,10,30,785.0,184.0,3.3,27.3,866.0,777.61,577.62
2018,7,30,10,45,795.5,183.5,3.35,27.95,889.5,805.97,595.74
2018,7,30,11,0,806.0,183.0,3.4,28.6,913.0,831.66,611.79
2018,7,30,11,15,811.5,183.0,3.45,29.15,928.0,850.82,623.46
2018,7,30,11,30,817.0,183.0,3.5,29.7,943.0,866.83,632.68
2018,7,30,11,45,821.0,182.5,3.55,30.25,951.0,877.91,638.54
2018,7,30,12,0,825.0,182.0,3.6,30.8,959.0,885.66,642.3
2018,7,30,12,15,825.0,182.0,3.65,31.15,958.5,887.03,642.47
2018,7,30,12,30,825.0,182.0,3.7,31.5,958.0,884.99,640.53
2018,7,30,12,45,823.0,181.5,3.75,31.8,950.5,877.41,635.19
2018,7,30,13,0,821.0,181.0,3.8,32.1,943.0,866.47,627.75
2018,7,30,13,15,818.0,179.5,3.85,32.1,928.0,850.53,617.77
2018,7,30,13,30,815.0,178.0,3.9,32.1,913.0,831.38,605.29
2018,7,30,13,45,809.0,176.5,3.95,32.1,890.5,806.74,588.98
2018,7,30,14,0,803.0,175.0,4.0,32.1,868.0,779.23,570.52
2018,7,30,14,15,793.5,172.5,4.05,31.8,838.0,745.6,548.27
2018,7,30,14,30,784.0,170.0,4.1,31.5,808.0,709.63,523.98
2018,7,30,14,45,772.0,167.0,4.15,31.2,772.5,669.47,496.21
2018,7,30,15,0,760.0,164.0,4.2,30.9,737.0,629.84,468.1
2018,7,30,15,15,745.5,159.5,4.2,30.9,696.0,583.07,433.61
2018,7,30,15,30,731.0,155.0,4.2,30.9,655.0,535.33,397.62
2018,7,30,15,45,710.0,151.0,4.25,29.85,609.5,484.17,359.86
2018,7,30,16,0,689.0,147.0,4.3,28.8,564.0,433.19,320.93
2018,7,30,16,15,661.0,142.0,4.3,28.05,515.0,379.22,278.23
2018,7,30,16,30,633.0,137.0,4.3,27.3,466.0,326.8,235.76
2018,7,30,16,45,598.5,130.0,4.25,26.55,415.5,272.92,191.78
2018,7,30,17,0,564.0,123.0,4.2,25.8,365.0,222.02,150.37
2018,7,30,17,15,520.0,114.0,4.2,24.75,314.5,167.75,108.34
2018,7,30,17,30,476.0,105.0,4.2,23.7,264.0,121.84,76.44
2018,7,30,17,45,419.0,93.0,4.15,22.6,215.5,78.26,53.04
2018,7,30,18,0,362.0,81.0,4.1,21.5,167.0,59.57,46.11
2018,7,30,18,15,293.0,65.0,4.05,20.65,123.5,48.15,36.02
2018,7,30,18,30,224.0,49.0,4.0,19.8,80.0,36.55,25.53
2018,7,30,18,45,143.5,31.5,3.95,18.95,48.5,23.67,13.08
2018,7,30,19,0,63.0,14.0,3.9,18.1,17.0,10.63,0.0
2018,7,30,19,15,31.5,7.0,3.85,17.65,8.5,5.51,0.0
2018,7,30,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,31,5,15,34.5,8.0,2.95,13.05,10.0,6.29,0.0
2018,7,31,5,30,69.0,16.0,3.0,13.5,20.0,12.3,0.0
2018,7,31,5,45,132.0,34.5,3.05,13.95,51.0,25.87,15.89
2018,7,31,6,0,195.0,53.0,3.1,14.4,82.0,39.26,28.7
2018,7,31,6,15,252.5,71.0,3.05,15.15,124.0,51.9,40.29
2018,7,31,6,30,310.0,89.0,3.0,15.9,166.0,64.36,51.47
2018,7,31,6,45,359.0,105.0,3.0,16.65,213.5,90.6,62.89
2018,7,31,7,0,408.0,121.0,3.0,17.4,261.0,133.55,89.72
2018,7,31,7,15,448.5,133.5,2.95,18.2,310.5,178.25,122.88
2018,7,31,7,30,489.0,146.0,2.9,19.0,360.0,227.28,162.06
2018,7,31,7,45,522.5,155.0,2.9,19.8,409.0,275.75,202.05
2018,7,31,8,0,556.0,164.0,2.9,20.6,458.0,327.11,244.3
2018,7,31,8,15,582.5,172.0,2.85,21.45,505.5,377.54,285.22
2018,7,31,8,30,609.0,180.0,2.8,22.3,553.0,433.98,329.58
2018,7,31,8,45,632.0,185.5,2.8,23.2,598.0,483.56,367.64
2018,7,31,9,0,655.0,191.0,2.8,24.1,643.0,533.67,404.95
2018,7,31,9,15,673.0,194.0,2.8,24.9,682.5,578.99,437.88
2018,7,31,9,30,691.0,197.0,2.8,25.7,722.0,623.73,469.45
2018,7,31,9,45,706.0,200.0,2.85,26.55,757.5,665.6,498.22
2018,7,31,10,0,721.0,203.0,2.9,27.4,793.0,706.11,525.31
2018,7,31,10,15,733.5,204.0,2.95,28.05,822.5,741.43,548.68
2018,7,31,10,30,746.0,205.0,3.0,28.7,852.0,774.7,570.22
2018,7,31,10,45,757.5,204.0,3.05,29.35,875.0,803.12,588.17
2018,7,31,11,0,769.0,203.0,3.1,30.0,898.0,828.98,604.16
2018,7,31,11,15,776.5,202.5,3.2,30.5,914.0,840.73,611.44
2018,7,31,11,30,784.0,202.0,3.3,31.0,930.0,857.62,621.93
2018,7,31,11,45,790.5,199.5,3.4,31.45,938.5,868.92,628.79
2018,7,31,12,0,797.0,197.0,3.5,31.9,947.0,877.01,633.34
2018,7,31,12,15,800.5,195.5,3.6,32.1,948.5,880.08,635.28
2018,7,31,12,30,804.0,194.0,3.7,32.3,950.0,879.8,635.14
2018,7,31,12,45,806.5,190.5,3.8,32.45,943.0,873.6,631.34
2018,7,31,13,0,809.0,187.0,3.9,32.6,936.0,864.01,625.4
2018,7,31,13,15,806.0,184.5,3.95,32.5,920.5,847.35,615.03
2018,7,31,13,30,803.0,182.0,4.0,32.4,905.0,827.5,602.35
2018,7,31,13,45,798.0,179.5,4.1,32.3,882.5,803.0,586.58
2018,7,31,14,0,793.0,177.0,4.2,32.2,860.0,775.6,568.6
2018,7,31,14,15,786.5,173.0,4.25,31.9,831.0,743.09,547.11
2018,7,31,14,30,780.0,169.0,4.3,31.6,802.0,708.09,523.47
2018,7,31,14,45,771.5,165.0,4.35,31.25,768.0,669.46,496.84
2018,7,31,15,0,763.0,161.0,4.4,30.9,734.0,631.0,469.62
2018,7,31,15,15,748.5,157.0,4.4,30.9,693.5,584.48,435.23
2018,7,31,15,30,734.0,153.0,4.4,30.9,653.0,536.96,399.35
2018,7,31,15,45,719.0,146.0,4.45,29.8,608.5,485.92,361.69
2018,7,31,16,0,704.0,139.0,4.5,28.7,564.0,434.52,322.41
2018,7,31,16,15,686.5,131.0,4.5,27.8,516.5,381.26,280.09
2018,7,31,16,30,669.0,123.0,4.5,26.9,469.0,328.45,236.94
2018,7,31,16,45,643.0,115.5,4.5,26.0,420.0,274.48,192.32
2018,7,31,17,0,617.0,108.0,4.5,25.1,371.0,222.46,149.29
2018,7,31,17,15,581.0,99.0,4.45,24.0,321.0,169.95,107.89
