Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,30,545.0,90.0,4.4,22.9,271.0,121.14,73.4
2018,7,31,17,45,495.5,80.0,4.35,21.85,223.0,75.1,49.12
2018,7,31,18,0,446.0,70.0,4.3,20.8,175.0,55.66,42.84
2018,7,31,18,15,369.5,58.0,4.25,20.0,130.5,43.93,32.45
2018,7,31,18,30,293.0,46.0,4.2,19.2,86.0,34.84,24.1
2018,7,31,18,45,195.0,31.0,4.15,18.35,53.0,23.5,12.72
2018,7,31,19,0,97.0,16.0,4.1,17.5,20.0,12.59,0.0
2018,7,31,19,15,48.5,8.0,4.0,17.2,10.0,6.29,0.0
2018,7,31,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,1,5,15,76.5,10.0,3.35,13.35,14.0,7.87,0.0
2018,8,1,5,30,153.0,20.0,3.4,13.9,28.0,15.24,0.0
2018,8,1,5,45,259.5,32.5,3.45,14.45,63.5,26.59,16.29
2018,8,1,6,0,366.0,45.0,3.5,15.0,99.0,36.7,26.35
2018,8,1,6,15,440.5,54.0,3.45,15.8,144.0,43.69,32.94
2018,8,1,6,30,515.0,63.0,3.4,16.6,189.0,50.67,39.27
2018,8,1,6,45,568.0,70.0,3.3,17.35,239.0,78.78,47.59
2018,8,1,7,0,621.0,77.0,3.2,18.1,289.0,127.82,75.9
2018,8,1,7,15,659.5,82.0,3.15,18.85,340.0,178.66,113.86
2018,8,1,7,30,698.0,87.0,3.1,19.6,391.0,233.24,158.73
2018,8,1,7,45,727.5,90.5,3.05,20.35,442.0,289.99,207.0
2018,8,1,8,0,757.0,94.0,3.0,21.1,493.0,345.86,254.38
2018,8,1,8,15,778.5,97.0,3.0,21.95,541.0,399.88,299.52
2018,8,1,8,30,800.0,100.0,3.0,22.8,589.0,454.46,343.74
2018,8,1,8,45,817.5,102.0,2.95,23.65,634.0,506.4,384.47
2018,8,1,9,0,835.0,104.0,2.9,24.5,679.0,557.87,423.37
2018,8,1,9,15,847.5,106.5,3.0,25.3,720.0,602.59,456.67
2018,8,1,9,30,860.0,109.0,3.1,26.1,761.0,648.44,489.73
2018,8,1,9,45,869.0,111.5,3.15,26.9,796.0,690.21,518.76
2018,8,1,10,0,878.0,114.0,3.2,27.7,831.0,729.73,545.43
2018,8,1,10,15,887.0,114.5,3.35,28.25,860.5,765.05,569.62
2018,8,1,10,30,896.0,115.0,3.5,28.8,890.0,797.73,590.97
2018,8,1,10,45,903.0,115.0,3.6,29.35,913.0,825.55,608.15
2018,8,1,11,0,910.0,115.0,3.7,29.9,936.0,850.27,623.18
2018,8,1,11,15,914.5,115.0,3.85,30.1,951.5,869.68,635.78
2018,8,1,11,30,919.0,115.0,4.0,30.3,967.0,885.67,646.18
2018,8,1,11,45,922.0,114.5,4.15,30.55,975.0,896.45,653.05
2018,8,1,12,0,925.0,114.0,4.3,30.8,983.0,903.65,657.66
2018,8,1,12,15,924.0,115.0,4.4,30.8,982.5,905.1,659.0
2018,8,1,12,30,923.0,116.0,4.5,30.8,982.0,902.91,658.04
2018,8,1,12,45,920.5,116.5,4.55,30.75,974.0,895.38,653.55
2018,8,1,13,0,918.0,117.0,4.6,30.7,966.0,884.28,646.79
2018,8,1,13,15,915.5,116.5,4.65,30.55,951.0,868.77,637.42
2018,8,1,13,30,913.0,116.0,4.7,30.4,936.0,849.78,625.87
2018,8,1,13,45,909.0,114.5,4.75,30.2,913.5,825.33,610.72
2018,8,1,14,0,905.0,113.0,4.8,30.0,891.0,797.64,593.29
2018,8,1,14,15,898.5,111.0,4.8,29.65,861.5,764.58,571.44
2018,8,1,14,30,892.0,109.0,4.8,29.3,832.0,728.7,546.69
2018,8,1,14,45,884.5,107.0,4.8,28.95,797.0,689.53,519.03
2018,8,1,15,0,877.0,105.0,4.8,28.6,762.0,648.0,488.97
2018,8,1,15,15,865.0,102.0,4.8,28.6,720.5,600.83,453.38
2018,8,1,15,30,853.0,99.0,4.8,28.6,679.0,552.13,415.76
2018,8,1,15,45,838.5,96.5,4.8,27.55,634.0,502.76,378.19
2018,8,1,16,0,824.0,94.0,4.8,26.5,589.0,450.42,336.98
2018,8,1,16,15,805.0,90.0,4.8,25.75,540.0,394.57,291.35
2018,8,1,16,30,786.0,86.0,4.8,25.0,491.0,339.03,244.68
2018,8,1,16,45,759.0,82.0,4.8,24.3,440.0,281.93,196.16
2018,8,1,17,0,732.0,78.0,4.8,23.6,389.0,226.63,149.24
2018,8,1,17,15,693.5,73.5,4.75,22.65,337.0,168.01,102.13
2018,8,1,17,30,655.0,69.0,4.7,21.7,285.0,116.0,65.19
2018,8,1,17,45,600.0,63.5,4.65,20.75,234.5,66.67,40.29
2018,8,1,18,0,545.0,58.0,4.6,19.8,184.0,47.27,35.71
2018,8,1,18,15,457.5,49.5,4.5,19.0,137.5,40.41,29.52
2018,8,1,18,30,370.0,41.0,4.4,18.2,91.0,33.63,23.12
2018,8,1,18,45,243.0,28.5,4.35,17.4,56.0,23.35,12.34
2018,8,1,19,0,116.0,16.0,4.3,16.6,21.0,12.59,0.0
2018,8,1,19,15,58.0,8.0,4.25,16.25,10.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,5,15,62.5,10.0,3.5,12.45,13.0,7.87,0.0
2018,8,2,5,30,125.0,20.0,3.6,12.9,26.0,15.17,0.0
2018,8,2,5,45,225.0,34.0,3.65,13.35,60.5,25.8,15.55
2018,8,2,6,0,325.0,48.0,3.7,13.8,95.0,36.47,26.25
2018,8,2,6,15,401.5,58.5,3.7,14.45,140.0,47.04,36.07
2018,8,2,6,30,478.0,69.0,3.7,15.1,185.0,55.02,43.35
2018,8,2,6,45,534.5,77.0,3.7,15.7,235.5,83.75,52.45
2018,8,2,7,0,591.0,85.0,3.7,16.3,286.0,132.17,81.19
2018,8,2,7,15,632.5,90.5,3.7,17.1,337.5,182.38,119.02
2018,8,2,7,30,674.0,96.0,3.7,17.9,389.0,236.76,163.9
2018,8,2,7,45,707.5,100.0,3.75,18.65,441.0,291.44,210.72
2018,8,2,8,0,741.0,104.0,3.8,19.4,493.0,348.68,259.52
2018,8,2,8,15,765.5,107.5,3.85,20.25,542.5,405.78,307.4
2018,8,2,8,30,790.0,111.0,3.9,21.1,592.0,461.69,353.08
2018,8,2,8,45,810.0,112.5,4.0,21.9,638.0,514.17,395.0
2018,8,2,9,0,830.0,114.0,4.1,22.7,684.0,566.41,435.46
2018,8,2,9,15,842.5,117.0,4.15,23.35,725.0,615.04,472.18
2018,8,2,9,30,855.0,120.0,4.2,24.0,766.0,662.21,506.76
2018,8,2,9,45,864.0,122.5,4.25,24.65,801.5,698.68,532.91
2018,8,2,10,0,873.0,125.0,4.3,25.3,837.0,738.08,560.37
2018,8,2,10,15,882.0,125.5,4.35,25.75,866.5,773.34,584.77
2018,8,2,10,30,891.0,126.0,4.4,26.2,896.0,805.94,606.47
2018,8,2,10,45,899.5,125.5,4.4,26.7,919.5,834.45,624.14
2018,8,2,11,0,908.0,125.0,4.4,27.2,943.0,859.92,639.63
2018,8,2,11,15,913.5,125.5,4.4,27.5,959.5,880.59,652.3
2018,8,2,11,30,919.0,126.0,4.4,27.8,976.0,897.85,662.71
2018,8,2,11,45,922.5,125.0,4.45,28.1,984.0,908.64,669.04
2018,8,2,12,0,926.0,124.0,4.5,28.4,992.0,915.84,673.08
2018,8,2,12,15,928.5,122.5,4.55,28.5,992.5,918.13,674.49
2018,8,2,12,30,931.0,121.0,4.6,28.6,993.0,916.75,673.55
2018,8,2,12,45,934.0,118.0,4.7,28.7,986.5,910.79,670.17
2018,8,2,13,0,937.0,115.0,4.8,28.8,980.0,901.07,664.35
2018,8,2,13,15,935.5,114.0,4.85,28.7,965.0,885.62,654.94
2018,8,2,13,30,934.0,113.0,4.9,28.6,950.0,866.58,643.13
2018,8,2,13,45,932.0,110.0,4.95,28.45,927.5,841.84,627.56
2018,8,2,14,0,930.0,107.0,5.0,28.3,905.0,813.67,609.56
2018,8,2,14,15,926.5,104.5,5.05,28.0,876.5,781.53,588.73
2018,8,2,14,30,923.0,102.0,5.1,27.7,848.0,746.29,564.37
2018,8,2,14,45,917.0,99.0,5.1,27.35,812.5,706.02,535.72
2018,8,2,15,0,911.0,96.0,5.1,27.0,777.0,663.17,504.48
2018,8,2,15,15,899.5,93.5,5.1,27.0,735.0,615.21,467.96
2018,8,2,15,30,888.0,91.0,5.1,27.0,693.0,565.59,429.28
2018,8,2,15,45,876.0,88.0,5.1,25.85,647.5,513.87,389.75
2018,8,2,16,0,864.0,85.0,5.1,24.7,602.0,461.06,347.8
2018,8,2,16,15,848.5,81.5,5.1,24.0,553.5,405.62,301.75
2018,8,2,16,30,833.0,78.0,5.1,23.3,505.0,348.86,253.34
2018,8,2,16,45,809.5,74.0,5.05,22.6,453.0,290.05,202.61
2018,8,2,17,0,786.0,70.0,5.0,21.9,401.0,232.59,153.09
2018,8,2,17,15,749.5,66.0,4.95,21.05,348.0,174.72,105.88
2018,8,2,17,30,713.0,62.0,4.9,20.2,295.0,120.32,66.75
2018,8,2,17,45,659.5,56.5,4.8,19.35,242.5,67.86,40.1
2018,8,2,18,0,606.0,51.0,4.7,18.5,190.0,42.5,31.72
2018,8,2,18,15,518.5,45.0,4.6,17.8,142.5,37.33,26.96
2018,8,2,18,30,431.0,39.0,4.5,17.1,95.0,32.36,22.09
2018,8,2,18,45,288.0,28.0,4.35,16.35,58.5,23.14,11.85
2018,8,2,19,0,145.0,17.0,4.2,15.6,22.0,13.38,0.0
2018,8,2,19,15,72.5,8.5,4.1,15.3,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,15,25.5,7.0,2.5,11.75,8.0,5.51,0.0
2018,8,3,5,30,51.0,14.0,2.7,12.3,16.0,10.77,0.0
2018,8,3,5,45,106.0,33.0,2.85,12.8,45.5,24.64,14.45
2018,8,3,6,0,161.0,52.0,3.0,13.3,75.0,38.27,27.84
2018,8,3,6,15,209.5,74.0,2.95,13.95,116.5,53.56,41.88
2018,8,3,6,30,258.0,96.0,2.9,14.6,158.0,68.54,55.41
2018,8,3,6,45,296.5,117.0,2.8,15.2,204.5,97.61,69.81
2018,8,3,7,0,335.0,138.0,2.7,15.8,251.0,138.93,97.51
2018,8,3,7,15,368.5,155.5,2.6,16.5,299.0,181.6,129.98
2018,8,3,7,30,402.0,173.0,2.5,17.2,347.0,227.94,167.27
2018,8,3,7,45,428.5,188.5,2.35,17.9,394.5,278.15,208.4
2018,8,3,8,0,455.0,204.0,2.2,18.6,442.0,327.74,248.65
2018,8,3,8,15,477.5,217.5,2.15,19.4,488.5,376.35,287.47
2018,8,3,8,30,500.0,231.0,2.1,20.2,535.0,426.38,326.34
2018,8,3,8,45,517.0,243.0,2.05,21.0,578.0,473.63,362.04
2018,8,3,9,0,534.0,255.0,2.0,21.8,621.0,521.19,396.85
2018,8,3,9,15,578.5,249.5,2.0,22.8,667.5,570.86,432.29
2018,8,3,9,30,623.0,244.0,2.0,23.8,714.0,625.41,470.18
2018,8,3,9,45,675.0,227.5,2.05,24.75,758.5,674.58,503.95
2018,8,3,10,0,727.0,211.0,2.1,25.7,803.0,724.27,537.38
2018,8,3,10,15,737.0,214.0,2.15,26.5,832.0,759.94,560.19
2018,8,3,10,30,747.0,217.0,2.2,27.3,861.0,793.4,581.15
2018,8,3,10,45,754.5,218.0,2.25,28.1,882.5,820.71,597.66
2018,8,3,11,0,762.0,219.0,2.3,28.9,904.0,845.28,612.13
2018,8,3,11,15,766.5,220.5,2.35,29.55,919.0,864.9,623.51
2018,8,3,11,30,771.0,222.0,2.4,30.2,934.0,881.39,632.78
2018,8,3,11,45,773.0,222.5,2.45,30.8,941.0,891.62,638.09
2018,8,3,12,0,775.0,223.0,2.5,31.4,948.0,898.51,641.26
2018,8,3,12,15,769.0,226.5,2.6,31.9,945.5,897.78,640.06
2018,8,3,12,30,763.0,230.0,2.7,32.4,943.0,893.64,636.73
2018,8,3,12,45,752.0,233.5,2.75,32.9,931.5,881.89,628.11
2018,8,3,13,0,741.0,237.0,2.8,33.4,920.0,866.98,617.51
2018,8,3,13,15,734.0,237.0,2.9,33.6,904.0,849.35,606.31
2018,8,3,13,30,727.0,237.0,3.0,33.8,888.0,828.78,593.09
2018,8,3,13,45,717.0,236.0,3.1,34.0,864.0,802.2,575.76
2018,8,3,14,0,707.0,235.0,3.2,34.2,840.0,773.14,556.59
2018,8,3,14,15,695.5,231.5,3.3,34.1,810.0,738.6,534.15
2018,8,3,14,30,684.0,228.0,3.4,34.0,780.0,702.12,509.97
2018,8,3,14,45,667.5,224.5,3.45,33.85,743.0,660.58,481.72
2018,8,3,15,0,651.0,221.0,3.5,33.7,706.0,617.93,452.11
2018,8,3,15,15,634.5,214.0,3.5,33.7,665.0,571.64,418.94
2018,8,3,15,30,618.0,207.0,3.5,33.7,624.0,524.85,384.69
2018,8,3,15,45,596.5,199.0,3.7,32.8,579.0,470.33,345.78
2018,8,3,16,0,575.0,191.0,3.9,31.9,534.0,420.69,309.04
2018,8,3,16,15,550.0,181.0,3.95,31.15,486.5,368.97,269.31
2018,8,3,16,30,525.0,171.0,4.0,30.4,439.0,318.79,229.81
2018,8,3,16,45,494.5,158.5,4.05,29.6,389.5,267.0,188.67
2018,8,3,17,0,464.0,146.0,4.1,28.8,340.0,217.97,149.64
2018,8,3,17,15,426.0,131.0,4.05,27.65,291.0,168.95,112.08
2018,8,3,17,30,388.0,116.0,4.0,26.5,242.0,124.12,80.33
2018,8,3,17,45,341.0,99.5,4.0,25.35,195.5,82.35,55.95
2018,8,3,18,0,294.0,83.0,4.0,24.2,149.0,60.29,46.13
2018,8,3,18,15,234.5,64.0,3.9,23.25,108.0,47.02,34.53
2018,8,3,18,30,175.0,45.0,3.8,22.3,67.0,33.53,22.48
2018,8,3,18,45,111.5,27.5,3.7,21.35,39.5,20.73,9.3
2018,8,3,19,0,48.0,10.0,3.6,20.4,12.0,7.87,0.0
2018,8,3,19,15,24.0,5.0,3.55,19.9,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.45,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,4,5,15,14.0,4.5,1.5,14.35,5.0,3.54,0.0
2018,8,4,5,30,28.0,9.0,1.7,14.8,10.0,7.06,0.0
2018,8,4,5,45,62.0,24.5,1.95,15.2,31.5,18.61,9.25
2018,8,4,6,0,96.0,40.0,2.2,15.6,53.0,29.89,20.29
2018,8,4,6,15,131.0,64.0,2.3,16.1,90.0,46.54,35.34
2018,8,4,6,30,166.0,88.0,2.4,16.6,127.0,62.66,49.79
2018,8,4,6,45,197.5,113.5,2.45,17.05,171.5,90.93,66.04
2018,8,4,7,0,229.0,139.0,2.5,17.5,216.0,128.5,92.6
2018,8,4,7,15,258.5,161.5,2.55,18.3,262.0,167.81,122.65
2018,8,4,7,30,288.0,184.0,2.6,19.1,308.0,210.67,156.68
2018,8,4,7,45,315.5,203.0,2.6,19.9,354.5,253.67,191.21
2018,8,4,8,0,343.0,222.0,2.6,20.7,401.0,299.43,227.74
2018,8,4,8,15,368.0,239.0,2.65,21.7,447.5,345.17,263.6
2018,8,4,8,30,393.0,256.0,2.7,22.7,494.0,392.88,300.19
2018,8,4,8,45,416.0,268.5,2.75,23.7,537.5,437.67,333.77
2018,8,4,9,0,439.0,281.0,2.8,24.7,581.0,491.37,372.96
2018,8,4,9,15,514.5,264.0,2.95,25.85,636.0,546.66,412.94
2018,8,4,9,30,590.0,247.0,3.1,27.0,691.0,605.81,454.97
2018,8,4,9,45,682.5,210.5,3.2,28.1,747.0,667.82,498.45
2018,8,4,10,0,775.0,174.0,3.3,29.2,803.0,724.03,537.23
2018,8,4,10,15,789.5,173.5,3.4,30.0,834.0,760.7,561.21
2018,8,4,10,30,804.0,173.0,3.5,30.8,865.0,795.25,583.38
2018,8,4,10,45,817.0,171.0,3.65,31.6,889.5,824.95,602.18
2018,8,4,11,0,830.0,169.0,3.8,32.4,914.0,851.98,618.69
2018,8,4,11,15,840.0,166.5,3.9,32.75,931.0,873.18,631.69
2018,8,4,11,30,850.0,164.0,4.0,33.1,948.0,891.23,642.67
2018,8,4,11,45,859.0,161.0,4.15,33.45,958.5,904.67,650.93
2018,8,4,12,0,868.0,158.0,4.3,33.8,969.0,899.52,647.09
2018,8,4,12,15,878.5,152.0,4.4,33.75,972.5,905.06,651.31
2018,8,4,12,30,889.0,146.0,4.5,33.7,976.0,907.06,653.23
2018,8,4,12,45,900.0,138.0,4.65,33.65,972.0,904.14,652.24
2018,8,4,13,0,911.0,130.0,4.8,33.6,968.0,897.35,648.98
2018,8,4,13,15,912.0,127.5,4.9,33.4,954.0,882.99,641.04
2018,8,4,13,30,913.0,125.0,5.0,33.2,940.0,865.03,630.73
2018,8,4,13,45,913.0,121.5,5.1,33.0,919.0,841.83,616.86
2018,8,4,14,0,913.0,118.0,5.2,32.8,898.0,815.15,600.54
2018,8,4,14,15,907.5,116.0,5.25,32.5,868.5,782.35,579.42
2018,8,4,14,30,902.0,114.0,5.3,32.2,839.0,746.62,555.14
2018,8,4,14,45,895.0,111.0,5.35,31.85,803.5,706.28,527.16
2018,8,4,15,0,888.0,108.0,5.4,31.5,768.0,663.49,496.69
2018,8,4,15,15,876.0,106.0,5.4,31.5,726.5,616.42,461.43
2018,8,4,15,30,864.0,104.0,5.4,31.5,685.0,570.42,426.01
2018,8,4,15,45,846.5,101.5,5.45,30.5,638.0,516.46,385.55
2018,8,4,16,0,829.0,99.0,5.5,29.5,591.0,462.02,343.24
2018,8,4,16,15,801.5,97.5,5.4,28.85,540.0,404.41,296.58
2018,8,4,16,30,774.0,96.0,5.3,28.2,489.0,347.96,249.74
2018,8,4,16,45,739.0,92.5,5.25,27.5,435.5,286.73,198.83
2018,8,4,17,0,704.0,89.0,5.2,26.8,382.0,230.35,151.88
2018,8,4,17,15,654.0,85.0,5.0,25.8,328.5,174.24,107.64
2018,8,4,17,30,604.0,81.0,4.8,24.8,275.0,123.3,71.84
2018,8,4,17,45,534.5,73.5,4.65,23.8,222.5,74.44,46.15
2018,8,4,18,0,465.0,66.0,4.5,22.8,170.0,52.94,40.07
2018,8,4,18,15,381.5,54.5,4.35,21.85,125.0,44.06,32.18
2018,8,4,18,30,298.0,43.0,4.2,20.9,80.0,32.7,21.85
2018,8,4,18,45,188.5,28.0,4.05,19.95,47.5,21.27,9.19
2018,8,4,19,0,79.0,13.0,3.9,19.0,15.0,10.23,0.0
2018,8,4,19,15,39.5,6.5,3.9,18.5,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,5,15,26.0,7.0,2.85,12.5,8.0,5.51,0.0
2018,8,5,5,30,52.0,14.0,3.0,13.0,16.0,11.02,0.0
2018,8,5,5,45,116.0,33.0,3.1,13.45,46.5,24.59,13.88
2018,8,5,6,0,180.0,52.0,3.2,13.9,77.0,38.28,27.68
2018,8,5,6,15,242.5,71.0,3.15,14.6,119.5,51.84,40.2
2018,8,5,6,30,305.0,90.0,3.1,15.3,162.0,65.05,52.14
2018,8,5,6,45,356.5,106.5,3.1,15.95,210.5,95.85,66.0
2018,8,5,7,0,408.0,123.0,3.1,16.6,259.0,140.1,94.99
2018,8,5,7,15,450.0,136.0,3.05,17.25,309.0,186.18,130.05
2018,8,5,7,30,492.0,149.0,3.0,17.9,359.0,236.8,171.07
2018,8,5,7,45,525.5,158.5,2.95,18.55,408.5,286.52,212.49
2018,8,5,8,0,559.0,168.0,2.9,19.2,458.0,339.15,256.05
2018,8,5,8,15,583.0,177.0,2.9,20.0,505.5,390.18,297.68
2018,8,5,8,30,607.0,186.0,2.9,20.8,553.0,442.51,339.22
2018,8,5,8,45,626.0,194.0,2.85,21.6,597.5,497.06,381.06
2018,8,5,9,0,645.0,202.0,2.8,22.4,642.0,547.34,418.46
2018,8,5,9,15,672.5,202.5,2.85,23.15,685.5,596.45,454.4
2018,8,5,9,30,700.0,203.0,2.9,23.9,729.0,645.7,489.51
2018,8,5,9,45,728.5,199.0,2.95,24.65,768.5,691.56,521.45
2018,8,5,10,0,757.0,195.0,3.0,25.4,808.0,736.75,552.22
2018,8,5,10,15,764.0,199.5,3.1,26.0,837.0,772.47,576.05
2018,8,5,10,30,771.0,204.0,3.2,26.6,866.0,805.73,597.82
2018,8,5,10,45,774.5,208.0,3.25,27.25,887.5,833.11,614.88
2018,8,5,11,0,778.0,212.0,3.3,27.9,909.0,857.52,629.71
2018,8,5,11,15,779.0,215.5,3.4,28.35,923.0,876.29,641.39
2018,8,5,11,30,780.0,219.0,3.5,28.8,937.0,891.8,650.84
2018,8,5,11,45,778.0,222.5,3.55,29.25,943.5,901.37,656.03
2018,8,5,12,0,776.0,226.0,3.6,29.7,950.0,907.5,658.97
2018,8,5,12,15,797.5,212.0,3.6,30.1,955.5,904.25,656.44
2018,8,5,12,30,819.0,198.0,3.6,30.5,961.0,909.12,658.68
2018,8,5,12,45,845.0,180.0,3.65,30.95,961.0,910.44,658.77
2018,8,5,13,0,871.0,162.0,3.7,31.4,961.0,907.3,656.06
2018,8,5,13,15,867.0,160.5,3.7,31.55,944.5,889.51,644.37
2018,8,5,13,30,863.0,159.0,3.7,31.7,928.0,868.33,630.59
2018,8,5,13,45,857.0,157.0,3.7,31.85,904.5,841.82,613.31
2018,8,5,14,0,851.0,155.0,3.7,32.0,881.0,812.27,593.19
2018,8,5,14,15,843.0,153.0,3.75,31.85,851.0,778.34,570.75
2018,8,5,14,30,835.0,151.0,3.8,31.7,821.0,741.8,546.09
2018,8,5,14,45,824.5,148.0,3.85,31.6,784.5,700.32,517.38
2018,8,5,15,0,814.0,145.0,3.9,31.5,748.0,656.85,486.61
2018,8,5,15,15,799.5,141.5,3.9,31.5,706.0,608.85,451.56
2018,8,5,15,30,785.0,138.0,3.9,31.5,664.0,559.7,414.81
2018,8,5,15,45,766.5,133.5,4.05,30.85,618.0,506.72,375.59
2018,8,5,16,0,748.0,129.0,4.2,30.2,572.0,453.13,334.53
2018,8,5,16,15,723.0,124.0,4.2,29.6,522.0,396.73,289.87
2018,8,5,16,30,698.0,119.0,4.2,29.0,472.0,341.46,244.96
2018,8,5,16,45,664.5,113.0,4.2,28.4,420.0,284.46,198.22
2018,8,5,17,0,631.0,107.0,4.2,27.8,368.0,230.21,153.72
2018,8,5,17,15,583.5,99.5,4.1,26.8,315.0,175.62,111.17
2018,8,5,17,30,536.0,92.0,4.0,25.8,262.0,126.14,76.3
2018,8,5,17,45,471.0,82.0,3.95,24.8,211.5,76.36,48.34
2018,8,5,18,0,406.0,72.0,3.9,23.8,161.0,53.93,40.73
2018,8,5,18,15,321.0,57.5,3.8,22.75,116.5,43.17,31.26
2018,8,5,18,30,236.0,43.0,3.7,21.7,72.0,32.36,21.41
2018,8,5,18,45,143.0,27.0,3.65,20.65,42.0,20.39,7.83
2018,8,5,19,0,50.0,11.0,3.6,19.6,12.0,8.65,0.0
2018,8,5,19,15,25.0,5.5,3.6,19.05,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.6,12.4,3.5,2.36,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.7,7.0,4.72,0.0
2018,8,6,5,45,45.5,20.0,1.95,13.05,25.5,15.32,6.36
2018,8,6,6,0,72.0,34.0,2.1,13.4,44.0,25.6,16.69
2018,8,6,6,15,102.0,57.0,2.1,13.8,77.5,42.45,32.04
2018,8,6,6,30,132.0,80.0,2.1,14.2,111.0,58.25,46.35
2018,8,6,6,45,160.0,106.0,2.05,14.6,152.5,85.35,62.68
2018,8,6,7,0,188.0,132.0,2.0,15.0,194.0,119.54,87.65
2018,8,6,7,15,213.5,158.5,2.0,15.7,240.5,157.54,117.36
2018,8,6,7,30,239.0,185.0,2.0,16.4,287.0,201.81,152.95
2018,8,6,7,45,262.0,209.0,1.95,17.1,333.5,244.68,187.53
2018,8,6,8,0,285.0,233.0,1.9,17.8,380.0,290.05,223.75
2018,8,6,8,15,305.0,253.5,1.9,18.75,425.0,333.76,257.91
2018,8,6,8,30,325.0,274.0,1.9,19.7,470.0,379.12,292.55
2018,8,6,8,45,341.5,293.0,1.9,20.65,512.5,422.92,325.15
2018,8,6,9,0,358.0,312.0,1.9,21.6,555.0,467.56,357.49
2018,8,6,9,15,381.0,323.0,1.95,22.7,596.0,510.08,387.51
2018,8,6,9,30,404.0,334.0,2.0,23.8,637.0,553.39,417.37
2018,8,6,9,45,427.0,341.0,2.05,24.9,674.5,593.81,444.54
2018,8,6,10,0,450.0,348.0,2.1,26.0,712.0,644.16,477.81
2018,8,6,10,15,459.0,357.0,2.2,26.85,739.5,676.49,498.62
2018,8,6,10,30,468.0,366.0,2.3,27.7,767.0,707.48,518.28
2018,8,6,10,45,474.5,372.5,2.4,28.55,788.0,732.88,533.89
2018,8,6,11,0,481.0,379.0,2.5,29.4,809.0,756.42,548.09
2018,8,6,11,15,486.5,382.5,2.65,30.15,823.5,774.65,559.15
2018,8,6,11,30,492.0,386.0,2.8,30.9,838.0,790.66,568.69
2018,8,6,11,45,495.5,387.0,2.9,31.6,845.5,800.53,573.98
2018,8,6,12,0,499.0,388.0,3.0,32.3,853.0,807.92,577.66
2018,8,6,12,15,548.0,358.0,3.1,32.85,868.0,826.14,590.05
2018,8,6,12,30,597.0,328.0,3.2,33.4,883.0,841.0,600.12
2018,8,6,12,45,659.5,287.0,3.3,33.9,895.0,855.63,610.51
2018,8,6,13,0,722.0,246.0,3.4,34.4,907.0,866.3,618.24
2018,8,6,13,15,724.0,239.5,3.5,34.55,893.0,850.61,608.31
2018,8,6,13,30,726.0,233.0,3.6,34.7,879.0,831.73,596.37
2018,8,6,13,45,728.0,225.0,3.7,34.85,858.5,808.44,581.41
2018,8,6,14,0,730.0,217.0,3.8,35.0,838.0,782.1,564.23
2018,8,6,14,15,725.5,211.0,3.85,34.85,810.0,749.73,543.13
2018,8,6,14,30,721.0,205.0,3.9,34.7,782.0,714.92,520.0
2018,8,6,14,45,716.5,197.0,3.95,34.55,748.5,676.12,493.69
2018,8,6,15,0,712.0,189.0,4.0,34.4,715.0,635.23,465.32
2018,8,6,15,15,696.0,184.0,4.0,34.4,674.0,588.22,431.5
2018,8,6,15,30,680.0,179.0,4.0,34.4,633.0,540.49,396.41
2018,8,6,15,45,662.5,171.0,4.05,33.7,588.0,489.1,358.98
2018,8,6,16,0,645.0,163.0,4.1,33.0,543.0,437.73,320.38
2018,8,6,16,15,617.0,156.0,4.05,32.3,494.0,383.39,278.43
2018,8,6,16,30,589.0,149.0,4.0,31.6,445.0,330.75,236.8
2018,8,6,16,45,550.5,141.0,3.95,30.9,394.0,272.17,190.34
2018,8,6,17,0,512.0,133.0,3.9,30.2,343.0,221.49,149.98
2018,8,6,17,15,458.5,122.0,3.8,28.95,291.0,169.93,110.95
2018,8,6,17,30,405.0,111.0,3.7,27.7,239.0,124.27,79.15
2018,8,6,17,45,338.5,96.0,3.55,26.5,189.5,81.46,54.36
2018,8,6,18,0,272.0,81.0,3.4,25.3,140.0,59.0,44.74
2018,8,6,18,15,207.5,60.0,3.4,24.2,98.0,44.22,31.9
2018,8,6,18,30,143.0,39.0,3.4,23.1,56.0,29.22,18.59
2018,8,6,18,45,84.5,22.5,3.4,22.05,31.5,17.08,4.83
2018,8,6,19,0,26.0,6.0,3.4,21.0,7.0,4.72,0.0
2018,8,6,19,15,13.0,3.0,3.45,20.5,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.6,18.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.55,13.0,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.7,13.3,9.0,6.29,0.0
2018,8,7,5,45,68.0,23.5,2.8,13.65,31.0,17.86,8.04
2018,8,7,6,0,107.0,39.0,2.9,14.0,53.0,29.2,19.71
2018,8,7,6,15,148.0,62.0,2.85,14.5,91.0,45.28,34.4
2018,8,7,6,30,189.0,85.0,2.8,15.0,129.0,60.92,48.54
2018,8,7,6,45,226.5,108.5,2.8,15.45,174.0,91.11,65.27
2018,8,7,7,0,264.0,132.0,2.8,15.9,219.0,130.08,92.89
2018,8,7,7,15,297.0,153.5,2.75,16.7,267.0,171.62,125.06
2018,8,7,7,30,330.0,175.0,2.7,17.5,315.0,217.07,161.63
2018,8,7,7,45,358.5,193.0,2.65,18.3,362.5,262.22,198.43
2018,8,7,8,0,387.0,211.0,2.6,19.1,410.0,310.17,237.17
2018,8,7,8,15,412.0,226.5,2.65,19.9,457.0,357.27,274.76
2018,8,7,8,30,437.0,242.0,2.7,20.7,504.0,412.96,318.01
2018,8,7,8,45,458.5,254.5,2.7,21.45,548.0,460.26,353.92
2018,8,7,9,0,480.0,267.0,2.7,22.2,592.0,508.45,389.59
2018,8,7,9,15,490.5,280.0,2.75,22.95,629.5,551.04,420.33
2018,8,7,9,30,501.0,293.0,2.8,23.7,667.0,593.03,449.89
2018,8,7,9,45,506.0,305.5,2.85,24.4,698.5,630.06,475.27
2018,8,7,10,0,511.0,318.0,2.9,25.1,730.0,665.69,499.12
2018,8,7,10,15,520.5,325.5,3.0,25.65,758.0,698.97,521.54
2018,8,7,10,30,530.0,333.0,3.1,26.2,786.0,730.74,542.58
2018,8,7,10,45,537.0,337.5,3.2,26.75,807.0,756.26,559.1
2018,8,7,11,0,544.0,342.0,3.3,27.3,828.0,779.74,574.09
2018,8,7,11,15,549.5,345.5,3.45,27.55,843.0,798.9,586.97
2018,8,7,11,30,555.0,349.0,3.6,27.8,858.0,815.67,598.19
2018,8,7,11,45,559.5,350.0,3.7,28.05,866.5,826.88,605.48
2018,8,7,12,0,564.0,351.0,3.8,28.3,875.0,835.42,611.01
2018,8,7,12,15,577.0,342.5,3.9,28.35,878.5,840.42,614.99
2018,8,7,12,30,590.0,334.0,4.0,28.4,882.0,842.52,617.07
2018,8,7,12,45,604.0,322.5,4.1,28.5,879.0,839.87,615.94
2018,8,7,13,0,618.0,311.0,4.2,28.6,876.0,833.81,612.54
2018,8,7,13,15,617.5,305.0,4.2,28.5,861.5,818.03,602.31
2018,8,7,13,30,617.0,299.0,4.2,28.4,847.0,799.47,590.18
2018,8,7,13,45,616.0,291.5,4.25,28.35,826.5,776.63,575.11
2018,8,7,14,0,615.0,284.0,4.3,28.3,806.0,751.21,558.11
2018,8,7,14,15,610.5,276.0,4.3,28.05,779.0,720.33,537.34
2018,8,7,14,30,606.0,268.0,4.3,27.8,752.0,685.07,513.2
2018,8,7,14,45,599.0,258.5,4.3,27.55,718.5,646.94,486.56
2018,8,7,15,0,592.0,249.0,4.3,27.3,685.0,607.3,458.3
2018,8,7,15,15,575.5,240.0,4.3,27.3,644.0,561.16,424.24
2018,8,7,15,30,559.0,231.0,4.3,27.3,603.0,514.74,389.29
2018,8,7,15,45,545.0,219.0,4.25,26.4,560.5,467.11,353.92
2018,8,7,16,0,531.0,207.0,4.2,25.5,518.0,419.5,317.49
2018,8,7,16,15,516.0,192.0,4.15,24.85,472.5,369.4,277.84
2018,8,7,16,30,501.0,177.0,4.1,24.2,427.0,319.96,237.72
2018,8,7,16,45,475.5,162.0,4.05,23.55,379.0,268.45,195.57
2018,8,7,17,0,450.0,147.0,4.0,22.9,331.0,219.24,155.14
2018,8,7,17,15,412.0,131.0,3.9,22.0,281.5,169.8,116.04
2018,8,7,17,30,374.0,115.0,3.8,21.1,232.0,124.64,82.78
2018,8,7,17,45,326.0,97.5,3.7,20.2,185.5,82.51,56.72
2018,8,7,18,0,278.0,80.0,3.6,19.3,139.0,58.18,45.16
2018,8,7,18,15,216.0,60.0,3.55,18.6,98.5,44.22,32.65
2018,8,7,18,30,154.0,40.0,3.5,17.9,58.0,29.89,19.53
2018,8,7,18,45,94.5,24.0,3.4,17.2,33.5,18.1,4.6
2018,8,7,19,0,35.0,8.0,3.3,16.5,9.0,6.29,0.0
2018,8,7,19,15,17.5,4.0,3.3,16.2,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.0,2.35,12.35,8.0,0.0,0.0
2018,8,8,5,30,68.0,14.0,2.5,12.9,16.0,11.02,0.0
2018,8,8,5,45,150.0,30.5,2.65,13.5,46.5,22.95,11.54
2018,8,8,6,0,232.0,47.0,2.8,14.1,77.0,35.17,24.81
2018,8,8,6,15,305.5,62.5,2.7,14.85,120.5,46.52,35.4
2018,8,8,6,30,379.0,78.0,2.6,15.6,164.0,57.73,45.59
2018,8,8,6,45,437.5,90.0,2.5,16.3,214.0,92.2,59.51
2018,8,8,7,0,496.0,102.0,2.4,17.0,264.0,139.11,89.95
2018,8,8,7,15,541.5,111.5,2.35,17.9,316.0,188.49,127.78
2018,8,8,7,30,587.0,121.0,2.3,18.8,368.0,246.66,175.15
2018,8,8,7,45,623.0,126.5,2.25,19.65,419.0,299.53,219.28
2018,8,8,8,0,659.0,132.0,2.2,20.5,470.0,355.43,265.39
2018,8,8,8,15,686.0,137.5,2.15,21.45,519.5,410.32,309.72
2018,8,8,8,30,713.0,143.0,2.1,22.4,569.0,466.57,353.63
2018,8,8,8,45,735.0,146.5,2.05,23.35,615.5,519.55,393.63
2018,8,8,9,0,757.0,150.0,2.0,24.3,662.0,572.67,432.26
2018,8,8,9,15,746.5,166.0,2.0,25.15,696.5,617.07,463.43
2018,8,8,9,30,736.0,182.0,2.0,26.0,731.0,658.3,491.25
2018,8,8,9,45,716.0,204.0,2.05,26.9,758.5,694.94,514.99
2018,8,8,10,0,696.0,226.0,2.1,27.8,786.0,727.45,535.19
2018,8,8,10,15,710.5,227.0,2.15,28.55,816.5,764.23,558.75
2018,8,8,10,30,725.0,228.0,2.2,29.3,847.0,799.09,580.52
2018,8,8,10,45,738.0,227.0,2.25,30.05,871.0,828.83,598.58
2018,8,8,11,0,751.0,226.0,2.3,30.8,895.0,856.06,614.76
2018,8,8,11,15,759.5,225.0,2.4,31.3,911.0,876.77,627.51
2018,8,8,11,30,768.0,224.0,2.5,31.8,927.0,894.45,638.27
2018,8,8,11,45,775.5,221.5,2.55,32.35,936.0,906.71,645.02
2018,8,8,12,0,783.0,219.0,2.6,32.9,945.0,915.64,649.67
2018,8,8,12,15,778.0,222.0,2.7,33.25,943.0,915.2,649.02
2018,8,8,12,30,773.0,225.0,2.8,33.6,941.0,911.3,646.24
2018,8,8,12,45,764.0,228.0,2.85,33.9,930.5,900.51,638.82
2018,8,8,13,0,755.0,231.0,2.9,34.2,920.0,886.47,629.36
2018,8,8,13,15,754.0,227.0,3.0,34.3,905.0,869.84,619.29
2018,8,8,13,30,753.0,223.0,3.1,34.4,890.0,850.03,607.04
2018,8,8,13,45,750.5,218.0,3.2,34.45,868.0,825.03,591.38
2018,8,8,14,0,748.0,213.0,3.3,34.5,846.0,797.12,573.58
2018,8,8,14,15,741.5,207.5,3.4,34.35,816.5,763.01,551.76
2018,8,8,14,30,735.0,202.0,3.5,34.2,787.0,726.52,527.9
2018,8,8,14,45,727.0,195.0,3.55,34.05,751.5,685.53,500.26
2018,8,8,15,0,719.0,188.0,3.6,33.9,716.0,642.68,470.7
2018,8,8,15,15,702.5,183.0,3.6,33.9,674.5,594.86,436.45
2018,8,8,15,30,686.0,178.0,3.6,33.9,633.0,546.34,400.93
2018,8,8,15,45,669.5,170.0,3.75,33.05,588.0,494.92,364.01
2018,8,8,16,0,653.0,162.0,3.9,32.2,543.0,443.42,325.66
2018,8,8,16,15,632.0,153.0,3.95,31.35,495.5,389.53,284.15
2018,8,8,16,30,611.0,144.0,4.0,30.5,448.0,336.61,242.18
2018,8,8,16,45,580.5,134.0,4.05,29.65,397.5,281.49,197.91
2018,8,8,17,0,550.0,124.0,4.1,28.8,347.0,224.94,152.37
2018,8,8,17,15,507.5,112.5,4.05,27.5,296.0,172.45,111.64
2018,8,8,17,30,465.0,101.0,4.0,26.2,245.0,124.55,77.39
2018,8,8,17,45,409.5,87.0,3.9,24.95,196.5,79.18,51.02
2018,8,8,18,0,354.0,73.0,3.8,23.7,148.0,54.12,40.84
2018,8,8,18,15,278.0,56.5,3.7,22.65,105.5,42.15,30.28
2018,8,8,18,30,202.0,40.0,3.6,21.6,63.0,30.03,19.18
2018,8,8,18,45,120.0,24.0,3.5,20.55,36.0,18.12,3.07
2018,8,8,19,0,38.0,8.0,3.4,19.5,9.0,6.29,0.0
2018,8,8,19,15,19.0,4.0,3.35,19.0,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,9,5,15,28.0,5.5,2.1,12.3,6.5,0.0,0.0
2018,8,9,5,30,56.0,11.0,2.3,12.8,13.0,8.65,0.0
2018,8,9,5,45,135.5,28.0,2.5,13.35,42.5,21.1,9.71
2018,8,9,6,0,215.0,45.0,2.7,13.9,72.0,33.67,23.47
2018,8,9,6,15,284.5,61.5,2.6,14.65,115.0,45.67,34.66
2018,8,9,6,30,354.0,78.0,2.5,15.4,158.0,57.5,45.41
2018,8,9,6,45,409.0,92.0,2.4,16.15,207.0,93.04,60.74
2018,8,9,7,0,464.0,106.0,2.3,16.9,256.0,139.49,91.57
2018,8,9,7,15,507.5,117.0,2.25,17.95,307.5,187.96,128.84
2018,8,9,7,30,551.0,128.0,2.2,19.0,359.0,241.07,172.01
2018,8,9,7,45,586.5,135.5,2.15,20.1,410.0,297.71,218.66
2018,8,9,8,0,622.0,143.0,2.1,21.2,461.0,353.27,263.87
2018,8,9,8,15,649.0,149.5,2.05,22.2,510.0,407.26,307.01
2018,8,9,8,30,676.0,156.0,2.0,23.2,559.0,462.69,349.84
2018,8,9,8,45,699.0,160.0,1.95,24.25,605.0,515.07,388.88
2018,8,9,9,0,722.0,164.0,1.9,25.3,651.0,567.77,426.7
2018,8,9,9,15,732.5,171.0,1.85,26.35,691.0,615.51,459.54
2018,8,9,9,30,743.0,178.0,1.8,27.4,731.0,661.93,490.21
2018,8,9,9,45,748.0,185.5,1.8,28.4,764.5,703.44,516.83
2018,8,9,10,0,753.0,193.0,1.8,29.4,798.0,742.76,541.17
2018,8,9,10,15,765.0,194.5,1.8,30.3,828.0,779.62,563.58
2018,8,9,10,30,777.0,196.0,1.8,31.2,858.0,814.27,584.0
2018,8,9,10,45,786.5,196.0,1.8,32.1,881.0,835.39,595.49
2018,8,9,11,0,796.0,196.0,1.8,33.0,904.0,860.99,609.52
2018,8,9,11,15,802.5,196.5,1.85,33.7,920.0,881.55,620.9
2018,8,9,11,30,809.0,197.0,1.9,34.4,936.0,898.95,630.01
2018,8,9,11,45,815.5,195.0,2.0,35.1,945.0,910.97,636.28
2018,8,9,12,0,822.0,193.0,2.1,35.8,954.0,919.6,640.52
2018,8,9,12,15,816.5,196.5,2.2,36.15,952.0,918.95,640.0
2018,8,9,12,30,811.0,200.0,2.3,36.5,950.0,914.79,637.45
2018,8,9,12,45,800.5,204.5,2.45,36.85,939.0,903.7,631.04
2018,8,9,13,0,790.0,209.0,2.6,37.2,928.0,899.24,628.51
2018,8,9,13,15,787.0,207.0,2.75,37.25,912.5,882.19,618.81
2018,8,9,13,30,784.0,205.0,2.9,37.3,897.0,861.91,606.95
2018,8,9,13,45,779.0,201.5,3.05,37.3,874.0,835.53,591.1
2018,8,9,14,0,774.0,198.0,3.2,37.3,851.0,806.26,573.07
2018,8,9,14,15,765.5,194.0,3.3,37.1,821.0,771.19,551.06
2018,8,9,14,30,757.0,190.0,3.4,36.9,791.0,733.79,527.03
2018,8,9,14,45,746.0,185.0,3.5,36.65,754.5,691.68,499.35
2018,8,9,15,0,735.0,180.0,3.6,36.4,718.0,647.87,469.79
2018,8,9,15,15,719.0,175.0,3.6,36.4,676.0,599.62,435.61
2018,8,9,15,30,703.0,170.0,3.6,36.4,634.0,550.59,400.09
2018,8,9,15,45,682.5,163.5,3.7,35.5,588.0,497.56,362.39
2018,8,9,16,0,662.0,157.0,3.8,34.6,542.0,444.8,323.53
2018,8,9,16,15,636.5,149.5,3.8,33.85,493.0,389.8,281.5
2018,8,9,16,30,611.0,142.0,3.8,33.1,444.0,336.23,239.42
2018,8,9,16,45,577.5,132.5,3.75,32.3,393.0,280.55,195.21
2018,8,9,17,0,544.0,123.0,3.7,31.5,342.0,223.79,150.04
2018,8,9,17,15,500.5,111.5,3.55,30.3,291.0,171.38,109.79
2018,8,9,17,30,457.0,100.0,3.4,29.1,240.0,123.7,75.99
2018,8,9,17,45,400.0,86.5,3.3,27.9,192.0,79.0,50.19
2018,8,9,18,0,343.0,73.0,3.2,26.7,144.0,54.03,40.2
2018,8,9,18,15,269.5,56.0,3.15,25.65,102.0,41.75,29.48
2018,8,9,18,30,196.0,39.0,3.1,24.6,60.0,29.29,18.16
2018,8,9,18,45,116.0,23.0,3.05,23.55,34.0,17.37,0.84
2018,8,9,19,0,36.0,7.0,3.0,22.5,8.0,5.51,0.0
2018,8,9,19,15,18.0,3.5,3.05,21.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.5,2.75,14.0,8.0,0.0,0.0
2018,8,10,5,30,95.0,13.0,2.9,14.5,16.0,10.23,0.0
2018,8,10,5,45,211.5,27.0,3.05,15.05,49.0,20.61,8.74
2018,8,10,6,0,328.0,41.0,3.2,15.6,82.0,33.59,23.16
2018,8,10,6,15,406.5,52.5,3.1,16.45,127.0,42.62,31.69
2018,8,10,6,30,485.0,64.0,3.0,17.3,172.0,51.54,39.81
2018,8,10,6,45,538.5,72.5,2.95,18.15,221.5,91.0,54.2
2018,8,10,7,0,592.0,81.0,2.9,19.0,271.0,141.07,86.62
2018,8,10,7,15,629.5,88.5,2.9,20.1,322.5,193.37,127.31
2018,8,10,7,30,667.0,96.0,2.9,21.2,374.0,249.46,173.68
2018,8,10,7,45,694.5,102.0,2.85,22.3,424.5,304.71,220.25
2018,8,10,8,0,722.0,108.0,2.8,23.4,475.0,361.93,267.66
2018,8,10,8,15,743.0,113.0,2.8,24.35,523.5,417.23,312.65
2018,8,10,8,30,764.0,118.0,2.8,25.3,572.0,473.13,356.6
2018,8,10,8,45,781.0,122.0,2.8,26.25,617.5,526.51,397.17
2018,8,10,9,0,798.0,126.0,2.8,27.2,663.0,578.82,435.51
2018,8,10,9,15,805.0,132.5,2.85,28.05,702.0,626.52,469.54
2018,8,10,9,30,812.0,139.0,2.9,28.9,741.0,672.37,501.18
2018,8,10,9,45,813.5,146.5,2.9,29.8,774.0,713.24,528.06
2018,8,10,10,0,815.0,154.0,2.9,30.7,807.0,751.43,552.31
2018,8,10,10,15,824.0,155.5,3.0,31.3,836.0,787.16,575.66
2018,8,10,10,30,833.0,157.0,3.1,31.9,865.0,820.34,596.89
2018,8,10,10,45,840.0,157.5,3.2,32.55,887.5,848.25,613.7
2018,8,10,11,0,847.0,158.0,3.3,33.2,910.0,873.15,628.22
2018,8,10,11,15,851.5,158.5,3.4,33.55,925.0,892.75,640.03
2018,8,10,11,30,856.0,159.0,3.5,33.9,940.0,908.99,649.73
2018,8,10,11,45,858.0,159.5,3.6,34.3,947.0,919.58,655.71
2018,8,10,12,0,860.0,160.0,3.7,34.7,954.0,926.6,659.51
2018,8,10,12,15,857.5,161.0,3.8,34.95,952.5,926.5,659.24
2018,8,10,12,30,855.0,162.0,3.9,35.2,951.0,922.79,656.77
2018,8,10,12,45,850.5,163.5,3.95,35.45,942.0,914.21,651.02
2018,8,10,13,0,846.0,165.0,4.0,35.7,933.0,902.13,643.12
2018,8,10,13,15,841.5,164.0,4.1,35.75,916.5,884.38,632.38
2018,8,10,13,30,837.0,163.0,4.2,35.8,900.0,863.33,619.51
2018,8,10,13,45,830.5,160.5,4.3,35.8,876.0,836.14,602.69
2018,8,10,14,0,824.0,158.0,4.4,35.8,852.0,805.99,583.21
2018,8,10,14,15,815.0,156.0,4.45,35.5,821.5,771.63,560.95
2018,8,10,14,30,806.0,154.0,4.5,35.2,791.0,734.82,536.58
2018,8,10,14,45,794.0,151.0,4.55,34.95,754.5,692.84,508.02
2018,8,10,15,0,782.0,148.0,4.6,34.7,718.0,649.08,477.55
2018,8,10,15,15,767.0,144.0,4.6,34.7,676.5,602.54,443.78
2018,8,10,15,30,752.0,140.0,4.6,34.7,635.0,552.99,407.1
2018,8,10,15,45,732.0,135.5,4.65,33.8,589.0,499.79,368.34
2018,8,10,16,0,712.0,131.0,4.7,32.9,543.0,446.66,328.32
2018,8,10,16,15,686.0,125.5,4.65,32.1,493.5,390.68,284.64
2018,8,10,16,30,660.0,120.0,4.6,31.3,444.0,336.05,240.85
