Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,45,627.0,113.0,4.55,30.5,393.5,279.86,195.25
2018,8,10,17,0,594.0,106.0,4.5,29.7,343.0,226.48,151.76
2018,8,10,17,15,550.5,97.0,4.4,28.6,292.0,172.89,109.83
2018,8,10,17,30,507.0,88.0,4.3,27.5,241.0,124.04,74.79
2018,8,10,17,45,447.0,77.0,4.2,26.4,193.0,74.91,46.0
2018,8,10,18,0,387.0,66.0,4.1,25.3,145.0,49.63,36.69
2018,8,10,18,15,304.5,52.0,4.05,24.35,103.0,39.18,27.45
2018,8,10,18,30,222.0,38.0,4.0,23.4,61.0,28.68,17.62
2018,8,10,18,45,131.0,23.0,4.0,22.45,34.5,17.4,0.0
2018,8,10,19,0,40.0,8.0,4.0,21.5,8.0,6.29,0.0
2018,8,10,19,15,20.0,4.0,4.0,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.05,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.05,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.95,17.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.7,17.25,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,3.8,15.25,6.5,0.0,0.0
2018,8,11,5,30,59.0,11.0,3.9,15.7,13.0,8.65,0.0
2018,8,11,5,45,149.5,27.5,3.95,16.15,43.0,20.77,8.14
2018,8,11,6,0,240.0,44.0,4.0,16.6,73.0,33.08,22.54
2018,8,11,6,15,314.0,59.0,4.0,17.4,116.5,44.16,32.86
2018,8,11,6,30,388.0,74.0,4.0,18.2,160.0,55.11,42.76
2018,8,11,6,45,442.5,86.0,4.0,18.95,208.5,93.37,58.62
2018,8,11,7,0,497.0,98.0,4.0,19.7,257.0,140.57,90.04
2018,8,11,7,15,537.0,108.0,4.0,20.65,307.0,189.75,128.29
2018,8,11,7,30,577.0,118.0,4.0,21.6,357.0,247.17,175.4
2018,8,11,7,45,606.5,126.5,4.05,22.55,407.0,300.33,219.95
2018,8,11,8,0,636.0,135.0,4.1,23.5,457.0,355.87,265.89
2018,8,11,8,15,659.0,142.0,4.1,24.25,505.0,409.52,309.68
2018,8,11,8,30,682.0,149.0,4.1,25.0,553.0,464.19,353.0
2018,8,11,8,45,699.0,155.5,4.1,25.75,597.5,516.03,392.95
2018,8,11,9,0,716.0,162.0,4.1,26.5,642.0,567.66,431.49
2018,8,11,9,15,727.5,168.5,4.15,27.15,682.0,615.44,466.36
2018,8,11,9,30,739.0,175.0,4.2,27.8,722.0,661.99,499.38
2018,8,11,9,45,745.5,182.0,4.25,28.45,756.0,704.03,528.35
2018,8,11,10,0,752.0,189.0,4.3,29.1,790.0,744.0,555.18
2018,8,11,10,15,759.5,193.0,4.35,29.55,819.0,779.73,579.05
2018,8,11,10,30,767.0,197.0,4.4,30.0,848.0,813.02,600.87
2018,8,11,10,45,766.5,203.5,4.45,30.4,868.0,839.46,617.7
2018,8,11,11,0,766.0,210.0,4.5,30.8,888.0,862.75,632.25
2018,8,11,11,15,769.0,212.5,4.6,31.0,902.5,882.16,644.92
2018,8,11,11,30,772.0,215.0,4.7,31.2,917.0,898.35,655.49
2018,8,11,11,45,776.5,213.5,4.75,31.35,924.5,908.87,662.35
2018,8,11,12,0,781.0,212.0,4.8,31.5,932.0,916.02,667.0
2018,8,11,12,15,784.0,210.0,4.9,31.45,932.0,907.25,661.9
2018,8,11,12,30,787.0,208.0,5.0,31.4,932.0,905.92,661.93
2018,8,11,12,45,788.5,204.0,5.1,31.35,924.0,898.2,657.7
2018,8,11,13,0,790.0,200.0,5.2,31.3,916.0,887.08,651.27
2018,8,11,13,15,784.5,199.0,5.25,31.1,899.5,869.15,640.32
2018,8,11,13,30,779.0,198.0,5.3,30.9,883.0,856.42,632.35
2018,8,11,13,45,771.0,197.0,5.3,30.7,859.5,829.89,614.76
2018,8,11,14,0,763.0,196.0,5.3,30.5,836.0,800.62,595.13
2018,8,11,14,15,742.0,197.0,5.3,30.15,801.0,760.81,568.09
2018,8,11,14,30,721.0,198.0,5.3,29.8,766.0,719.42,539.53
2018,8,11,14,45,705.5,194.5,5.3,29.45,729.0,676.61,509.55
2018,8,11,15,0,690.0,191.0,5.3,29.1,692.0,632.53,478.01
2018,8,11,15,15,687.0,181.5,5.3,29.1,656.0,589.79,446.23
2018,8,11,15,30,684.0,172.0,5.3,29.1,620.0,545.28,412.36
2018,8,11,15,45,663.5,165.0,5.2,28.1,574.0,492.48,372.81
2018,8,11,16,0,643.0,158.0,5.1,27.1,528.0,440.0,332.32
2018,8,11,16,15,618.5,150.0,5.0,26.4,480.0,385.75,288.97
2018,8,11,16,30,594.0,142.0,4.9,25.7,432.0,332.86,245.68
2018,8,11,16,45,556.0,130.5,4.85,25.05,378.0,270.69,194.84
2018,8,11,17,0,518.0,119.0,4.8,24.4,324.0,216.7,150.35
2018,8,11,17,15,470.0,108.0,4.7,23.55,273.5,165.3,109.51
2018,8,11,17,30,422.0,97.0,4.6,22.7,223.0,119.21,75.7
2018,8,11,17,45,373.0,84.5,4.5,21.85,180.0,77.51,50.45
2018,8,11,18,0,324.0,72.0,4.4,21.0,137.0,53.19,40.41
2018,8,11,18,15,245.0,55.0,4.35,20.3,96.0,40.88,29.35
2018,8,11,18,30,166.0,38.0,4.3,19.6,55.0,28.43,17.54
2018,8,11,18,45,95.0,22.0,4.25,18.9,30.5,16.51,0.0
2018,8,11,19,0,24.0,6.0,4.2,18.2,6.0,4.72,0.0
2018,8,11,19,15,12.0,3.0,4.15,17.85,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.5,2.5,13.95,6.0,0.0,0.0
2018,8,12,5,30,49.0,11.0,2.6,14.4,12.0,8.65,0.0
2018,8,12,5,45,129.0,27.5,2.7,14.8,40.5,20.7,7.4
2018,8,12,6,0,209.0,44.0,2.8,15.2,69.0,32.92,22.48
2018,8,12,6,15,282.0,59.5,2.75,15.95,111.0,44.27,33.15
2018,8,12,6,30,355.0,75.0,2.7,16.7,153.0,55.49,43.35
2018,8,12,6,45,411.0,87.5,2.6,17.45,200.5,93.58,59.8
2018,8,12,7,0,467.0,100.0,2.5,18.2,248.0,139.65,90.93
2018,8,12,7,15,511.0,110.0,2.45,19.1,298.5,187.99,128.54
2018,8,12,7,30,555.0,120.0,2.4,20.0,349.0,245.13,175.22
2018,8,12,7,45,590.0,127.5,2.35,20.85,399.5,298.05,219.23
2018,8,12,8,0,625.0,135.0,2.3,21.7,450.0,353.99,265.08
2018,8,12,8,15,652.5,140.5,2.35,22.65,498.5,407.79,308.39
2018,8,12,8,30,680.0,146.0,2.4,23.6,547.0,463.06,351.53
2018,8,12,8,45,702.5,149.5,2.4,24.5,592.5,515.12,390.92
2018,8,12,9,0,725.0,153.0,2.4,25.4,638.0,567.43,429.19
2018,8,12,9,15,744.5,155.0,2.5,26.3,679.5,616.5,464.3
2018,8,12,9,30,764.0,157.0,2.6,27.2,721.0,664.88,497.94
2018,8,12,9,45,780.5,157.0,2.7,28.1,757.0,705.09,525.14
2018,8,12,10,0,797.0,157.0,2.8,29.0,793.0,746.57,552.52
2018,8,12,10,15,807.5,158.5,2.95,29.6,822.5,782.98,576.71
2018,8,12,10,30,818.0,160.0,3.1,30.2,852.0,816.97,598.9
2018,8,12,10,45,827.0,159.0,3.25,30.85,874.5,844.86,616.11
2018,8,12,11,0,836.0,158.0,3.4,31.5,897.0,869.84,631.09
2018,8,12,11,15,841.0,158.5,3.55,31.9,912.0,889.69,643.33
2018,8,12,11,30,846.0,159.0,3.7,32.3,927.0,906.21,653.44
2018,8,12,11,45,849.0,158.5,3.85,32.65,934.5,916.63,659.76
2018,8,12,12,0,852.0,158.0,4.0,33.0,942.0,923.52,663.89
2018,8,12,12,15,852.0,158.5,4.1,33.15,941.5,925.09,664.94
2018,8,12,12,30,852.0,159.0,4.2,33.3,941.0,923.05,663.76
2018,8,12,12,45,850.0,158.5,4.35,33.45,932.5,914.74,658.83
2018,8,12,13,0,848.0,158.0,4.5,33.6,924.0,902.89,651.66
2018,8,12,13,15,844.5,156.0,4.6,33.5,907.5,884.9,640.93
2018,8,12,13,30,841.0,154.0,4.7,33.4,891.0,863.58,627.97
2018,8,12,13,45,836.0,151.5,4.75,33.3,868.0,837.34,611.68
2018,8,12,14,0,831.0,149.0,4.8,33.2,845.0,808.06,593.07
2018,8,12,14,15,823.5,146.5,4.9,32.85,815.0,774.01,571.15
2018,8,12,14,30,816.0,144.0,5.0,32.5,785.0,737.39,546.94
2018,8,12,14,45,805.5,140.0,5.05,32.15,748.5,695.01,517.9
2018,8,12,15,0,795.0,136.0,5.1,31.8,712.0,650.71,486.78
2018,8,12,15,15,780.0,133.0,5.1,31.8,670.5,602.92,451.49
2018,8,12,15,30,765.0,130.0,5.1,31.8,629.0,554.1,414.61
2018,8,12,15,45,748.0,125.0,5.1,30.7,583.5,501.71,375.91
2018,8,12,16,0,731.0,120.0,5.1,29.6,538.0,448.59,335.25
2018,8,12,16,15,708.0,114.0,5.0,28.75,489.0,392.26,290.38
2018,8,12,16,30,685.0,108.0,4.9,27.9,440.0,336.94,245.07
2018,8,12,16,45,655.0,101.0,4.85,27.05,389.5,280.09,197.92
2018,8,12,17,0,625.0,94.0,4.8,26.2,339.0,225.67,152.51
2018,8,12,17,15,584.0,86.5,4.65,25.1,289.0,171.75,109.2
2018,8,12,17,30,543.0,79.0,4.5,24.0,239.0,122.17,72.77
2018,8,12,17,45,479.0,68.5,4.35,22.95,189.5,73.85,44.63
2018,8,12,18,0,415.0,58.0,4.2,21.9,140.0,46.67,34.63
2018,8,12,18,15,314.0,45.5,4.1,21.1,97.0,34.66,23.9
2018,8,12,18,30,213.0,33.0,4.0,20.3,54.0,25.05,14.53
2018,8,12,18,45,122.5,20.0,3.9,19.45,30.5,15.17,0.0
2018,8,12,19,0,32.0,7.0,3.8,18.6,7.0,5.51,0.0
2018,8,12,19,15,16.0,3.5,3.75,18.2,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,5,15,33.5,6.0,3.15,13.35,6.5,0.0,0.0
2018,8,13,5,30,67.0,12.0,3.3,13.8,13.0,9.44,0.0
2018,8,13,5,45,169.0,26.0,3.45,14.25,42.5,19.72,5.91
2018,8,13,6,0,271.0,40.0,3.6,14.7,72.0,30.39,20.29
2018,8,13,6,15,352.5,52.5,3.6,15.3,115.5,39.9,29.38
2018,8,13,6,30,434.0,65.0,3.6,15.9,159.0,52.03,40.43
2018,8,13,6,45,491.0,75.0,3.65,16.5,208.0,94.26,57.59
2018,8,13,7,0,548.0,85.0,3.7,17.1,257.0,143.65,91.16
2018,8,13,7,15,590.0,92.0,3.65,17.8,307.5,194.27,131.42
2018,8,13,7,30,632.0,99.0,3.6,18.5,358.0,249.25,177.64
2018,8,13,7,45,662.5,105.0,3.6,19.15,408.5,303.85,224.58
2018,8,13,8,0,693.0,111.0,3.6,19.8,459.0,360.8,272.89
2018,8,13,8,15,717.0,115.5,3.6,20.55,507.5,415.72,318.53
2018,8,13,8,30,741.0,120.0,3.6,21.3,556.0,471.6,363.56
2018,8,13,8,45,758.5,124.5,3.6,22.05,601.0,524.58,405.01
2018,8,13,9,0,776.0,129.0,3.6,22.8,646.0,576.83,444.57
2018,8,13,9,15,785.0,135.0,3.65,23.45,685.5,624.54,479.83
2018,8,13,9,30,794.0,141.0,3.7,24.1,725.0,670.6,512.89
2018,8,13,9,45,798.0,147.0,3.75,24.75,758.0,711.3,541.23
2018,8,13,10,0,802.0,153.0,3.8,25.4,791.0,749.55,567.16
2018,8,13,10,15,810.0,155.5,3.85,25.9,820.0,785.11,591.12
2018,8,13,10,30,818.0,158.0,3.9,26.4,849.0,818.1,612.88
2018,8,13,10,45,823.5,160.0,4.0,26.9,871.0,845.84,630.36
2018,8,13,11,0,829.0,162.0,4.1,27.4,893.0,870.55,645.62
2018,8,13,11,15,831.5,164.0,4.2,27.65,907.5,889.52,657.64
2018,8,13,11,30,834.0,166.0,4.3,27.9,922.0,905.11,667.47
2018,8,13,11,45,834.0,168.0,4.4,28.15,928.5,915.05,673.6
2018,8,13,12,0,834.0,170.0,4.5,28.4,935.0,921.46,677.48
2018,8,13,12,15,837.0,168.0,4.6,28.4,935.5,923.36,679.13
2018,8,13,12,30,840.0,166.0,4.7,28.4,936.0,921.69,678.79
2018,8,13,12,45,842.0,162.5,4.8,28.4,928.0,914.16,674.63
2018,8,13,13,0,844.0,159.0,4.9,28.4,920.0,903.05,668.14
2018,8,13,13,15,839.5,158.5,4.95,28.15,904.0,885.57,657.73
2018,8,13,13,30,835.0,158.0,5.0,27.9,888.0,864.79,645.1
2018,8,13,13,45,827.5,157.0,5.1,27.7,864.0,837.92,628.38
2018,8,13,14,0,820.0,156.0,5.2,27.5,840.0,808.15,609.13
2018,8,13,14,15,810.5,154.0,5.25,27.1,809.5,773.24,585.72
2018,8,13,14,30,801.0,152.0,5.3,26.7,779.0,735.91,560.12
2018,8,13,14,45,788.5,149.0,5.3,26.25,742.5,693.45,530.16
2018,8,13,15,0,776.0,146.0,5.3,25.8,706.0,649.26,498.25
2018,8,13,15,15,760.5,142.5,5.3,25.8,664.5,602.88,463.04
2018,8,13,15,30,745.0,139.0,5.3,25.8,623.0,553.47,424.82
2018,8,13,15,45,725.0,134.5,5.25,24.6,577.0,500.25,384.57
2018,8,13,16,0,705.0,130.0,5.2,23.4,531.0,447.13,343.0
2018,8,13,16,15,679.0,124.0,5.1,22.7,482.0,390.72,296.92
2018,8,13,16,30,653.0,118.0,5.0,22.0,433.0,335.71,250.83
2018,8,13,16,45,619.5,111.0,4.95,21.25,382.5,279.41,203.23
2018,8,13,17,0,586.0,104.0,4.9,20.5,332.0,226.01,157.89
2018,8,13,17,15,541.5,95.0,4.75,19.8,281.5,172.37,113.94
2018,8,13,17,30,497.0,86.0,4.6,19.1,231.0,123.63,77.26
2018,8,13,17,45,435.5,74.5,4.5,18.35,183.0,74.29,46.63
2018,8,13,18,0,374.0,63.0,4.4,17.6,135.0,47.43,35.91
2018,8,13,18,15,289.0,48.5,4.3,17.05,94.0,36.6,25.95
2018,8,13,18,30,204.0,34.0,4.2,16.5,53.0,25.71,15.07
2018,8,13,18,45,114.5,19.5,4.15,15.95,29.0,14.77,0.0
2018,8,13,19,0,25.0,5.0,4.1,15.4,5.0,3.93,0.0
2018,8,13,19,15,12.5,2.5,4.0,15.15,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,3.0,3.3,13.2,3.0,0.0,0.0
2018,8,14,5,30,4.0,6.0,3.5,13.6,6.0,4.72,0.0
2018,8,14,5,45,30.5,22.0,3.65,14.0,25.5,16.68,3.22
2018,8,14,6,0,57.0,38.0,3.8,14.4,45.0,28.34,18.49
2018,8,14,6,15,108.0,56.5,3.9,14.9,77.0,41.65,30.92
2018,8,14,6,30,159.0,75.0,4.0,15.4,109.0,54.55,42.71
2018,8,14,6,45,124.5,85.0,4.05,15.9,116.0,72.8,51.94
2018,8,14,7,0,90.0,95.0,4.1,16.4,123.0,85.56,62.95
2018,8,14,7,15,85.5,115.5,4.1,16.9,146.0,107.52,81.45
2018,8,14,7,30,81.0,136.0,4.1,17.4,169.0,129.22,99.81
2018,8,14,7,45,71.0,158.0,4.1,17.9,190.0,145.91,113.94
2018,8,14,8,0,61.0,180.0,4.1,18.4,211.0,164.79,129.48
2018,8,14,8,15,98.0,212.5,4.05,18.85,267.5,211.14,166.3
2018,8,14,8,30,135.0,245.0,4.0,19.3,324.0,269.1,211.99
2018,8,14,8,45,233.5,251.0,4.0,19.8,401.0,343.54,270.19
2018,8,14,9,0,332.0,257.0,4.0,20.3,478.0,419.53,328.97
2018,8,14,9,15,367.0,263.0,4.0,20.75,521.0,464.15,362.81
2018,8,14,9,30,402.0,269.0,4.0,21.2,564.0,522.56,406.33
2018,8,14,9,45,522.5,245.0,4.05,21.65,647.5,605.65,468.8
2018,8,14,10,0,643.0,221.0,4.1,22.1,731.0,700.23,538.1
2018,8,14,10,15,718.5,198.0,4.1,22.5,787.5,761.33,581.7
2018,8,14,10,30,794.0,175.0,4.1,22.9,844.0,816.95,621.04
2018,8,14,10,45,803.5,175.0,4.15,23.3,867.0,845.72,639.96
2018,8,14,11,0,813.0,175.0,4.2,23.7,890.0,871.68,656.37
2018,8,14,11,15,819.5,174.5,4.25,24.0,905.5,891.61,668.87
2018,8,14,11,30,826.0,174.0,4.3,24.3,921.0,908.3,679.23
2018,8,14,11,45,831.0,172.5,4.35,24.55,928.5,919.42,686.01
2018,8,14,12,0,836.0,171.0,4.4,24.8,936.0,927.07,690.55
2018,8,14,12,15,839.0,168.0,4.45,24.95,935.5,928.02,690.95
2018,8,14,12,30,842.0,165.0,4.5,25.1,935.0,925.38,689.01
2018,8,14,12,45,843.5,162.5,4.6,25.25,927.5,918.26,684.72
2018,8,14,13,0,845.0,160.0,4.7,25.4,920.0,907.55,678.09
2018,8,14,13,15,843.0,158.0,4.75,25.4,904.5,890.74,667.41
2018,8,14,13,30,841.0,156.0,4.8,25.4,889.0,870.52,654.45
2018,8,14,13,45,838.0,151.5,4.85,25.4,865.5,843.88,637.04
2018,8,14,14,0,835.0,147.0,4.9,25.4,842.0,814.1,617.38
2018,8,14,14,15,828.0,144.0,4.95,25.15,812.0,779.65,593.98
2018,8,14,14,30,821.0,141.0,5.0,24.9,782.0,742.59,568.23
2018,8,14,14,45,812.0,137.0,5.05,24.6,746.0,700.83,538.64
2018,8,14,15,0,803.0,133.0,5.1,24.3,710.0,657.02,506.82
2018,8,14,15,15,788.0,129.5,5.1,24.3,668.0,608.23,469.73
2018,8,14,15,30,773.0,126.0,5.1,24.3,626.0,558.39,430.99
2018,8,14,15,45,755.5,121.0,5.1,23.35,580.0,505.12,390.16
2018,8,14,16,0,738.0,116.0,5.1,22.4,534.0,451.2,347.42
2018,8,14,16,15,716.0,110.5,5.05,21.8,485.5,395.13,301.13
2018,8,14,16,30,694.0,105.0,5.0,21.2,437.0,339.96,254.35
2018,8,14,16,45,662.5,98.5,4.95,20.65,386.0,282.37,205.0
2018,8,14,17,0,631.0,92.0,4.9,20.1,335.0,227.39,157.68
2018,8,14,17,15,586.5,84.5,4.8,19.35,284.0,172.28,112.18
2018,8,14,17,30,542.0,77.0,4.7,18.6,233.0,121.97,74.11
2018,8,14,17,45,479.0,67.0,4.6,17.9,184.5,73.92,45.16
2018,8,14,18,0,416.0,57.0,4.5,17.2,136.0,46.03,34.7
2018,8,14,18,15,324.0,44.5,4.3,16.7,94.5,33.98,23.68
2018,8,14,18,30,232.0,32.0,4.1,16.2,53.0,24.37,13.68
2018,8,14,18,45,130.5,18.5,3.9,15.65,29.0,14.56,0.0
2018,8,14,19,0,29.0,5.0,3.7,15.1,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,3.65,14.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,2.55,12.85,4.5,0.0,0.0
2018,8,15,5,30,45.0,8.0,2.8,13.4,9.0,6.29,0.0
2018,8,15,5,45,128.0,21.0,3.05,13.95,33.5,15.96,1.76
2018,8,15,6,0,211.0,34.0,3.3,14.5,58.0,25.8,16.25
2018,8,15,6,15,231.5,44.5,3.35,15.05,83.0,33.45,23.71
2018,8,15,6,30,252.0,55.0,3.4,15.6,108.0,42.3,31.86
2018,8,15,6,45,132.0,70.0,3.4,16.15,98.5,63.28,43.48
2018,8,15,7,0,12.0,85.0,3.4,16.7,89.0,66.07,49.92
2018,8,15,7,15,15.5,101.5,3.35,17.3,107.5,80.27,61.51
2018,8,15,7,30,19.0,118.0,3.3,17.9,126.0,95.01,73.44
2018,8,15,7,45,22.5,136.5,3.3,18.5,147.0,114.27,88.97
2018,8,15,8,0,26.0,155.0,3.3,19.1,168.0,132.35,103.33
2018,8,15,8,15,45.0,182.0,3.25,19.7,207.0,164.46,128.72
2018,8,15,8,30,64.0,209.0,3.2,20.3,246.0,198.95,155.76
2018,8,15,8,45,170.5,227.0,3.2,20.9,337.0,282.96,221.76
2018,8,15,9,0,277.0,245.0,3.2,21.5,428.0,378.96,295.83
2018,8,15,9,15,379.5,235.0,3.25,22.1,503.0,461.03,358.13
2018,8,15,9,30,482.0,225.0,3.3,22.7,578.0,539.93,417.08
2018,8,15,9,45,666.5,173.0,3.35,23.25,686.5,651.38,499.8
2018,8,15,10,0,851.0,121.0,3.4,23.8,795.0,754.11,574.46
2018,8,15,10,15,859.5,122.0,3.45,24.25,824.0,789.26,597.21
2018,8,15,10,30,868.0,123.0,3.5,24.7,853.0,821.75,617.88
2018,8,15,10,45,875.0,123.0,3.6,25.15,875.0,849.27,635.26
2018,8,15,11,0,882.0,123.0,3.7,25.6,897.0,873.71,650.53
2018,8,15,11,15,886.0,123.5,3.85,25.9,912.0,892.79,662.82
2018,8,15,11,30,890.0,124.0,4.0,26.2,927.0,908.47,672.89
2018,8,15,11,45,892.5,124.0,4.1,26.5,934.0,918.86,679.24
2018,8,15,12,0,895.0,124.0,4.2,26.8,941.0,925.69,683.31
2018,8,15,12,15,894.5,124.0,4.3,26.9,940.0,926.22,683.82
2018,8,15,12,30,894.0,124.0,4.4,27.0,939.0,923.12,682.03
2018,8,15,12,45,892.0,123.5,4.5,27.1,930.0,914.64,676.73
2018,8,15,13,0,890.0,123.0,4.6,27.2,921.0,902.59,669.21
2018,8,15,13,15,887.0,121.5,4.7,27.1,904.5,885.26,658.89
2018,8,15,13,30,884.0,120.0,4.8,27.0,888.0,864.51,646.23
2018,8,15,13,45,879.0,118.5,4.85,26.9,865.0,838.8,629.8
2018,8,15,14,0,874.0,117.0,4.9,26.8,842.0,809.95,611.14
2018,8,15,14,15,867.0,115.0,4.95,26.5,812.0,776.16,589.36
2018,8,15,14,30,860.0,113.0,5.0,26.2,782.0,739.66,564.56
2018,8,15,14,45,850.5,110.5,5.05,25.9,746.0,698.47,535.38
2018,8,15,15,0,841.0,108.0,5.1,25.6,710.0,655.17,503.92
2018,8,15,15,15,827.0,105.5,5.1,25.6,668.0,611.44,470.48
2018,8,15,15,30,813.0,103.0,5.1,25.6,626.0,561.39,431.61
2018,8,15,15,45,797.0,99.5,5.05,24.65,580.5,508.43,390.95
2018,8,15,16,0,781.0,96.0,5.0,23.7,535.0,455.01,348.51
2018,8,15,16,15,759.5,91.0,4.95,23.1,486.0,397.84,301.35
2018,8,15,16,30,738.0,86.0,4.9,22.5,437.0,341.41,253.49
2018,8,15,16,45,708.0,81.0,4.8,21.9,386.0,283.56,203.76
2018,8,15,17,0,678.0,76.0,4.7,21.3,335.0,225.64,153.87
2018,8,15,17,15,635.0,70.5,4.6,20.6,284.0,169.79,107.53
2018,8,15,17,30,592.0,65.0,4.5,19.9,233.0,118.42,68.63
2018,8,15,17,45,529.5,57.5,4.4,19.2,184.5,69.3,39.61
2018,8,15,18,0,467.0,50.0,4.3,18.5,136.0,40.86,29.99
2018,8,15,18,15,370.5,39.5,4.1,17.95,94.5,32.37,22.1
2018,8,15,18,30,274.0,29.0,3.9,17.4,53.0,23.89,12.79
2018,8,15,18,45,155.0,17.5,3.75,16.85,29.0,13.77,0.0
2018,8,15,19,0,36.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,8,15,19,15,18.0,3.0,3.55,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,5,15,38.5,5.0,2.05,12.55,5.5,0.0,0.0
2018,8,16,5,30,77.0,10.0,2.3,13.1,11.0,7.87,0.0
2018,8,16,5,45,208.5,22.0,2.6,13.7,41.0,18.11,1.26
2018,8,16,6,0,340.0,34.0,2.9,14.3,71.0,28.03,18.06
2018,8,16,6,15,408.5,43.5,2.95,14.9,111.5,35.55,25.54
2018,8,16,6,30,477.0,53.0,3.0,15.5,152.0,46.86,35.88
2018,8,16,6,45,437.0,70.5,3.05,16.1,181.0,91.06,55.8
2018,8,16,7,0,397.0,88.0,3.1,16.7,210.0,126.86,83.8
2018,8,16,7,15,531.0,86.5,3.1,17.35,281.5,183.63,125.77
2018,8,16,7,30,665.0,85.0,3.1,18.0,353.0,252.22,179.97
2018,8,16,7,45,718.0,84.5,3.1,18.65,409.5,312.23,231.01
2018,8,16,8,0,771.0,84.0,3.1,19.3,466.0,374.64,283.57
2018,8,16,8,15,792.5,87.0,3.1,20.0,515.0,430.93,330.67
2018,8,16,8,30,814.0,90.0,3.1,20.7,564.0,487.72,376.62
2018,8,16,8,45,830.0,92.5,3.15,21.45,609.0,541.3,418.67
2018,8,16,9,0,846.0,95.0,3.2,22.2,654.0,590.88,456.44
2018,8,16,9,15,854.5,99.5,3.2,22.9,694.0,639.11,491.82
2018,8,16,9,30,863.0,104.0,3.2,23.6,734.0,685.43,524.7
2018,8,16,9,45,868.0,108.0,3.2,24.3,768.0,726.68,553.02
2018,8,16,10,0,873.0,112.0,3.2,25.0,802.0,765.33,578.76
2018,8,16,10,15,880.5,113.5,3.15,25.65,831.0,800.87,600.49
2018,8,16,10,30,888.0,115.0,3.1,26.3,860.0,833.63,619.99
2018,8,16,10,45,893.0,116.0,3.1,26.95,881.5,860.89,635.86
2018,8,16,11,0,898.0,117.0,3.1,27.6,903.0,884.92,649.48
2018,8,16,11,15,901.5,117.5,3.15,28.1,917.5,903.84,660.38
2018,8,16,11,30,905.0,118.0,3.2,28.6,932.0,919.26,669.04
2018,8,16,11,45,906.5,118.5,3.2,29.15,939.0,929.34,673.8
2018,8,16,12,0,908.0,119.0,3.2,29.7,946.0,935.76,676.28
2018,8,16,12,15,906.5,119.5,3.3,30.0,944.5,935.81,676.09
2018,8,16,12,30,905.0,120.0,3.4,30.3,943.0,932.18,673.64
2018,8,16,12,45,901.5,120.5,3.55,30.65,933.5,923.12,667.91
2018,8,16,13,0,898.0,121.0,3.7,31.0,924.0,910.47,659.91
2018,8,16,13,15,894.5,120.0,3.8,30.95,907.5,892.96,649.52
2018,8,16,13,30,891.0,119.0,3.9,30.9,891.0,872.01,636.87
2018,8,16,13,45,885.5,118.0,4.05,30.9,867.5,846.08,620.95
2018,8,16,14,0,880.0,117.0,4.2,30.9,844.0,817.02,602.81
2018,8,16,14,15,873.0,114.5,4.25,30.65,813.5,782.48,580.99
2018,8,16,14,30,866.0,112.0,4.3,30.4,783.0,745.21,556.35
2018,8,16,14,45,856.5,109.5,4.4,30.15,746.5,703.69,527.75
2018,8,16,15,0,847.0,107.0,4.5,29.9,710.0,660.03,496.88
2018,8,16,15,15,833.5,104.0,4.5,29.9,668.0,615.76,463.93
2018,8,16,15,30,820.0,101.0,4.5,29.9,626.0,565.11,425.62
2018,8,16,15,45,803.5,97.5,4.55,28.9,580.0,511.45,385.76
2018,8,16,16,0,787.0,94.0,4.6,27.9,534.0,457.37,344.05
2018,8,16,16,15,766.0,89.5,4.6,27.1,485.0,400.43,298.3
2018,8,16,16,30,745.0,85.0,4.6,26.3,436.0,344.15,251.64
2018,8,16,16,45,714.5,80.0,4.55,25.55,385.0,285.64,202.33
2018,8,16,17,0,684.0,75.0,4.5,24.8,334.0,227.16,152.8
2018,8,16,17,15,641.0,69.0,4.4,23.85,282.5,170.42,106.41
2018,8,16,17,30,598.0,63.0,4.3,22.9,231.0,118.19,67.27
2018,8,16,17,45,535.0,55.5,4.2,22.0,182.5,68.58,38.16
2018,8,16,18,0,472.0,48.0,4.1,21.1,134.0,39.35,28.31
2018,8,16,18,15,373.5,38.0,4.0,20.35,92.5,31.2,20.79
2018,8,16,18,30,275.0,28.0,3.9,19.6,51.0,23.1,11.49
2018,8,16,18,45,155.5,16.5,3.8,18.85,27.5,12.98,0.0
2018,8,16,19,0,36.0,5.0,3.7,18.1,4.0,0.0,0.0
2018,8,16,19,15,18.0,2.5,3.6,17.75,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,17,5,15,39.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,8,17,5,30,78.0,9.0,2.2,14.3,10.0,7.08,0.0
2018,8,17,5,45,212.0,21.0,2.4,14.85,40.0,17.3,0.0
2018,8,17,6,0,346.0,33.0,2.6,15.4,70.0,27.26,17.21
2018,8,17,6,15,436.0,41.5,2.6,16.1,114.0,34.15,24.15
2018,8,17,6,30,526.0,50.0,2.6,16.8,158.0,46.86,30.02
2018,8,17,6,45,585.5,56.0,2.55,17.55,208.5,92.78,51.15
2018,8,17,7,0,645.0,62.0,2.5,18.3,259.0,145.62,87.84
2018,8,17,7,15,685.5,67.0,2.45,19.1,311.0,202.78,134.19
2018,8,17,7,30,726.0,72.0,2.4,19.9,363.0,261.28,183.79
2018,8,17,7,45,755.5,75.5,2.35,20.7,414.5,318.58,232.99
2018,8,17,8,0,785.0,79.0,2.3,21.5,466.0,377.9,282.83
2018,8,17,8,15,806.5,81.5,2.3,22.45,515.0,434.52,329.14
2018,8,17,8,30,828.0,84.0,2.3,23.4,564.0,491.6,374.11
2018,8,17,8,45,845.0,86.5,2.25,24.35,610.0,544.11,413.91
2018,8,17,9,0,862.0,89.0,2.2,25.3,656.0,597.53,452.73
2018,8,17,9,15,874.5,90.5,2.2,26.2,697.0,646.24,487.05
2018,8,17,9,30,887.0,92.0,2.2,27.1,738.0,693.34,519.07
2018,8,17,9,45,897.5,93.5,2.25,28.05,774.0,737.15,547.97
2018,8,17,10,0,908.0,95.0,2.3,29.0,810.0,778.68,573.78
2018,8,17,10,15,915.5,95.5,2.35,29.75,839.0,814.41,595.04
2018,8,17,10,30,923.0,96.0,2.4,30.5,868.0,847.25,614.18
2018,8,17,10,45,928.5,96.5,2.4,31.3,890.5,875.33,629.54
2018,8,17,11,0,934.0,97.0,2.4,32.1,913.0,900.08,642.62
2018,8,17,11,15,938.0,97.5,2.45,32.75,928.0,920.06,653.41
2018,8,17,11,30,942.0,98.0,2.5,33.4,943.0,936.4,661.92
2018,8,17,11,45,944.5,97.5,2.55,34.1,950.5,946.75,666.58
2018,8,17,12,0,947.0,97.0,2.6,34.8,958.0,953.3,668.96
2018,8,17,12,15,946.0,98.0,2.7,35.15,957.0,954.28,669.36
2018,8,17,12,30,945.0,99.0,2.8,35.5,956.0,951.41,667.46
2018,8,17,12,45,943.0,99.5,2.9,35.9,947.5,943.34,662.26
2018,8,17,13,0,941.0,100.0,3.0,36.3,939.0,931.48,654.78
2018,8,17,13,15,938.5,99.0,3.1,36.3,923.0,914.05,644.91
2018,8,17,13,30,936.0,98.0,3.2,36.3,907.0,892.98,632.72
2018,8,17,13,45,931.5,96.5,3.3,36.3,883.0,866.24,616.85
2018,8,17,14,0,927.0,95.0,3.4,36.3,859.0,836.17,598.71
2018,8,17,14,15,921.0,94.0,3.5,36.05,829.0,802.23,578.48
2018,8,17,14,30,915.0,93.0,3.6,35.8,799.0,765.36,556.05
2018,8,17,14,45,906.5,90.5,3.65,35.55,762.0,722.59,527.57
2018,8,17,15,0,898.0,88.0,3.7,35.3,725.0,677.46,496.66
2018,8,17,15,15,885.5,86.0,3.7,35.3,682.5,628.27,461.38
2018,8,17,15,30,873.0,84.0,3.7,35.3,640.0,577.55,424.08
2018,8,17,15,45,857.5,82.0,3.8,34.4,594.0,524.05,385.31
2018,8,17,16,0,842.0,80.0,3.9,33.5,548.0,469.85,344.43
2018,8,17,16,15,822.0,76.5,3.95,32.75,498.0,412.39,299.31
2018,8,17,16,30,802.0,73.0,4.0,32.0,448.0,354.3,252.2
2018,8,17,16,45,773.0,69.5,4.0,31.25,396.0,294.34,202.66
2018,8,17,17,0,744.0,66.0,4.0,30.5,344.0,236.46,154.36
2018,8,17,17,15,702.0,61.0,3.9,29.3,291.5,177.42,107.04
2018,8,17,17,30,660.0,56.0,3.8,28.1,239.0,122.71,66.86
2018,8,17,17,45,596.5,50.0,3.7,26.9,188.5,67.74,34.94
2018,8,17,18,0,533.0,44.0,3.6,25.7,138.0,36.66,25.42
2018,8,17,18,15,430.5,35.0,3.55,24.65,95.0,29.09,18.54
2018,8,17,18,30,328.0,26.0,3.5,23.6,52.0,21.63,9.49
2018,8,17,18,45,177.5,15.0,3.4,22.6,27.5,11.8,0.0
2018,8,17,19,0,27.0,4.0,3.3,21.6,3.0,0.0,0.0
2018,8,17,19,15,13.5,2.0,3.3,21.05,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,5,15,42.5,4.5,2.05,14.1,5.0,0.0,0.0
2018,8,18,5,30,85.0,9.0,2.3,14.7,10.0,7.08,0.0
2018,8,18,5,45,229.5,21.0,2.55,15.3,41.0,17.38,0.0
2018,8,18,6,0,374.0,33.0,2.8,15.9,72.0,27.42,17.17
2018,8,18,6,15,467.0,41.5,2.75,16.7,118.0,34.38,24.25
2018,8,18,6,30,560.0,50.0,2.7,17.5,164.0,49.19,30.52
2018,8,18,6,45,619.0,56.0,2.6,18.35,215.5,97.4,53.19
2018,8,18,7,0,678.0,62.0,2.5,19.2,267.0,155.09,93.85
2018,8,18,7,15,718.0,67.0,2.5,20.25,320.5,211.66,139.66
2018,8,18,7,30,758.0,72.0,2.5,21.3,374.0,272.15,190.72
2018,8,18,7,45,786.5,75.5,2.45,22.35,426.5,331.13,240.94
2018,8,18,8,0,815.0,79.0,2.4,23.4,479.0,391.97,291.45
2018,8,18,8,15,836.0,81.5,2.35,24.45,529.0,450.12,338.34
2018,8,18,8,30,857.0,84.0,2.3,25.5,579.0,507.0,382.46
2018,8,18,8,45,872.5,86.5,2.3,26.55,625.5,561.79,423.42
2018,8,18,9,0,888.0,89.0,2.3,27.6,672.0,615.72,462.11
2018,8,18,9,15,889.0,96.5,2.3,28.55,711.0,664.0,495.42
2018,8,18,9,30,890.0,104.0,2.3,29.5,750.0,709.59,525.63
2018,8,18,9,45,885.5,113.0,2.3,30.4,782.0,749.73,551.18
2018,8,18,10,0,881.0,122.0,2.3,31.3,814.0,786.42,573.62
2018,8,18,10,15,889.0,124.0,2.35,32.0,844.0,823.13,595.41
2018,8,18,10,30,897.0,126.0,2.4,32.7,874.0,857.02,615.09
2018,8,18,10,45,903.5,126.5,2.45,33.4,897.0,885.33,631.0
2018,8,18,11,0,910.0,127.0,2.5,34.1,920.0,910.41,644.77
2018,8,18,11,15,914.0,128.0,2.6,34.65,935.5,930.4,656.09
2018,8,18,11,30,918.0,129.0,2.7,35.2,951.0,946.83,665.23
2018,8,18,11,45,920.5,128.5,2.75,35.75,958.0,956.96,670.07
2018,8,18,12,0,923.0,128.0,2.8,36.3,965.0,963.37,672.73
2018,8,18,12,15,919.5,130.0,2.95,36.5,963.0,962.85,672.92
2018,8,18,12,30,916.0,132.0,3.1,36.7,961.0,958.58,670.88
2018,8,18,12,45,909.5,134.5,3.25,36.9,950.5,948.38,665.17
2018,8,18,13,0,903.0,137.0,3.4,37.1,940.0,934.58,657.24
2018,8,18,13,15,899.5,136.0,3.5,37.0,923.5,916.83,647.33
2018,8,18,13,30,896.0,135.0,3.6,36.9,907.0,895.61,635.2
2018,8,18,13,45,891.5,133.5,3.75,36.85,883.5,869.74,620.14
2018,8,18,14,0,887.0,132.0,3.9,36.8,860.0,840.65,602.86
2018,8,18,14,15,879.5,129.5,4.0,36.5,829.0,805.3,581.65
2018,8,18,14,30,872.0,127.0,4.1,36.2,798.0,775.33,562.69
2018,8,18,14,45,861.5,124.5,4.2,35.9,760.5,731.63,533.76
2018,8,18,15,0,851.0,122.0,4.3,35.6,723.0,685.84,502.66
2018,8,18,15,15,836.0,119.0,4.3,35.6,679.5,634.99,466.32
2018,8,18,15,30,821.0,116.0,4.3,35.6,636.0,582.97,428.23
2018,8,18,15,45,802.0,111.5,4.35,34.55,588.0,526.66,387.81
2018,8,18,16,0,783.0,107.0,4.4,33.5,540.0,470.19,345.69
2018,8,18,16,15,757.5,102.5,4.4,32.65,489.0,410.18,299.12
2018,8,18,16,30,732.0,98.0,4.4,31.8,438.0,351.98,252.45
2018,8,18,16,45,698.0,92.5,4.35,30.9,385.5,291.93,203.5
2018,8,18,17,0,664.0,87.0,4.3,30.0,333.0,234.72,156.39
2018,8,18,17,15,615.5,79.5,4.15,28.75,280.0,176.49,110.21
2018,8,18,17,30,567.0,72.0,4.0,27.5,227.0,123.55,71.39
2018,8,18,17,45,497.0,62.5,3.9,26.2,177.0,73.55,41.97
2018,8,18,18,0,427.0,53.0,3.8,24.9,127.0,43.18,30.99
2018,8,18,18,15,325.0,40.5,3.7,23.85,85.5,33.17,21.9
2018,8,18,18,30,223.0,28.0,3.6,22.8,44.0,21.36,8.45
2018,8,18,18,45,118.5,15.0,3.55,21.7,23.0,11.8,0.0
2018,8,18,19,0,14.0,2.0,3.5,20.6,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.5,20.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,4.0,2.25,13.2,4.0,0.0,0.0
2018,8,19,5,30,48.0,8.0,2.5,13.7,8.0,6.29,0.0
2018,8,19,5,45,153.0,22.0,2.75,14.2,35.0,16.7,0.0
2018,8,19,6,0,258.0,36.0,3.0,14.7,62.0,27.4,17.1
2018,8,19,6,15,348.0,48.5,3.0,15.45,105.5,39.41,28.72
2018,8,19,6,30,438.0,61.0,3.0,16.2,149.0,56.96,37.47
2018,8,19,6,45,502.0,70.0,3.0,16.9,199.0,100.71,60.3
2018,8,19,7,0,566.0,79.0,3.0,17.6,249.0,152.21,97.03
2018,8,19,7,15,612.0,86.0,3.05,18.45,301.5,205.7,140.44
2018,8,19,7,30,658.0,93.0,3.1,19.3,354.0,264.02,189.62
2018,8,19,7,45,693.0,98.0,3.1,20.15,406.5,321.48,238.6
2018,8,19,8,0,728.0,103.0,3.1,21.0,459.0,381.72,288.94
2018,8,19,8,15,753.0,108.0,3.1,21.9,509.5,440.01,336.47
2018,8,19,8,30,778.0,113.0,3.1,22.8,560.0,499.54,383.31
2018,8,19,8,45,799.0,115.5,3.15,23.65,607.0,554.58,425.47
2018,8,19,9,0,820.0,118.0,3.2,24.5,654.0,609.47,466.12
2018,8,19,9,15,835.0,120.5,3.25,25.35,696.0,660.07,502.37
2018,8,19,9,30,850.0,123.0,3.3,26.2,738.0,709.35,536.58
2018,8,19,9,45,863.0,125.0,3.35,27.0,775.5,755.12,567.47
2018,8,19,10,0,876.0,127.0,3.4,27.8,813.0,790.21,590.49
2018,8,19,10,15,885.5,128.0,3.45,28.45,843.5,827.08,613.27
2018,8,19,10,30,895.0,129.0,3.5,29.1,874.0,861.22,633.89
2018,8,19,10,45,902.5,129.0,3.55,29.75,897.0,889.88,650.69
2018,8,19,11,0,910.0,129.0,3.6,30.4,920.0,915.36,665.31
2018,8,19,11,15,915.5,130.0,3.6,30.8,936.5,936.65,677.52
2018,8,19,11,30,921.0,131.0,3.6,31.2,953.0,954.42,687.47
2018,8,19,11,45,924.0,130.5,3.65,31.65,960.5,964.98,692.98
2018,8,19,12,0,927.0,130.0,3.7,32.1,968.0,971.82,696.22
2018,8,19,12,15,927.5,129.5,3.75,32.35,967.0,972.63,696.26
2018,8,19,12,30,928.0,129.0,3.8,32.6,966.0,969.64,694.02
2018,8,19,12,45,928.0,128.0,3.8,32.85,958.0,961.96,688.59
2018,8,19,13,0,928.0,127.0,3.8,33.1,950.0,950.51,680.87
2018,8,19,13,15,926.0,125.0,3.85,33.15,933.5,932.67,669.96
2018,8,19,13,30,924.0,123.0,3.9,33.2,917.0,911.19,656.75
2018,8,19,13,45,919.5,121.0,3.9,33.25,892.5,884.11,639.63
2018,8,19,14,0,915.0,119.0,3.9,33.3,868.0,853.7,620.31
2018,8,19,14,15,898.5,120.5,3.95,33.05,833.0,814.09,595.7
2018,8,19,14,30,882.0,122.0,4.0,32.8,798.0,772.23,568.64
2018,8,19,14,45,882.0,116.0,4.05,32.6,764.0,733.22,542.31
2018,8,19,15,0,882.0,110.0,4.1,32.4,730.0,691.22,513.17
2018,8,19,15,15,868.0,107.0,4.1,32.4,686.0,645.07,479.56
2018,8,19,15,30,854.0,104.0,4.1,32.4,642.0,592.12,440.35
2018,8,19,15,45,833.0,100.0,4.15,31.45,592.0,533.59,397.67
2018,8,19,16,0,812.0,96.0,4.2,30.5,542.0,475.04,353.34
2018,8,19,16,15,781.0,90.5,4.2,29.7,486.0,411.35,303.39
2018,8,19,16,30,750.0,85.0,4.2,28.9,430.0,349.43,253.27
2018,8,19,16,45,729.5,80.5,4.2,28.05,383.0,293.62,206.43
2018,8,19,17,0,709.0,76.0,4.2,27.2,336.0,236.79,158.29
2018,8,19,17,15,666.5,70.5,4.1,25.95,284.5,178.63,111.09
2018,8,19,17,30,624.0,65.0,4.0,24.7,233.0,124.9,70.91
2018,8,19,17,45,545.0,57.0,3.9,23.45,180.5,72.07,39.83
2018,8,19,18,0,466.0,49.0,3.8,22.2,128.0,40.27,28.83
2018,8,19,18,15,354.5,37.0,3.75,21.2,85.0,30.45,19.8
2018,8,19,18,30,243.0,25.0,3.7,20.2,42.0,20.63,6.92
2018,8,19,18,45,130.0,14.0,3.65,19.15,22.0,11.02,0.0
2018,8,19,19,0,17.0,3.0,3.6,18.1,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.55,17.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,5,15,25.0,3.5,2.75,12.9,3.5,0.0,0.0
2018,8,20,5,30,50.0,7.0,2.9,13.3,7.0,5.51,0.0
2018,8,20,5,45,161.0,20.5,3.05,13.65,34.0,15.62,0.0
2018,8,20,6,0,272.0,34.0,3.2,14.0,61.0,27.92,17.43
2018,8,20,6,15,361.0,46.5,3.2,14.55,104.5,37.89,27.46
2018,8,20,6,30,450.0,59.0,3.2,15.1,148.0,57.14,36.72
2018,8,20,6,45,510.0,68.0,3.2,15.65,197.5,101.52,60.65
2018,8,20,7,0,570.0,77.0,3.2,16.2,247.0,153.13,98.17
2018,8,20,7,15,613.5,84.5,3.15,16.9,299.0,206.91,142.45
2018,8,20,7,30,657.0,92.0,3.1,17.6,351.0,265.23,192.19
2018,8,20,7,45,688.5,98.5,3.1,18.3,403.0,322.92,241.92
2018,8,20,8,0,720.0,105.0,3.1,19.0,455.0,383.05,292.69
2018,8,20,8,15,744.5,109.0,3.05,19.75,504.5,439.93,339.55
2018,8,20,8,30,769.0,113.0,3.0,20.5,554.0,497.88,385.66
2018,8,20,8,45,788.0,117.5,3.0,21.25,601.0,553.29,428.4
2018,8,20,9,0,807.0,122.0,3.0,22.0,648.0,608.41,469.46
2018,8,20,9,15,814.5,128.0,3.0,22.7,687.5,656.96,504.46
2018,8,20,9,30,822.0,134.0,3.0,23.4,727.0,703.62,537.03
2018,8,20,9,45,824.0,142.0,3.05,24.1,761.0,746.05,565.83
2018,8,20,10,0,826.0,150.0,3.1,24.8,795.0,785.75,592.02
2018,8,20,10,15,836.5,151.0,3.15,25.4,825.0,822.89,616.35
2018,8,20,10,30,847.0,152.0,3.2,26.0,855.0,857.45,637.61
2018,8,20,10,45,856.0,151.0,3.25,26.6,877.5,886.12,654.72
2018,8,20,11,0,865.0,150.0,3.3,27.2,900.0,911.71,669.72
2018,8,20,11,15,870.0,151.0,3.4,27.6,915.5,932.45,682.35
2018,8,20,11,30,875.0,152.0,3.5,28.0,931.0,949.71,692.74
2018,8,20,11,45,879.0,150.5,3.6,28.45,938.0,945.03,688.65
2018,8,20,12,0,883.0,149.0,3.7,28.9,945.0,951.68,692.29
2018,8,20,12,15,887.0,146.5,3.8,29.05,945.0,953.86,693.83
2018,8,20,12,30,891.0,144.0,3.9,29.2,945.0,952.38,693.11
2018,8,20,12,45,894.0,140.5,4.0,29.4,937.5,945.42,688.76
