Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,371.0,314.0,1.8,22.25,605.5,608.03,460.83
2018,8,30,10,30,445.0,314.0,1.9,22.7,672.0,699.87,524.87
2018,8,30,10,45,529.0,290.5,2.05,23.2,727.5,765.27,570.48
2018,8,30,11,0,613.0,267.0,2.2,23.7,783.0,835.4,618.67
2018,8,30,11,15,649.5,250.0,2.3,24.05,804.5,865.62,638.85
2018,8,30,11,30,686.0,233.0,2.4,24.4,826.0,893.13,657.51
2018,8,30,11,45,658.5,246.0,2.55,24.75,818.5,885.96,652.04
2018,8,30,12,0,631.0,259.0,2.7,25.1,811.0,875.12,644.4
2018,8,30,12,15,678.5,236.5,2.8,25.3,828.5,899.14,661.86
2018,8,30,12,30,726.0,214.0,2.9,25.5,846.0,918.99,676.08
2018,8,30,12,45,812.5,170.0,3.0,25.7,870.0,940.68,690.71
2018,8,30,13,0,899.0,126.0,3.1,25.9,894.0,953.0,699.22
2018,8,30,13,15,895.0,125.0,3.15,25.95,876.5,933.66,687.06
2018,8,30,13,30,891.0,124.0,3.2,26.0,859.0,910.85,672.86
2018,8,30,13,45,886.0,121.5,3.3,26.0,833.5,882.44,655.33
2018,8,30,14,0,881.0,119.0,3.4,26.0,808.0,850.84,635.55
2018,8,30,14,15,873.5,116.5,3.45,25.85,776.5,814.25,612.27
2018,8,30,14,30,866.0,114.0,3.5,25.7,745.0,774.97,586.9
2018,8,30,14,45,855.5,111.5,3.55,25.55,707.0,738.06,561.57
2018,8,30,15,0,845.0,109.0,3.6,25.4,669.0,691.16,528.29
2018,8,30,15,15,829.0,105.5,3.6,25.4,625.0,638.06,489.23
2018,8,30,15,30,813.0,102.0,3.6,25.4,581.0,583.96,448.44
2018,8,30,15,45,793.0,98.0,3.7,24.65,533.0,526.57,405.43
2018,8,30,16,0,773.0,94.0,3.8,23.9,485.0,469.21,360.77
2018,8,30,16,15,746.0,89.0,3.85,23.3,434.0,408.32,311.54
2018,8,30,16,30,719.0,84.0,3.9,22.7,383.0,347.91,261.12
2018,8,30,16,45,680.0,78.5,3.95,22.1,330.5,285.89,208.44
2018,8,30,17,0,641.0,73.0,4.0,21.5,278.0,227.43,158.13
2018,8,30,17,15,582.5,65.5,4.0,20.7,226.0,167.57,108.41
2018,8,30,17,30,524.0,58.0,4.0,19.9,174.0,114.4,67.11
2018,8,30,17,45,432.0,48.5,3.95,19.1,127.0,64.7,35.42
2018,8,30,18,0,340.0,39.0,3.9,18.3,80.0,32.05,21.44
2018,8,30,18,15,213.5,25.5,3.85,17.7,47.0,20.97,7.26
2018,8,30,18,30,87.0,12.0,3.8,17.1,14.0,9.44,0.0
2018,8,30,18,45,43.5,6.0,3.75,16.5,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.2,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.8,2.0,0.0,0.0
2018,8,31,5,45,100.5,13.0,1.8,13.35,19.5,10.23,0.0
2018,8,31,6,0,189.0,24.0,2.0,13.9,37.0,18.34,5.55
2018,8,31,6,15,291.0,36.5,2.0,14.5,76.5,29.72,19.83
2018,8,31,6,30,393.0,49.0,2.0,15.1,116.0,64.03,36.31
2018,8,31,6,45,302.5,60.0,2.0,15.7,122.0,87.93,55.6
2018,8,31,7,0,212.0,71.0,2.0,16.3,128.0,99.09,69.14
2018,8,31,7,15,129.5,92.5,1.9,17.0,129.5,108.34,81.09
2018,8,31,7,30,47.0,114.0,1.8,17.7,131.0,105.37,81.6
2018,8,31,7,45,75.0,142.5,1.7,18.35,174.5,142.36,111.48
2018,8,31,8,0,103.0,171.0,1.6,19.0,218.0,190.0,149.59
2018,8,31,8,15,243.0,176.0,1.5,19.8,304.0,276.46,217.29
2018,8,31,8,30,383.0,181.0,1.4,20.6,390.0,381.27,297.61
2018,8,31,8,45,568.0,153.0,1.35,21.4,493.0,492.83,381.06
2018,8,31,9,0,753.0,125.0,1.3,22.2,596.0,613.02,467.82
2018,8,31,9,15,806.0,114.5,1.35,22.95,648.5,672.83,509.25
2018,8,31,9,30,859.0,104.0,1.4,23.7,701.0,729.05,547.78
2018,8,31,9,45,870.5,105.5,1.45,24.45,737.0,772.93,575.54
2018,8,31,10,0,882.0,107.0,1.5,25.2,773.0,814.61,600.74
2018,8,31,10,15,890.5,107.5,1.6,25.9,801.5,850.41,622.4
2018,8,31,10,30,899.0,108.0,1.7,26.6,830.0,883.37,642.07
2018,8,31,10,45,905.0,109.0,1.8,27.3,852.0,911.59,658.56
2018,8,31,11,0,911.0,110.0,1.9,28.0,874.0,936.5,672.89
2018,8,31,11,15,914.5,110.5,2.05,28.45,888.0,955.19,684.49
2018,8,31,11,30,918.0,111.0,2.2,28.9,902.0,970.24,693.85
2018,8,31,11,45,920.0,111.0,2.35,29.35,908.0,979.69,699.72
2018,8,31,12,0,922.0,111.0,2.5,29.8,914.0,985.35,703.29
2018,8,31,12,15,924.0,109.0,2.7,30.0,912.5,985.23,704.42
2018,8,31,12,30,926.0,107.0,2.9,30.2,911.0,981.25,703.13
2018,8,31,12,45,927.0,105.0,3.1,30.45,902.0,972.46,698.64
2018,8,31,13,0,928.0,103.0,3.3,30.7,893.0,959.83,691.68
2018,8,31,13,15,925.0,102.5,3.45,30.7,876.0,941.27,681.2
2018,8,31,13,30,922.0,102.0,3.6,30.7,859.0,919.11,668.35
2018,8,31,13,45,917.0,100.5,3.8,30.65,834.0,890.75,651.7
2018,8,31,14,0,912.0,99.0,4.0,30.6,809.0,859.11,632.66
2018,8,31,14,15,905.0,97.0,4.15,30.3,777.5,822.28,610.24
2018,8,31,14,30,898.0,95.0,4.3,30.0,746.0,782.64,585.55
2018,8,31,14,45,888.0,92.5,4.45,29.75,707.5,737.75,556.31
2018,8,31,15,0,878.0,90.0,4.6,29.5,669.0,690.72,523.58
2018,8,31,15,15,863.5,87.5,4.6,29.5,625.0,638.95,485.55
2018,8,31,15,30,849.0,85.0,4.6,29.5,581.0,585.95,445.63
2018,8,31,15,45,831.5,81.5,4.85,28.35,533.5,532.13,406.41
2018,8,31,16,0,814.0,78.0,5.1,27.2,486.0,474.51,362.45
2018,8,31,16,15,790.5,74.5,5.05,26.35,436.0,414.36,313.8
2018,8,31,16,30,767.0,71.0,5.0,25.5,386.0,355.19,264.29
2018,8,31,16,45,730.5,66.0,4.95,24.65,333.0,291.93,210.56
2018,8,31,17,0,694.0,61.0,4.9,23.8,280.0,231.87,158.82
2018,8,31,17,15,625.0,57.0,4.75,22.75,226.5,168.51,106.66
2018,8,31,17,30,556.0,53.0,4.6,21.7,173.0,114.52,65.33
2018,8,31,17,45,455.5,44.5,4.45,20.65,125.0,63.11,33.04
2018,8,31,18,0,355.0,36.0,4.3,19.6,77.0,29.68,19.18
2018,8,31,18,15,213.0,23.0,4.2,18.85,44.0,18.9,4.18
2018,8,31,18,30,71.0,10.0,4.1,18.1,11.0,7.87,0.0
2018,8,31,18,45,35.5,5.0,3.95,17.35,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,12.55,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,9,1,5,45,116.5,13.0,2.2,13.6,20.5,10.23,0.0
2018,9,1,6,0,221.0,25.0,2.4,14.1,40.0,20.63,5.87
2018,9,1,6,15,326.5,37.0,2.4,14.7,80.5,30.36,20.28
2018,9,1,6,30,432.0,49.0,2.4,15.3,121.0,68.01,37.87
2018,9,1,6,45,499.0,58.5,2.4,15.9,170.0,115.21,69.72
2018,9,1,7,0,566.0,68.0,2.4,16.5,219.0,170.55,113.51
2018,9,1,7,15,613.0,75.0,2.3,17.45,271.0,226.56,161.08
2018,9,1,7,30,660.0,82.0,2.2,18.4,323.0,287.51,213.13
2018,9,1,7,45,692.0,88.0,2.05,19.35,374.5,346.62,263.17
2018,9,1,8,0,724.0,94.0,1.9,20.3,426.0,408.19,313.44
2018,9,1,8,15,748.5,99.0,1.9,21.15,475.5,467.31,360.49
2018,9,1,8,30,773.0,104.0,1.9,22.0,525.0,526.99,406.19
2018,9,1,8,45,792.0,108.0,1.9,22.8,571.0,583.03,447.6
2018,9,1,9,0,811.0,112.0,1.9,23.6,617.0,638.71,487.24
2018,9,1,9,15,814.5,120.0,2.05,24.25,656.0,687.05,521.42
2018,9,1,9,30,818.0,128.0,2.2,24.9,695.0,733.11,553.16
2018,9,1,9,45,814.5,138.5,2.3,25.55,727.0,773.74,579.98
2018,9,1,10,0,811.0,149.0,2.4,26.2,759.0,811.17,603.9
2018,9,1,10,15,819.5,151.0,2.55,26.7,787.0,847.28,626.83
2018,9,1,10,30,828.0,153.0,2.7,27.2,815.0,880.7,647.83
2018,9,1,10,45,834.0,155.0,2.85,27.75,837.0,909.05,665.25
2018,9,1,11,0,840.0,157.0,3.0,28.3,859.0,934.23,680.57
2018,9,1,11,15,844.5,158.0,3.15,28.65,873.5,953.77,692.77
2018,9,1,11,30,849.0,159.0,3.3,29.0,888.0,969.83,702.8
2018,9,1,11,45,850.5,159.5,3.4,29.4,894.0,979.02,707.96
2018,9,1,12,0,852.0,160.0,3.5,29.8,900.0,984.51,710.88
2018,9,1,12,15,848.0,162.0,3.65,30.0,897.0,982.55,709.99
2018,9,1,12,30,844.0,164.0,3.8,30.2,894.0,976.88,706.83
2018,9,1,12,45,837.0,166.0,3.95,30.4,882.5,964.77,699.55
2018,9,1,13,0,830.0,168.0,4.1,30.6,871.0,949.14,690.03
2018,9,1,13,15,825.0,166.5,4.2,30.55,853.0,928.65,677.76
2018,9,1,13,30,820.0,165.0,4.3,30.5,835.0,904.86,663.31
2018,9,1,13,45,813.0,162.0,4.4,30.45,809.5,874.81,644.6
2018,9,1,14,0,806.0,159.0,4.5,30.4,784.0,841.86,623.83
2018,9,1,14,15,796.0,156.0,4.55,30.1,751.5,803.82,599.6
2018,9,1,14,30,786.0,153.0,4.6,29.8,719.0,768.07,575.76
2018,9,1,14,45,774.0,148.5,4.65,29.5,681.0,722.19,544.54
2018,9,1,15,0,762.0,144.0,4.7,29.2,643.0,674.67,511.39
2018,9,1,15,15,743.5,139.5,4.7,29.2,599.5,621.65,472.61
2018,9,1,15,30,725.0,135.0,4.7,29.2,556.0,568.11,432.53
2018,9,1,15,45,703.5,128.5,4.75,28.1,508.5,510.92,390.58
2018,9,1,16,0,682.0,122.0,4.8,27.0,461.0,454.18,347.36
2018,9,1,16,15,654.5,114.0,4.75,26.2,411.0,394.33,299.69
2018,9,1,16,30,627.0,106.0,4.7,25.4,361.0,336.26,251.99
2018,9,1,16,45,587.0,97.0,4.65,24.55,309.5,275.61,201.47
2018,9,1,17,0,547.0,88.0,4.6,23.7,258.0,218.9,153.62
2018,9,1,17,15,489.5,77.0,4.5,22.65,207.5,161.58,106.7
2018,9,1,17,30,432.0,66.0,4.4,21.6,157.0,111.06,67.68
2018,9,1,17,45,329.0,52.5,4.25,20.55,110.5,60.48,34.41
2018,9,1,18,0,226.0,39.0,4.1,19.5,64.0,29.43,18.81
2018,9,1,18,15,138.0,23.5,4.05,18.85,36.5,17.79,1.23
2018,9,1,18,30,50.0,8.0,4.0,18.2,9.0,6.29,0.0
2018,9,1,18,45,25.0,4.0,3.95,17.5,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,2,5,45,83.0,12.0,2.05,12.85,17.5,9.44,0.0
2018,9,2,6,0,166.0,24.0,2.2,13.4,35.0,18.25,3.4
2018,9,2,6,15,276.5,38.0,2.2,14.05,75.5,28.98,19.08
2018,9,2,6,30,387.0,52.0,2.2,14.7,116.0,69.36,40.03
2018,9,2,6,45,462.0,62.0,2.15,15.4,165.0,115.43,71.52
2018,9,2,7,0,537.0,72.0,2.1,16.1,214.0,170.72,115.13
2018,9,2,7,15,589.0,79.5,2.05,16.95,266.5,226.93,162.7
2018,9,2,7,30,641.0,87.0,2.0,17.8,319.0,288.73,215.27
2018,9,2,7,45,678.5,92.0,1.9,18.65,371.0,348.09,265.41
2018,9,2,8,0,716.0,97.0,1.8,19.5,423.0,410.52,316.4
2018,9,2,8,15,743.5,101.0,1.85,20.4,473.0,469.84,363.65
2018,9,2,8,30,771.0,105.0,1.9,21.3,523.0,529.89,409.75
2018,9,2,8,45,791.5,108.5,1.9,22.25,569.5,586.32,451.23
2018,9,2,9,0,812.0,112.0,1.9,23.2,616.0,642.52,490.98
2018,9,2,9,15,818.0,118.5,1.95,24.15,655.0,691.18,524.19
2018,9,2,9,30,824.0,125.0,2.0,25.1,694.0,737.77,554.93
2018,9,2,9,45,823.5,133.5,2.05,26.05,726.5,779.02,581.04
2018,9,2,10,0,823.0,142.0,2.1,27.0,759.0,817.3,603.94
2018,9,2,10,15,832.5,144.0,2.15,27.75,788.0,854.56,626.02
2018,9,2,10,30,842.0,146.0,2.2,28.5,817.0,889.15,646.09
2018,9,2,10,45,849.0,147.0,2.25,29.3,839.0,917.69,661.93
2018,9,2,11,0,856.0,148.0,2.3,30.1,861.0,943.04,675.66
2018,9,2,11,15,861.0,148.0,2.35,30.65,875.0,962.24,686.12
2018,9,2,11,30,866.0,148.0,2.4,31.2,889.0,977.91,694.44
2018,9,2,11,45,869.0,147.5,2.45,31.75,895.0,987.56,699.06
2018,9,2,12,0,872.0,147.0,2.5,32.3,901.0,993.48,701.48
2018,9,2,12,15,866.0,150.0,2.65,32.6,897.5,990.59,700.15
2018,9,2,12,30,860.0,153.0,2.8,32.9,894.0,983.92,696.55
2018,9,2,12,45,850.5,156.5,2.9,33.15,882.0,970.79,688.67
2018,9,2,13,0,841.0,160.0,3.0,33.4,870.0,954.12,678.62
2018,9,2,13,15,837.5,157.5,3.1,33.4,852.0,933.75,666.93
2018,9,2,13,30,834.0,155.0,3.2,33.4,834.0,910.01,653.04
2018,9,2,13,45,828.0,152.0,3.3,33.45,808.5,880.38,635.12
2018,9,2,14,0,822.0,149.0,3.4,33.5,783.0,847.76,615.12
2018,9,2,14,15,813.0,145.5,3.5,33.2,750.5,809.46,592.0
2018,9,2,14,30,804.0,142.0,3.6,32.9,718.0,768.74,566.12
2018,9,2,14,45,792.0,138.0,3.7,32.65,680.0,723.19,535.89
2018,9,2,15,0,780.0,134.0,3.8,32.4,642.0,678.69,505.54
2018,9,2,15,15,761.0,130.5,3.8,32.4,598.0,625.52,467.46
2018,9,2,15,30,742.0,127.0,3.8,32.4,554.0,571.82,428.1
2018,9,2,15,45,720.0,120.5,4.0,31.25,506.0,513.48,386.5
2018,9,2,16,0,698.0,114.0,4.2,30.1,458.0,455.62,343.46
2018,9,2,16,15,669.5,107.0,4.25,29.1,408.0,395.36,296.54
2018,9,2,16,30,641.0,100.0,4.3,28.1,358.0,336.96,249.44
2018,9,2,16,45,599.0,92.0,4.35,27.15,306.0,275.72,199.14
2018,9,2,17,0,557.0,84.0,4.4,26.2,254.0,218.62,151.54
2018,9,2,17,15,495.5,74.0,4.35,24.95,204.0,160.73,104.77
2018,9,2,17,30,434.0,64.0,4.3,23.7,154.0,110.11,66.15
2018,9,2,17,45,343.5,51.0,4.2,22.45,109.5,60.48,33.55
2018,9,2,18,0,253.0,38.0,4.1,21.2,65.0,28.82,17.95
2018,9,2,18,15,148.0,23.0,4.0,20.4,36.5,17.44,0.0
2018,9,2,18,30,43.0,8.0,3.9,19.6,8.0,6.29,0.0
2018,9,2,18,45,21.5,4.0,3.85,18.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,69.0,12.0,2.15,12.85,16.0,9.44,0.0
2018,9,3,6,0,138.0,24.0,2.4,13.3,32.0,18.16,1.93
2018,9,3,6,15,239.5,39.0,2.45,13.9,70.5,29.5,19.43
2018,9,3,6,30,341.0,54.0,2.5,14.5,109.0,66.92,39.1
2018,9,3,6,45,381.0,67.5,2.6,15.1,150.0,108.28,69.11
2018,9,3,7,0,421.0,81.0,2.7,15.7,191.0,154.51,106.99
2018,9,3,7,15,482.5,90.5,2.65,16.35,243.5,207.52,151.46
2018,9,3,7,30,544.0,100.0,2.6,17.0,296.0,272.08,205.91
2018,9,3,7,45,602.0,104.0,2.6,17.7,351.5,333.01,257.11
2018,9,3,8,0,660.0,108.0,2.6,18.4,407.0,399.43,311.66
2018,9,3,8,15,687.5,113.5,2.6,19.2,456.0,457.41,358.36
2018,9,3,8,30,715.0,119.0,2.6,20.0,505.0,516.75,404.5
2018,9,3,8,45,735.5,124.0,2.6,20.8,550.5,572.47,446.36
2018,9,3,9,0,756.0,129.0,2.6,21.6,596.0,628.15,486.76
2018,9,3,9,15,762.5,137.0,2.65,22.35,635.0,676.84,521.01
2018,9,3,9,30,769.0,145.0,2.7,23.1,674.0,723.7,553.0
2018,9,3,9,45,768.5,154.5,2.7,23.9,706.0,764.65,579.52
2018,9,3,10,0,768.0,164.0,2.7,24.7,738.0,802.83,603.46
2018,9,3,10,15,778.0,166.5,2.8,25.35,766.5,839.92,627.17
2018,9,3,10,30,788.0,169.0,2.9,26.0,795.0,867.46,643.68
2018,9,3,10,45,795.0,170.0,2.95,26.65,816.0,894.84,659.74
2018,9,3,11,0,802.0,171.0,3.0,27.3,837.0,919.2,673.71
2018,9,3,11,15,807.5,172.0,3.1,27.75,851.5,939.02,685.57
2018,9,3,11,30,813.0,173.0,3.2,28.2,866.0,955.49,695.32
2018,9,3,11,45,816.0,172.5,3.25,28.65,872.0,964.76,700.1
2018,9,3,12,0,819.0,172.0,3.3,29.1,878.0,970.47,702.71
2018,9,3,12,15,822.0,170.0,3.4,29.35,877.0,971.14,703.1
2018,9,3,12,30,825.0,168.0,3.5,29.6,876.0,968.16,701.27
2018,9,3,12,45,827.0,164.5,3.6,29.85,867.0,959.15,695.62
2018,9,3,13,0,829.0,161.0,3.7,30.1,858.0,946.5,687.72
2018,9,3,13,15,824.5,159.0,3.8,30.0,839.5,925.81,675.54
2018,9,3,13,30,820.0,157.0,3.9,29.9,821.0,901.81,661.19
2018,9,3,13,45,813.0,155.0,4.0,29.85,796.0,872.5,643.09
2018,9,3,14,0,806.0,153.0,4.1,29.8,771.0,840.29,622.92
2018,9,3,14,15,796.0,150.0,4.2,29.45,739.0,802.04,599.15
2018,9,3,14,30,786.0,147.0,4.3,29.1,707.0,761.47,572.47
2018,9,3,14,45,772.0,143.5,4.4,28.75,668.5,719.27,543.82
2018,9,3,15,0,758.0,140.0,4.5,28.4,630.0,671.27,510.39
2018,9,3,15,15,739.0,135.0,4.5,28.4,586.0,617.44,470.96
2018,9,3,15,30,720.0,130.0,4.5,28.4,542.0,563.19,430.32
2018,9,3,15,45,695.0,124.5,4.55,27.1,494.0,505.14,387.94
2018,9,3,16,0,670.0,119.0,4.6,25.8,446.0,447.92,344.49
2018,9,3,16,15,636.5,112.5,4.55,24.9,396.0,387.35,296.24
2018,9,3,16,30,603.0,106.0,4.5,24.0,346.0,329.23,248.51
2018,9,3,16,45,557.5,97.5,4.45,23.15,294.5,268.51,197.89
2018,9,3,17,0,512.0,89.0,4.4,22.3,243.0,212.43,150.57
2018,9,3,17,15,439.5,77.5,4.25,21.4,191.5,150.5,100.25
2018,9,3,17,30,367.0,66.0,4.1,20.5,140.0,101.15,62.43
2018,9,3,17,45,286.5,51.0,3.95,19.55,98.5,57.54,33.1
2018,9,3,18,0,206.0,36.0,3.8,18.6,57.0,27.17,16.56
2018,9,3,18,15,118.5,21.5,3.65,18.1,32.0,16.26,0.0
2018,9,3,18,30,31.0,7.0,3.5,17.6,7.0,5.51,0.0
2018,9,3,18,45,15.5,3.5,3.35,17.1,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,4,5,45,75.0,11.5,2.55,13.3,16.0,9.05,0.0
2018,9,4,6,0,150.0,23.0,2.8,13.8,32.0,17.45,0.0
2018,9,4,6,15,257.0,37.5,2.85,14.4,71.0,29.27,19.07
2018,9,4,6,30,364.0,52.0,2.9,15.0,110.0,68.47,39.13
2018,9,4,6,45,410.5,64.0,3.0,15.65,152.5,111.07,69.93
2018,9,4,7,0,457.0,76.0,3.1,16.3,195.0,162.75,112.26
2018,9,4,7,15,530.5,83.0,3.0,17.05,250.5,219.66,159.72
2018,9,4,7,30,604.0,90.0,2.9,17.8,306.0,284.84,214.57
2018,9,4,7,45,640.0,97.0,2.85,18.5,357.0,343.65,264.73
2018,9,4,8,0,676.0,104.0,2.8,19.2,408.0,405.48,315.94
2018,9,4,8,15,709.0,107.5,2.7,20.05,458.5,465.19,363.66
2018,9,4,8,30,742.0,111.0,2.6,20.9,509.0,526.72,410.99
2018,9,4,8,45,762.0,115.0,2.55,21.75,554.5,582.47,452.41
2018,9,4,9,0,782.0,119.0,2.5,22.6,600.0,636.28,490.95
2018,9,4,9,15,804.0,119.0,2.45,23.45,642.5,688.43,527.03
2018,9,4,9,30,826.0,119.0,2.4,24.3,685.0,739.79,561.34
2018,9,4,9,45,846.5,117.0,2.35,25.15,722.5,786.85,591.11
2018,9,4,10,0,867.0,115.0,2.3,26.0,760.0,823.09,611.92
2018,9,4,10,15,875.5,116.5,2.3,26.8,789.0,859.35,632.97
2018,9,4,10,30,884.0,118.0,2.3,27.6,818.0,892.8,651.85
2018,9,4,10,45,890.0,119.5,2.35,28.4,840.0,921.02,667.56
2018,9,4,11,0,896.0,121.0,2.4,29.2,862.0,945.96,681.09
2018,9,4,11,15,900.0,121.0,2.45,29.8,875.5,964.19,690.86
2018,9,4,11,30,904.0,121.0,2.5,30.4,889.0,978.82,698.43
2018,9,4,11,45,906.5,120.5,2.6,30.95,895.0,987.89,703.17
2018,9,4,12,0,909.0,120.0,2.7,31.5,901.0,993.2,705.66
2018,9,4,12,15,907.5,121.0,2.8,31.9,898.5,992.37,704.83
2018,9,4,12,30,906.0,122.0,2.9,32.3,896.0,987.74,701.75
2018,9,4,12,45,902.5,122.0,3.0,32.65,885.5,976.52,694.73
2018,9,4,13,0,899.0,122.0,3.1,33.0,875.0,961.64,685.49
2018,9,4,13,15,895.0,120.5,3.2,33.1,856.5,941.27,673.49
2018,9,4,13,30,891.0,119.0,3.3,33.2,838.0,917.43,659.26
2018,9,4,13,45,884.0,118.0,3.4,33.3,812.0,888.15,641.42
2018,9,4,14,0,877.0,117.0,3.5,33.4,786.0,855.81,621.47
2018,9,4,14,15,867.5,114.5,3.6,33.2,753.0,817.15,597.88
2018,9,4,14,30,858.0,112.0,3.7,33.0,720.0,784.06,577.78
2018,9,4,14,45,846.0,109.0,3.8,32.8,681.0,737.34,547.1
2018,9,4,15,0,834.0,106.0,3.9,32.6,642.0,688.76,513.85
2018,9,4,15,15,816.5,103.5,3.9,32.6,598.0,635.59,475.72
2018,9,4,15,30,799.0,101.0,3.9,32.6,554.0,581.61,436.01
2018,9,4,15,45,776.5,96.5,4.0,31.45,505.5,522.52,393.53
2018,9,4,16,0,754.0,92.0,4.1,30.3,457.0,463.8,349.52
2018,9,4,16,15,723.0,87.5,4.1,29.3,406.0,401.78,300.99
2018,9,4,16,30,692.0,83.0,4.1,28.3,355.0,341.86,252.41
2018,9,4,16,45,648.0,77.0,4.1,27.3,302.5,278.89,200.43
2018,9,4,17,0,604.0,71.0,4.1,26.3,250.0,220.19,151.19
2018,9,4,17,15,533.0,63.5,3.95,25.0,198.5,159.8,102.4
2018,9,4,17,30,462.0,56.0,3.8,23.7,147.0,107.74,62.87
2018,9,4,17,45,339.5,44.5,3.7,22.35,100.5,58.06,31.41
2018,9,4,18,0,217.0,33.0,3.6,21.0,54.0,25.05,14.34
2018,9,4,18,15,123.0,19.0,3.55,20.25,29.5,14.43,0.0
2018,9,4,18,30,29.0,5.0,3.5,19.5,5.0,3.93,0.0
2018,9,4,18,45,14.5,2.5,3.45,18.7,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,73.0,11.5,2.5,12.95,15.5,9.05,0.0
2018,9,5,6,0,146.0,23.0,2.7,13.3,31.0,17.43,0.0
2018,9,5,6,15,255.0,37.0,2.75,13.95,69.5,30.03,19.62
2018,9,5,6,30,364.0,51.0,2.8,14.6,108.0,71.72,41.5
2018,9,5,6,45,439.0,61.0,2.9,15.25,155.5,117.18,73.81
2018,9,5,7,0,514.0,71.0,3.0,15.9,203.0,171.88,117.78
2018,9,5,7,15,565.5,78.5,2.95,16.6,254.0,227.16,165.21
2018,9,5,7,30,617.0,86.0,2.9,17.3,305.0,287.98,217.56
2018,9,5,7,45,654.0,91.5,2.9,18.05,355.5,346.63,267.79
2018,9,5,8,0,691.0,97.0,2.9,18.8,406.0,408.33,319.1
2018,9,5,8,15,718.0,101.5,2.9,19.6,455.0,466.82,366.35
2018,9,5,8,30,745.0,106.0,2.9,20.4,504.0,526.52,412.86
2018,9,5,8,45,766.0,109.5,2.95,21.2,549.5,581.38,454.35
2018,9,5,9,0,787.0,113.0,3.0,22.0,595.0,636.88,494.95
2018,9,5,9,15,800.5,117.0,3.05,22.7,635.5,687.22,530.73
2018,9,5,9,30,814.0,121.0,3.1,23.4,676.0,736.15,564.52
2018,9,5,9,45,823.5,124.0,3.15,24.15,710.0,779.32,592.99
2018,9,5,10,0,833.0,127.0,3.2,24.9,744.0,820.23,618.51
2018,9,5,10,15,841.5,129.0,3.3,25.5,772.5,856.83,641.42
2018,9,5,10,30,850.0,131.0,3.4,26.1,801.0,890.67,662.29
2018,9,5,10,45,856.0,132.0,3.5,26.65,822.0,918.32,679.01
2018,9,5,11,0,862.0,133.0,3.6,27.2,843.0,929.45,684.73
2018,9,5,11,15,866.0,134.0,3.75,27.55,857.0,948.04,696.46
2018,9,5,11,30,870.0,135.0,3.9,27.9,871.0,963.17,705.89
2018,9,5,11,45,872.5,134.5,4.0,28.2,876.5,971.92,711.06
2018,9,5,12,0,875.0,134.0,4.1,28.5,882.0,977.05,713.99
2018,9,5,12,15,876.0,133.0,4.2,28.55,880.0,976.61,714.1
2018,9,5,12,30,877.0,132.0,4.3,28.6,878.0,972.49,711.93
2018,9,5,12,45,877.0,129.5,4.45,28.7,868.0,962.33,706.0
2018,9,5,13,0,877.0,127.0,4.6,28.8,858.0,948.51,697.66
2018,9,5,13,15,872.5,126.0,4.7,28.6,840.0,928.44,686.15
2018,9,5,13,30,868.0,125.0,4.8,28.4,822.0,905.01,672.35
2018,9,5,13,45,861.0,123.0,4.9,28.25,796.0,875.22,653.98
2018,9,5,14,0,854.0,121.0,5.0,28.1,770.0,852.71,640.53
2018,9,5,14,15,844.0,119.5,5.05,27.6,737.5,814.37,616.5
2018,9,5,14,30,834.0,118.0,5.1,27.1,705.0,773.58,590.48
2018,9,5,14,45,821.5,114.5,5.1,26.65,666.5,726.77,558.27
2018,9,5,15,0,809.0,111.0,5.1,26.2,628.0,678.24,523.77
2018,9,5,15,15,791.0,108.0,5.1,26.2,584.0,625.22,484.12
2018,9,5,15,30,773.0,105.0,5.1,26.2,540.0,571.51,443.01
2018,9,5,15,45,749.5,101.0,5.1,24.7,492.5,513.52,399.97
2018,9,5,16,0,726.0,97.0,5.1,23.2,445.0,456.25,355.71
2018,9,5,16,15,691.0,92.5,5.0,22.3,393.5,393.97,304.99
2018,9,5,16,30,656.0,88.0,4.9,21.4,342.0,334.19,254.82
2018,9,5,16,45,608.5,80.5,4.85,20.5,289.5,270.7,200.89
2018,9,5,17,0,561.0,73.0,4.8,19.6,237.0,212.02,150.4
2018,9,5,17,15,487.5,65.5,4.65,18.75,187.0,153.68,101.95
2018,9,5,17,30,414.0,58.0,4.5,17.9,137.0,104.03,63.3
2018,9,5,17,45,319.0,45.5,4.35,17.05,95.0,55.82,30.74
2018,9,5,18,0,224.0,33.0,4.2,16.2,53.0,25.06,14.28
2018,9,5,18,15,126.5,19.0,4.05,15.8,29.0,14.95,0.0
2018,9,5,18,30,29.0,5.0,3.9,15.4,5.0,3.93,0.0
2018,9,5,18,45,14.5,2.5,3.75,14.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,6,5,45,99.5,11.0,2.3,11.5,16.5,8.65,0.0
2018,9,6,6,0,199.0,22.0,2.5,11.9,33.0,18.22,0.0
2018,9,6,6,15,326.5,32.5,2.55,12.5,73.0,30.46,16.75
2018,9,6,6,30,454.0,43.0,2.6,13.1,113.0,73.54,39.62
2018,9,6,6,45,480.5,54.0,2.6,13.7,153.5,118.94,73.83
2018,9,6,7,0,507.0,65.0,2.6,14.3,194.0,167.44,115.2
2018,9,6,7,15,594.0,69.0,2.55,15.05,253.5,228.59,166.61
2018,9,6,7,30,681.0,73.0,2.5,15.8,313.0,299.43,226.63
2018,9,6,7,45,731.5,74.5,2.45,16.5,368.5,363.75,281.66
2018,9,6,8,0,782.0,76.0,2.4,17.2,424.0,431.52,337.96
2018,9,6,8,15,806.5,79.0,2.4,18.1,474.0,491.74,386.6
2018,9,6,8,30,831.0,82.0,2.4,19.0,524.0,552.67,433.9
2018,9,6,8,45,849.5,84.5,2.45,19.85,570.0,605.82,474.02
2018,9,6,9,0,868.0,87.0,2.5,20.7,616.0,661.6,514.61
2018,9,6,9,15,877.0,91.0,2.6,21.5,656.5,711.38,549.82
2018,9,6,9,30,886.0,95.0,2.7,22.3,697.0,759.14,582.13
2018,9,6,9,45,884.5,101.5,2.8,23.1,728.5,798.98,607.18
2018,9,6,10,0,883.0,108.0,2.9,23.9,760.0,835.55,629.72
2018,9,6,10,15,866.0,121.0,3.0,24.55,780.5,861.96,645.5
2018,9,6,10,30,849.0,134.0,3.1,25.2,801.0,895.95,666.4
2018,9,6,10,45,885.0,121.0,3.25,25.8,832.5,924.16,683.69
2018,9,6,11,0,921.0,108.0,3.4,26.4,864.0,962.11,707.43
2018,9,6,11,15,925.0,108.0,3.45,26.8,877.5,980.6,718.02
2018,9,6,11,30,929.0,108.0,3.5,27.2,891.0,995.4,726.4
2018,9,6,11,45,930.5,108.0,3.55,27.6,896.5,1004.05,730.87
2018,9,6,12,0,932.0,108.0,3.6,28.0,902.0,1008.82,732.98
2018,9,6,12,15,934.0,106.5,3.6,28.25,900.0,1008.66,732.13
2018,9,6,12,30,936.0,105.0,3.6,28.5,898.0,1004.57,728.9
2018,9,6,12,45,936.5,103.0,3.6,28.7,888.0,994.63,722.18
2018,9,6,13,0,937.0,101.0,3.6,28.9,878.0,980.79,713.08
2018,9,6,13,15,933.5,99.5,3.6,28.95,859.5,959.97,699.95
2018,9,6,13,30,930.0,98.0,3.6,29.0,841.0,935.52,684.53
2018,9,6,13,45,925.0,96.0,3.65,29.0,815.0,905.75,666.02
2018,9,6,14,0,920.0,94.0,3.7,29.0,789.0,872.69,645.24
2018,9,6,14,15,912.0,92.5,3.7,28.85,756.5,834.59,621.04
2018,9,6,14,30,904.0,91.0,3.7,28.7,724.0,793.75,594.77
2018,9,6,14,45,893.5,88.5,3.7,28.5,685.0,747.54,564.59
2018,9,6,15,0,883.0,86.0,3.7,28.3,646.0,699.24,530.88
2018,9,6,15,15,867.0,84.0,3.7,28.3,601.5,646.09,492.13
2018,9,6,15,30,851.0,82.0,3.7,28.3,557.0,591.88,451.56
2018,9,6,15,45,831.5,78.5,3.65,27.6,508.5,536.46,409.9
2018,9,6,16,0,812.0,75.0,3.6,26.9,460.0,477.26,363.94
2018,9,6,16,15,784.5,71.0,3.55,26.25,408.5,414.4,313.52
2018,9,6,16,30,757.0,67.0,3.5,25.6,357.0,353.04,262.56
2018,9,6,16,45,716.0,62.5,3.45,24.95,304.5,288.87,208.33
2018,9,6,17,0,675.0,58.0,3.4,24.3,252.0,228.47,156.48
2018,9,6,17,15,612.5,51.5,3.25,23.25,200.0,165.02,103.94
2018,9,6,17,30,550.0,45.0,3.1,22.2,148.0,109.99,61.15
2018,9,6,17,45,447.0,37.0,2.95,21.1,103.0,58.77,28.59
2018,9,6,18,0,344.0,29.0,2.8,20.0,58.0,24.15,12.75
2018,9,6,18,15,196.5,17.5,2.8,19.3,31.5,13.77,0.0
2018,9,6,18,30,49.0,6.0,2.8,18.6,5.0,0.0,0.0
2018,9,6,18,45,24.5,3.0,2.8,17.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,7,5,45,119.0,10.5,1.85,12.2,16.5,8.26,0.0
2018,9,7,6,0,238.0,21.0,2.0,12.7,33.0,17.48,0.0
2018,9,7,6,15,369.0,30.5,2.05,13.4,74.0,30.9,15.72
2018,9,7,6,30,500.0,40.0,2.1,14.1,115.0,76.57,39.82
2018,9,7,6,45,575.5,46.0,2.15,14.75,165.5,127.62,76.49
2018,9,7,7,0,651.0,52.0,2.2,15.4,216.0,188.96,126.76
2018,9,7,7,15,698.5,56.5,2.1,16.4,269.0,248.62,178.74
2018,9,7,7,30,746.0,61.0,2.0,17.4,322.0,313.08,234.53
2018,9,7,7,45,780.0,64.5,1.9,18.4,375.0,375.75,287.86
2018,9,7,8,0,814.0,68.0,1.8,19.4,428.0,440.86,341.05
2018,9,7,8,15,838.0,71.0,1.8,20.4,479.0,500.21,388.11
2018,9,7,8,30,862.0,74.0,1.8,21.4,530.0,561.74,434.77
2018,9,7,8,45,879.0,76.5,1.85,22.4,576.5,618.76,476.5
2018,9,7,9,0,896.0,79.0,1.9,23.4,623.0,674.97,516.09
2018,9,7,9,15,907.0,81.5,1.95,24.35,664.0,725.87,550.64
2018,9,7,9,30,918.0,84.0,2.0,25.3,705.0,774.84,581.65
2018,9,7,9,45,925.5,86.5,2.0,26.3,740.0,818.89,607.52
2018,9,7,10,0,933.0,89.0,2.0,27.3,775.0,860.23,631.09
2018,9,7,10,15,940.5,90.0,2.1,28.1,804.0,897.12,652.79
2018,9,7,10,30,948.0,91.0,2.2,28.9,833.0,930.9,672.3
2018,9,7,10,45,954.0,92.0,2.3,29.65,855.5,960.04,688.84
2018,9,7,11,0,960.0,93.0,2.4,30.4,878.0,985.65,703.09
2018,9,7,11,15,963.5,93.0,2.5,30.95,891.5,1004.22,713.48
2018,9,7,11,30,967.0,93.0,2.6,31.5,905.0,1018.93,721.54
2018,9,7,11,45,968.5,93.0,2.65,32.1,910.5,1027.78,725.41
2018,9,7,12,0,970.0,93.0,2.7,32.7,916.0,1032.6,726.93
2018,9,7,12,15,969.5,93.0,2.85,33.05,913.5,1031.44,726.53
2018,9,7,12,30,969.0,93.0,3.0,33.4,911.0,1026.22,723.71
2018,9,7,12,45,966.5,93.0,3.1,33.75,900.0,1015.09,716.85
2018,9,7,13,0,964.0,93.0,3.2,34.1,889.0,1000.0,707.61
2018,9,7,13,15,961.0,92.0,3.3,34.1,871.0,979.56,696.05
2018,9,7,13,30,958.0,91.0,3.4,34.1,853.0,955.36,682.09
2018,9,7,13,45,953.0,90.0,3.5,34.1,827.0,925.79,664.62
2018,9,7,14,0,948.0,89.0,3.6,34.1,801.0,892.82,644.82
2018,9,7,14,15,940.0,87.0,3.7,33.8,767.5,853.17,621.18
2018,9,7,14,30,932.0,85.0,3.8,33.5,734.0,810.69,595.32
2018,9,7,14,45,920.5,83.5,3.9,33.2,694.0,763.57,565.85
2018,9,7,15,0,909.0,82.0,4.0,32.9,654.0,714.34,533.03
2018,9,7,15,15,894.0,79.5,4.0,32.9,609.0,660.04,494.15
2018,9,7,15,30,879.0,77.0,4.0,32.9,564.0,604.52,453.34
2018,9,7,15,45,858.5,74.5,4.1,31.8,514.5,545.12,410.5
2018,9,7,16,0,838.0,72.0,4.2,30.7,465.0,487.81,367.28
2018,9,7,16,15,809.5,68.5,4.15,29.8,412.5,423.52,316.6
2018,9,7,16,30,781.0,65.0,4.1,28.9,360.0,360.78,265.29
2018,9,7,16,45,740.0,60.0,4.05,28.0,306.0,294.63,210.13
2018,9,7,17,0,699.0,55.0,4.0,27.1,252.0,232.26,157.16
2018,9,7,17,15,635.5,49.5,3.8,25.8,200.0,169.37,105.47
2018,9,7,17,30,572.0,44.0,3.6,24.5,148.0,112.3,61.43
2018,9,7,17,45,459.0,35.5,3.45,23.25,101.5,58.59,27.61
2018,9,7,18,0,346.0,27.0,3.3,22.0,55.0,22.52,10.67
2018,9,7,18,15,188.0,15.5,3.3,21.2,29.0,12.2,0.0
2018,9,7,18,30,30.0,4.0,3.3,20.4,3.0,0.0,0.0
2018,9,7,18,45,15.0,2.0,3.3,19.55,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,8,5,45,114.5,9.5,2.6,13.15,15.0,7.47,0.0
2018,9,8,6,0,229.0,19.0,2.9,13.6,30.0,15.75,0.0
2018,9,8,6,15,372.0,28.0,2.9,14.25,71.5,30.43,14.19
2018,9,8,6,30,515.0,37.0,2.9,14.9,113.0,77.28,39.27
2018,9,8,6,45,587.5,43.5,2.95,15.6,163.5,130.82,78.39
2018,9,8,7,0,660.0,50.0,3.0,16.3,214.0,191.54,128.51
2018,9,8,7,15,706.0,54.0,3.0,17.25,266.5,251.0,180.7
2018,9,8,7,30,752.0,58.0,3.0,18.2,319.0,315.05,236.65
2018,9,8,7,45,783.0,61.5,2.95,19.1,371.0,376.95,290.04
2018,9,8,8,0,814.0,65.0,2.9,20.0,423.0,440.94,343.24
2018,9,8,8,15,835.5,68.0,2.9,20.95,472.5,499.04,390.05
2018,9,8,8,30,857.0,71.0,2.9,21.9,522.0,559.09,436.42
2018,9,8,8,45,872.5,74.0,2.9,22.8,568.0,615.47,478.35
2018,9,8,9,0,888.0,77.0,2.9,23.7,614.0,670.93,518.02
2018,9,8,9,15,898.0,80.5,2.95,24.55,655.0,721.81,553.34
2018,9,8,9,30,908.0,84.0,3.0,25.4,696.0,770.69,584.96
2018,9,8,9,45,913.5,88.0,3.0,26.2,730.5,814.32,611.71
2018,9,8,10,0,919.0,92.0,3.0,27.0,765.0,855.13,636.11
2018,9,8,10,15,925.5,93.5,3.05,27.7,793.5,891.22,657.56
2018,9,8,10,30,932.0,95.0,3.1,28.4,822.0,924.19,676.75
2018,9,8,10,45,936.5,96.5,3.15,29.1,843.0,952.07,692.47
2018,9,8,11,0,941.0,98.0,3.2,29.8,864.0,976.41,705.84
2018,9,8,11,15,943.5,99.0,3.25,30.35,877.5,994.7,715.74
2018,9,8,11,30,946.0,100.0,3.3,30.9,891.0,1009.18,723.28
2018,9,8,11,45,947.0,100.5,3.4,31.4,896.5,1017.82,727.72
2018,9,8,12,0,948.0,101.0,3.5,31.9,902.0,1022.52,729.79
2018,9,8,12,15,951.0,99.0,3.6,32.15,900.5,1022.59,729.8
2018,9,8,12,30,954.0,97.0,3.7,32.4,899.0,1018.64,727.39
2018,9,8,12,45,955.5,94.0,3.8,32.7,888.5,1008.21,720.82
2018,9,8,13,0,957.0,91.0,3.9,33.0,878.0,993.77,711.8
2018,9,8,13,15,952.5,91.0,4.0,32.95,859.5,973.0,699.79
2018,9,8,13,30,948.0,91.0,4.1,32.9,841.0,948.58,685.41
2018,9,8,13,45,941.5,89.5,4.2,32.85,814.0,917.33,666.49
2018,9,8,14,0,935.0,88.0,4.3,32.8,787.0,882.8,645.3
2018,9,8,14,15,926.5,87.0,4.35,32.55,754.0,844.1,621.4
2018,9,8,14,30,918.0,86.0,4.4,32.3,721.0,802.65,595.37
2018,9,8,14,45,907.0,84.5,4.5,32.05,682.0,756.32,565.8
2018,9,8,15,0,896.0,83.0,4.6,31.8,643.0,707.9,532.87
2018,9,8,15,15,880.5,80.5,4.6,31.8,598.0,653.76,493.66
2018,9,8,15,30,865.0,78.0,4.6,31.8,553.0,598.49,452.59
2018,9,8,15,45,845.5,74.5,4.7,30.8,504.0,539.22,409.33
2018,9,8,16,0,826.0,71.0,4.8,29.8,455.0,482.03,365.69
2018,9,8,16,15,799.5,67.5,4.75,28.9,404.0,419.18,315.59
2018,9,8,16,30,773.0,64.0,4.7,28.0,353.0,357.68,264.76
2018,9,8,16,45,732.0,59.5,4.7,27.15,299.5,292.4,209.83
2018,9,8,17,0,691.0,55.0,4.7,26.3,246.0,230.89,157.16
2018,9,8,17,15,611.0,50.5,4.55,25.05,193.0,165.0,103.38
2018,9,8,17,30,531.0,46.0,4.4,23.8,140.0,109.49,60.99
2018,9,8,17,45,377.0,36.0,4.25,22.55,91.5,54.53,26.7
2018,9,8,18,0,223.0,26.0,4.1,21.3,43.0,21.33,8.89
2018,9,8,18,15,122.5,14.5,4.05,20.45,22.5,11.41,0.0
2018,9,8,18,30,22.0,3.0,4.0,19.6,2.0,0.0,0.0
2018,9,8,18,45,11.0,1.5,3.95,18.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,10.0,1.85,12.0,14.5,7.87,0.0
2018,9,9,6,0,208.0,20.0,2.0,12.4,29.0,16.63,0.0
2018,9,9,6,15,355.0,30.0,2.1,13.1,71.0,33.32,15.76
2018,9,9,6,30,502.0,40.0,2.2,13.8,113.0,80.83,42.46
2018,9,9,6,45,579.5,46.5,2.3,14.5,164.0,133.32,81.08
2018,9,9,7,0,657.0,53.0,2.4,15.2,215.0,196.2,133.11
2018,9,9,7,15,705.5,58.0,2.3,15.95,268.5,257.4,186.81
2018,9,9,7,30,754.0,63.0,2.2,16.7,322.0,323.5,244.36
2018,9,9,7,45,787.0,66.5,2.15,17.45,375.0,386.55,298.55
2018,9,9,8,0,820.0,70.0,2.1,18.2,428.0,451.89,352.62
2018,9,9,8,15,843.0,73.0,2.05,19.15,478.5,513.58,401.55
2018,9,9,8,30,866.0,76.0,2.0,20.1,529.0,572.42,446.33
2018,9,9,8,45,883.0,78.5,1.95,21.0,576.0,629.73,488.11
2018,9,9,9,0,900.0,81.0,1.9,21.9,623.0,686.2,527.55
2018,9,9,9,15,911.5,84.0,1.9,22.85,664.5,738.17,562.48
2018,9,9,9,30,923.0,87.0,1.9,23.8,706.0,788.21,593.56
2018,9,9,9,45,931.5,88.5,1.9,24.75,741.0,832.17,619.4
2018,9,9,10,0,940.0,90.0,1.9,25.7,776.0,873.47,643.0
2018,9,9,10,15,930.0,99.0,1.95,26.55,799.0,903.84,659.84
2018,9,9,10,30,920.0,108.0,2.0,27.4,822.0,929.97,673.88
2018,9,9,10,45,941.5,101.5,2.05,28.25,849.0,964.77,693.4
2018,9,9,11,0,963.0,95.0,2.1,29.1,876.0,996.61,710.76
