Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,966.0,95.5,2.15,29.75,889.5,1015.14,720.26
2018,9,9,11,30,969.0,96.0,2.2,30.4,903.0,1029.77,727.5
2018,9,9,11,45,970.0,96.0,2.25,31.1,908.0,1037.99,730.72
2018,9,9,12,0,971.0,96.0,2.3,31.8,913.0,1042.16,731.6
2018,9,9,12,15,967.0,98.0,2.45,32.1,909.5,1039.52,730.69
2018,9,9,12,30,963.0,100.0,2.6,32.4,906.0,1032.84,727.37
2018,9,9,12,45,956.5,102.0,2.75,32.65,893.5,1019.81,720.29
2018,9,9,13,0,950.0,104.0,2.9,32.9,881.0,1002.95,710.82
2018,9,9,13,15,945.0,103.0,3.1,32.9,861.5,980.7,699.03
2018,9,9,13,30,940.0,102.0,3.3,32.9,842.0,954.84,684.76
2018,9,9,13,45,933.0,101.0,3.45,32.95,815.0,923.75,666.45
2018,9,9,14,0,926.0,100.0,3.6,33.0,788.0,889.45,645.85
2018,9,9,14,15,915.5,99.0,3.7,32.75,754.0,849.29,621.61
2018,9,9,14,30,905.0,98.0,3.8,32.5,720.0,806.53,595.29
2018,9,9,14,45,891.5,96.0,3.9,32.25,679.5,758.24,564.73
2018,9,9,15,0,878.0,94.0,4.0,32.0,639.0,708.1,530.68
2018,9,9,15,15,861.0,91.0,4.0,32.0,593.5,658.14,494.65
2018,9,9,15,30,844.0,88.0,4.0,32.0,548.0,601.39,452.9
2018,9,9,15,45,819.5,84.5,4.1,30.95,497.5,539.48,408.12
2018,9,9,16,0,795.0,81.0,4.2,29.9,447.0,478.07,361.82
2018,9,9,16,15,761.5,77.5,4.2,29.0,394.5,413.65,311.08
2018,9,9,16,30,728.0,74.0,4.2,28.1,342.0,351.41,260.27
2018,9,9,16,45,681.0,68.5,4.2,27.2,288.5,284.98,205.09
2018,9,9,17,0,634.0,63.0,4.2,26.3,235.0,223.7,153.26
2018,9,9,17,15,564.0,55.0,4.15,25.05,183.5,160.84,101.87
2018,9,9,17,30,494.0,47.0,4.1,23.8,132.0,106.25,59.8
2018,9,9,17,45,370.5,37.0,4.0,22.55,88.0,55.34,27.31
2018,9,9,18,0,247.0,27.0,3.9,21.3,44.0,22.37,8.16
2018,9,9,18,15,132.0,15.0,3.85,20.5,23.0,11.8,0.0
2018,9,9,18,30,17.0,3.0,3.8,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,3.8,18.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,10,5,45,90.0,9.0,2.05,12.0,13.0,7.08,0.0
2018,9,10,6,0,180.0,18.0,2.2,12.4,26.0,14.16,0.0
2018,9,10,6,15,315.5,29.5,2.25,13.05,65.5,33.4,15.47
2018,9,10,6,30,451.0,41.0,2.3,13.7,105.0,79.14,42.68
2018,9,10,6,45,529.5,49.0,2.35,14.4,155.0,130.2,80.72
2018,9,10,7,0,608.0,57.0,2.4,15.1,205.0,190.78,130.85
2018,9,10,7,15,659.5,63.0,2.25,15.85,258.0,251.14,183.57
2018,9,10,7,30,711.0,69.0,2.1,16.6,311.0,317.53,240.96
2018,9,10,7,45,745.5,73.5,1.95,17.3,363.5,379.89,294.15
2018,9,10,8,0,780.0,78.0,1.8,18.0,416.0,444.79,347.32
2018,9,10,8,15,804.5,82.0,1.75,18.9,466.5,506.27,395.78
2018,9,10,8,30,829.0,86.0,1.7,19.8,517.0,568.46,442.66
2018,9,10,8,45,846.5,89.0,1.6,20.7,563.0,625.68,483.63
2018,9,10,9,0,864.0,92.0,1.5,21.6,609.0,682.21,522.25
2018,9,10,9,15,879.0,94.0,1.5,22.5,651.0,728.65,553.26
2018,9,10,9,30,894.0,96.0,1.5,23.4,693.0,778.96,584.74
2018,9,10,9,45,906.0,97.0,1.5,24.3,729.0,824.06,611.28
2018,9,10,10,0,918.0,98.0,1.5,25.2,765.0,866.83,635.76
2018,9,10,10,15,925.5,99.0,1.6,26.0,793.5,903.16,657.12
2018,9,10,10,30,933.0,100.0,1.7,26.8,822.0,936.42,676.37
2018,9,10,10,45,938.0,101.5,1.8,27.6,843.5,964.67,692.3
2018,9,10,11,0,943.0,103.0,1.9,28.4,865.0,989.38,705.98
2018,9,10,11,15,946.0,103.5,2.0,29.0,878.0,1007.53,716.11
2018,9,10,11,30,949.0,104.0,2.1,29.6,891.0,1021.85,723.96
2018,9,10,11,45,950.5,103.5,2.2,30.2,896.0,1029.81,727.94
2018,9,10,12,0,952.0,103.0,2.3,30.8,901.0,1033.8,729.6
2018,9,10,12,15,947.5,105.0,2.4,31.2,897.0,1030.57,727.49
2018,9,10,12,30,943.0,107.0,2.5,31.6,893.0,1023.38,723.07
2018,9,10,12,45,935.5,109.5,2.55,32.0,880.5,1009.95,714.36
2018,9,10,13,0,928.0,112.0,2.6,32.4,868.0,992.79,703.46
2018,9,10,13,15,923.0,111.0,2.7,32.55,848.5,970.82,690.75
2018,9,10,13,30,918.0,110.0,2.8,32.7,829.0,945.32,675.77
2018,9,10,13,45,911.0,108.5,2.9,32.8,802.0,914.16,657.21
2018,9,10,14,0,904.0,107.0,3.0,32.9,775.0,879.87,636.48
2018,9,10,14,15,893.5,106.0,3.15,32.75,741.5,840.3,612.95
2018,9,10,14,30,883.0,105.0,3.3,32.6,708.0,798.2,587.32
2018,9,10,14,45,869.5,102.5,3.4,32.45,667.5,757.24,561.56
2018,9,10,15,0,856.0,100.0,3.5,32.3,627.0,706.5,527.04
2018,9,10,15,15,838.0,97.0,3.5,32.3,582.0,650.87,487.47
2018,9,10,15,30,820.0,94.0,3.5,32.3,537.0,594.45,446.27
2018,9,10,15,45,794.0,90.0,3.7,31.45,486.5,532.27,401.5
2018,9,10,16,0,768.0,86.0,3.9,30.6,436.0,470.82,355.33
2018,9,10,16,15,732.5,82.0,4.0,29.65,383.5,406.24,304.97
2018,9,10,16,30,697.0,78.0,4.1,28.7,331.0,344.1,254.67
2018,9,10,16,45,648.5,71.5,4.15,27.75,278.0,278.44,200.45
2018,9,10,17,0,600.0,65.0,4.2,26.8,225.0,217.68,149.39
2018,9,10,17,15,522.0,57.0,4.25,25.35,174.0,155.29,98.98
2018,9,10,17,30,444.0,49.0,4.3,23.9,123.0,102.2,58.5
2018,9,10,17,45,310.0,36.5,4.4,22.5,79.5,51.62,25.94
2018,9,10,18,0,176.0,24.0,4.5,21.1,36.0,18.28,3.93
2018,9,10,18,15,88.0,12.0,4.45,20.2,18.0,9.44,0.0
2018,9,10,18,30,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,5,45,90.5,9.0,2.7,12.0,12.5,0.0,0.0
2018,9,11,6,0,181.0,18.0,2.9,12.3,25.0,14.16,0.0
2018,9,11,6,15,322.0,28.5,2.9,12.9,64.5,34.17,15.08
2018,9,11,6,30,463.0,39.0,2.9,13.5,104.0,80.46,42.98
2018,9,11,6,45,541.5,47.0,2.95,14.1,154.0,132.52,82.26
2018,9,11,7,0,620.0,55.0,3.0,14.7,204.0,194.09,133.7
2018,9,11,7,15,668.5,60.5,2.95,15.5,256.5,254.0,186.62
2018,9,11,7,30,717.0,66.0,2.9,16.3,309.0,319.56,243.97
2018,9,11,7,45,748.5,71.5,2.8,17.15,361.0,382.09,297.81
2018,9,11,8,0,780.0,77.0,2.7,18.0,413.0,446.86,351.48
2018,9,11,8,15,801.5,81.5,2.7,18.8,462.5,507.35,400.14
2018,9,11,8,30,823.0,86.0,2.7,19.6,512.0,568.25,447.21
2018,9,11,8,45,837.5,90.0,2.65,20.45,557.0,624.38,488.69
2018,9,11,9,0,852.0,94.0,2.6,21.3,602.0,679.57,527.88
2018,9,11,9,15,864.0,98.0,2.65,22.05,643.0,731.73,564.22
2018,9,11,9,30,876.0,102.0,2.7,22.8,684.0,774.65,592.32
2018,9,11,9,45,883.0,105.5,2.8,23.55,718.5,817.63,619.51
2018,9,11,10,0,890.0,109.0,2.9,24.3,753.0,857.97,644.54
2018,9,11,10,15,896.5,111.5,2.95,24.9,781.0,894.07,666.46
2018,9,11,10,30,903.0,114.0,3.0,25.5,809.0,927.12,686.17
2018,9,11,10,45,906.0,116.0,3.1,26.1,829.0,953.28,701.57
2018,9,11,11,0,909.0,118.0,3.2,26.7,849.0,975.93,714.69
2018,9,11,11,15,912.0,119.0,3.3,27.1,862.5,993.98,725.41
2018,9,11,11,30,915.0,120.0,3.4,27.5,876.0,1008.34,733.83
2018,9,11,11,45,916.0,120.0,3.55,27.9,880.5,1016.01,738.38
2018,9,11,12,0,917.0,120.0,3.7,28.3,885.0,1019.84,740.58
2018,9,11,12,15,925.5,115.0,3.8,28.55,885.0,1022.05,741.97
2018,9,11,12,30,934.0,110.0,3.9,28.8,885.0,1020.25,740.89
2018,9,11,12,45,944.0,103.0,4.0,29.05,877.0,1013.74,736.88
2018,9,11,13,0,954.0,96.0,4.1,29.3,869.0,1002.99,730.24
2018,9,11,13,15,951.0,94.5,4.2,29.25,850.0,981.75,717.68
2018,9,11,13,30,948.0,93.0,4.3,29.2,831.0,956.8,702.71
2018,9,11,13,45,943.0,91.0,4.4,29.1,804.5,925.98,683.91
2018,9,11,14,0,938.0,89.0,4.5,29.0,778.0,891.8,662.73
2018,9,11,14,15,930.5,87.0,4.6,28.65,744.5,852.42,638.46
2018,9,11,14,30,923.0,85.0,4.7,28.3,711.0,810.21,612.14
2018,9,11,14,45,913.0,82.0,4.8,27.9,671.0,762.51,581.6
2018,9,11,15,0,903.0,79.0,4.9,27.5,631.0,712.64,547.88
2018,9,11,15,15,887.0,77.0,4.9,27.5,586.0,658.06,507.47
2018,9,11,15,30,871.0,75.0,4.9,27.5,541.0,602.4,465.19
2018,9,11,15,45,851.0,71.5,5.05,26.2,491.5,542.25,420.89
2018,9,11,16,0,831.0,68.0,5.2,24.9,442.0,484.35,376.16
2018,9,11,16,15,803.0,64.0,5.2,23.95,390.0,419.81,323.62
2018,9,11,16,30,775.0,60.0,5.2,23.0,338.0,356.84,270.41
2018,9,11,16,45,732.0,55.5,5.15,22.1,284.5,290.61,213.29
2018,9,11,17,0,689.0,51.0,5.1,21.2,231.0,228.44,158.73
2018,9,11,17,15,618.5,45.5,4.95,20.2,179.5,164.56,104.67
2018,9,11,17,30,548.0,40.0,4.8,19.2,128.0,108.86,60.55
2018,9,11,17,45,401.5,31.5,4.6,18.2,83.0,53.25,24.67
2018,9,11,18,0,255.0,23.0,4.4,17.2,38.0,19.09,1.85
2018,9,11,18,15,127.5,11.5,4.35,16.65,19.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,5,45,25.5,7.0,3.0,11.7,8.0,0.0,0.0
2018,9,12,6,0,51.0,14.0,3.1,11.9,16.0,11.02,0.0
2018,9,12,6,15,80.5,31.5,3.25,12.55,40.0,27.67,13.73
2018,9,12,6,30,110.0,49.0,3.4,13.2,64.0,52.22,33.52
2018,9,12,6,45,208.5,63.0,3.5,13.8,107.0,88.83,60.43
2018,9,12,7,0,307.0,77.0,3.6,14.4,150.0,142.59,103.4
2018,9,12,7,15,221.0,101.5,3.6,15.05,160.5,155.59,119.52
2018,9,12,7,30,135.0,126.0,3.6,15.7,171.0,156.71,123.92
2018,9,12,7,45,181.0,147.5,3.6,16.3,218.5,203.48,162.66
2018,9,12,8,0,227.0,169.0,3.6,16.9,266.0,264.26,212.36
2018,9,12,8,15,434.5,150.0,3.55,17.65,363.5,379.83,304.97
2018,9,12,8,30,642.0,131.0,3.5,18.4,461.0,513.29,409.44
2018,9,12,8,45,727.0,118.0,3.45,19.1,524.0,588.63,466.76
2018,9,12,9,0,812.0,105.0,3.4,19.8,587.0,667.25,525.21
2018,9,12,9,15,775.5,125.0,3.45,20.5,610.5,698.86,546.54
2018,9,12,9,30,739.0,145.0,3.5,21.2,634.0,729.14,566.29
2018,9,12,9,45,815.5,125.5,3.5,21.9,691.0,796.28,612.74
2018,9,12,10,0,892.0,106.0,3.5,22.6,748.0,859.72,653.89
2018,9,12,10,15,811.5,143.5,3.6,23.0,745.0,867.1,657.01
2018,9,12,10,30,731.0,181.0,3.7,23.4,742.0,863.6,653.17
2018,9,12,10,45,554.5,254.0,3.8,23.8,686.0,785.32,594.5
2018,9,12,11,0,378.0,327.0,3.9,24.2,630.0,684.73,519.04
2018,9,12,11,15,480.5,300.5,4.0,24.4,692.0,783.18,590.69
2018,9,12,11,30,583.0,274.0,4.1,24.6,754.0,862.2,646.82
2018,9,12,11,45,637.0,252.5,4.2,24.75,779.5,904.19,676.17
2018,9,12,12,0,691.0,231.0,4.3,24.9,805.0,938.75,700.69
2018,9,12,12,15,650.0,248.5,4.4,24.95,787.0,914.48,683.34
2018,9,12,12,30,609.0,266.0,4.5,25.0,769.0,886.64,663.87
2018,9,12,12,45,637.5,248.5,4.55,25.0,768.5,891.28,668.61
2018,9,12,13,0,666.0,231.0,4.6,25.0,768.0,891.83,670.39
2018,9,12,13,15,649.5,229.5,4.7,24.85,743.0,861.71,650.8
2018,9,12,13,30,633.0,228.0,4.8,24.7,718.0,829.28,629.54
2018,9,12,13,45,562.0,244.5,4.85,24.55,669.0,758.04,579.17
2018,9,12,14,0,491.0,261.0,4.9,24.4,620.0,694.98,533.79
2018,9,12,14,15,395.5,276.0,4.9,24.05,556.5,595.62,461.15
2018,9,12,14,30,300.0,291.0,4.9,23.7,493.0,519.98,404.33
2018,9,12,14,45,287.5,274.5,4.95,23.3,459.0,480.71,376.04
2018,9,12,15,0,275.0,258.0,5.0,22.9,425.0,441.65,347.27
2018,9,12,15,15,274.0,237.0,5.0,22.9,393.0,406.09,320.31
2018,9,12,15,30,273.0,216.0,5.0,22.9,361.0,370.03,292.46
2018,9,12,15,45,241.0,197.5,5.0,21.65,316.5,319.15,253.48
2018,9,12,16,0,209.0,179.0,5.0,20.4,272.0,262.0,208.64
2018,9,12,16,15,212.0,156.5,4.95,19.7,241.0,238.07,189.03
2018,9,12,16,30,215.0,134.0,4.9,19.0,210.0,204.41,160.76
2018,9,12,16,45,167.5,115.0,4.85,18.35,168.5,152.12,117.51
2018,9,12,17,0,120.0,96.0,4.8,17.7,127.0,112.39,84.76
2018,9,12,17,15,84.5,75.5,4.65,17.1,95.0,79.63,57.76
2018,9,12,17,30,49.0,55.0,4.5,16.5,63.0,49.62,33.57
2018,9,12,17,45,32.5,36.0,4.35,15.95,40.5,29.89,17.25
2018,9,12,18,0,16.0,17.0,4.2,15.4,18.0,13.11,0.0
2018,9,12,18,15,8.0,8.5,4.1,15.1,9.0,6.69,0.0
2018,9,12,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,5,45,10.5,6.0,3.05,12.15,6.5,0.0,0.0
2018,9,13,6,0,21.0,12.0,3.2,12.4,13.0,9.44,0.0
2018,9,13,6,15,46.5,29.5,3.35,12.95,35.0,24.86,11.77
2018,9,13,6,30,72.0,47.0,3.5,13.5,57.0,45.81,29.58
2018,9,13,6,45,182.0,61.5,3.65,14.05,101.0,84.28,57.7
2018,9,13,7,0,292.0,76.0,3.8,14.6,145.0,139.85,101.74
2018,9,13,7,15,356.5,88.5,3.8,15.25,193.0,190.59,144.77
2018,9,13,7,30,421.0,101.0,3.8,15.9,241.0,248.89,194.37
2018,9,13,7,45,602.5,84.5,3.8,16.5,321.5,340.8,269.49
2018,9,13,8,0,784.0,68.0,3.8,17.1,402.0,445.75,354.7
2018,9,13,8,15,788.5,76.5,3.75,17.75,446.5,501.73,400.55
2018,9,13,8,30,793.0,85.0,3.7,18.4,491.0,556.34,443.67
2018,9,13,8,45,831.5,82.5,3.65,19.05,542.0,619.19,491.68
2018,9,13,9,0,870.0,80.0,3.6,19.7,593.0,678.01,535.26
2018,9,13,9,15,881.0,82.5,3.55,20.25,633.0,727.76,570.55
2018,9,13,9,30,892.0,85.0,3.5,20.8,673.0,775.61,601.98
2018,9,13,9,45,899.5,88.5,3.5,21.35,707.5,819.57,630.33
2018,9,13,10,0,907.0,92.0,3.5,21.9,742.0,860.9,656.43
2018,9,13,10,15,914.0,93.0,3.5,22.3,769.5,896.32,678.54
2018,9,13,10,30,921.0,94.0,3.5,22.7,797.0,928.68,698.41
2018,9,13,10,45,926.0,95.0,3.5,23.1,818.0,955.96,714.73
2018,9,13,11,0,931.0,96.0,3.5,23.5,839.0,979.74,728.69
2018,9,13,11,15,934.0,96.5,3.55,23.7,852.0,997.49,739.58
2018,9,13,11,30,937.0,97.0,3.6,23.9,865.0,1011.45,748.09
2018,9,13,11,45,938.0,97.0,3.7,24.1,869.5,1019.09,752.92
2018,9,13,12,0,939.0,97.0,3.8,24.3,874.0,1022.8,755.32
2018,9,13,12,15,940.5,95.5,3.9,24.35,871.0,1021.46,754.98
2018,9,13,12,30,942.0,94.0,4.0,24.4,868.0,1016.15,752.16
2018,9,13,12,45,942.0,92.5,4.1,24.45,857.5,1005.44,745.88
2018,9,13,13,0,942.0,91.0,4.2,24.5,847.0,990.82,737.11
2018,9,13,13,15,938.5,90.0,4.3,24.45,828.0,969.64,724.27
2018,9,13,13,30,935.0,89.0,4.4,24.4,809.0,944.81,708.98
2018,9,13,13,45,887.5,105.0,4.45,24.3,770.0,895.7,676.83
2018,9,13,14,0,840.0,121.0,4.5,24.2,731.0,855.61,650.82
2018,9,13,14,15,715.5,160.0,4.55,23.95,663.0,769.71,591.84
2018,9,13,14,30,591.0,199.0,4.6,23.7,595.0,681.34,527.37
2018,9,13,14,45,539.0,201.0,4.65,23.5,545.5,611.72,476.94
2018,9,13,15,0,487.0,203.0,4.7,23.3,496.0,551.38,432.12
2018,9,13,15,15,547.5,168.5,4.7,23.3,474.5,532.01,418.54
2018,9,13,15,30,608.0,134.0,4.7,23.3,453.0,512.63,403.77
2018,9,13,15,45,707.0,101.0,4.65,22.5,438.0,499.97,394.21
2018,9,13,16,0,806.0,68.0,4.6,21.7,423.0,474.07,372.57
2018,9,13,16,15,682.0,78.5,4.5,21.15,353.0,383.69,299.41
2018,9,13,16,30,558.0,89.0,4.4,20.6,283.0,305.01,234.88
2018,9,13,16,45,547.5,74.5,4.3,20.05,239.0,251.75,188.12
2018,9,13,17,0,537.0,60.0,4.2,19.5,195.0,199.11,140.92
2018,9,13,17,15,503.5,50.5,3.85,18.7,153.5,147.54,95.85
2018,9,13,17,30,470.0,41.0,3.5,17.9,112.0,99.81,56.44
2018,9,13,17,45,337.0,31.0,3.2,17.15,71.5,49.59,23.09
2018,9,13,18,0,204.0,21.0,2.9,16.4,31.0,17.4,0.0
2018,9,13,18,15,102.0,10.5,2.8,15.9,15.5,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,14,5,45,1.0,5.0,1.7,10.3,5.0,0.0,0.0
2018,9,14,6,0,2.0,10.0,1.8,10.7,10.0,7.87,0.0
2018,9,14,6,15,19.0,27.0,2.0,11.45,29.5,21.58,9.58
2018,9,14,6,30,36.0,44.0,2.2,12.2,49.0,38.48,25.05
2018,9,14,6,45,86.5,62.0,2.45,12.9,80.5,66.88,47.45
2018,9,14,7,0,137.0,80.0,2.7,13.6,112.0,100.23,74.68
2018,9,14,7,15,215.5,97.5,2.6,14.2,162.0,152.86,117.97
2018,9,14,7,30,294.0,115.0,2.5,14.8,212.0,211.08,166.37
2018,9,14,7,45,322.0,134.0,2.45,15.4,256.5,259.04,206.92
2018,9,14,8,0,350.0,153.0,2.4,16.0,301.0,309.92,248.91
2018,9,14,8,15,380.5,168.0,2.35,16.7,346.5,372.12,298.51
2018,9,14,8,30,411.0,183.0,2.3,17.4,392.0,426.98,341.05
2018,9,14,8,45,489.0,178.5,2.2,18.05,449.5,495.79,393.59
2018,9,14,9,0,567.0,174.0,2.1,18.7,507.0,570.27,448.79
2018,9,14,9,15,694.5,143.0,2.05,19.5,579.0,668.03,519.84
2018,9,14,9,30,822.0,112.0,2.0,20.3,651.0,761.07,584.74
2018,9,14,9,45,811.5,124.0,1.95,21.1,679.5,797.59,605.82
2018,9,14,10,0,801.0,136.0,1.9,21.9,708.0,830.29,624.4
2018,9,14,10,15,869.5,113.0,1.9,22.55,755.5,881.31,655.81
2018,9,14,10,30,938.0,90.0,1.9,23.2,803.0,942.58,693.13
2018,9,14,10,45,926.0,99.0,1.9,23.85,818.5,963.04,703.21
2018,9,14,11,0,914.0,108.0,1.9,24.5,834.0,979.12,710.91
2018,9,14,11,15,913.0,110.0,2.0,24.9,845.0,994.26,720.02
2018,9,14,11,30,912.0,112.0,2.1,25.3,856.0,1005.59,726.78
2018,9,14,11,45,926.5,105.5,2.15,25.7,865.0,1019.39,734.66
2018,9,14,12,0,941.0,99.0,2.2,26.1,874.0,1029.34,740.15
2018,9,14,12,15,946.5,95.5,2.3,26.3,872.0,1029.69,740.88
2018,9,14,12,30,952.0,92.0,2.4,26.5,870.0,1025.99,739.23
2018,9,14,12,45,948.5,92.0,2.5,26.75,858.5,1013.32,731.83
2018,9,14,13,0,945.0,92.0,2.6,27.0,847.0,996.8,722.09
2018,9,14,13,15,940.0,91.5,2.75,27.0,827.0,974.6,709.85
2018,9,14,13,30,935.0,91.0,2.9,27.0,807.0,948.81,695.16
2018,9,14,13,45,921.5,92.0,3.0,27.05,777.5,913.71,673.66
2018,9,14,14,0,908.0,93.0,3.1,27.1,748.0,875.81,650.1
2018,9,14,14,15,879.5,97.0,3.2,26.9,707.5,826.27,618.94
2018,9,14,14,30,851.0,101.0,3.3,26.7,667.0,783.43,591.93
2018,9,14,14,45,847.0,94.0,3.45,26.5,629.0,730.67,557.61
2018,9,14,15,0,843.0,87.0,3.6,26.3,591.0,683.38,525.29
2018,9,14,15,15,802.0,88.5,3.6,26.3,538.5,623.83,481.23
2018,9,14,15,30,761.0,90.0,3.6,26.3,486.0,559.83,433.03
2018,9,14,15,45,744.5,84.0,3.75,25.45,440.5,503.5,391.04
2018,9,14,16,0,728.0,78.0,3.9,24.6,395.0,447.08,347.13
2018,9,14,16,15,727.5,70.5,3.9,23.95,354.0,396.3,305.16
2018,9,14,16,30,727.0,63.0,3.9,23.3,313.0,344.16,260.28
2018,9,14,16,45,672.5,58.5,3.9,22.6,259.5,276.84,202.99
2018,9,14,17,0,618.0,54.0,3.9,21.9,206.0,214.42,149.09
2018,9,14,17,15,540.0,47.0,3.85,21.05,156.5,151.74,96.79
2018,9,14,17,30,462.0,40.0,3.8,20.2,107.0,98.34,54.91
2018,9,14,17,45,313.5,30.0,3.7,19.35,67.0,47.62,21.53
2018,9,14,18,0,165.0,20.0,3.6,18.5,27.0,15.23,0.0
2018,9,14,18,15,82.5,10.0,3.55,18.0,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,5,45,30.5,5.0,3.65,11.6,6.0,0.0,0.0
2018,9,15,6,0,61.0,10.0,3.8,11.8,12.0,7.87,0.0
2018,9,15,6,15,263.5,22.5,3.95,12.35,53.5,32.02,11.08
2018,9,15,6,30,466.0,35.0,4.1,12.9,95.0,85.15,45.58
2018,9,15,6,45,417.0,45.5,4.25,13.4,117.5,118.93,76.71
2018,9,15,7,0,368.0,56.0,4.4,13.9,140.0,146.32,104.88
2018,9,15,7,15,262.5,88.5,4.4,14.5,156.0,159.79,122.62
2018,9,15,7,30,157.0,121.0,4.4,15.1,172.0,162.76,129.26
2018,9,15,7,45,364.5,114.5,4.4,15.65,260.0,269.45,216.19
2018,9,15,8,0,572.0,108.0,4.4,16.2,348.0,391.15,315.11
2018,9,15,8,15,714.5,89.5,4.4,16.8,426.5,482.43,389.0
2018,9,15,8,30,857.0,71.0,4.4,17.4,505.0,581.15,467.31
2018,9,15,8,45,875.0,73.5,4.35,18.0,551.0,638.75,511.36
2018,9,15,9,0,893.0,76.0,4.3,18.6,597.0,695.61,553.51
2018,9,15,9,15,903.5,79.0,4.3,19.15,638.0,746.52,589.55
2018,9,15,9,30,914.0,82.0,4.3,19.7,679.0,795.42,622.26
2018,9,15,9,45,920.5,85.0,4.3,20.2,713.0,838.85,650.62
2018,9,15,10,0,927.0,88.0,4.3,20.7,747.0,879.48,676.66
2018,9,15,10,15,936.0,89.5,4.35,21.1,776.5,917.7,701.24
2018,9,15,10,30,945.0,91.0,4.4,21.5,806.0,952.87,723.53
2018,9,15,10,45,951.5,90.5,4.4,21.9,827.0,980.37,740.19
2018,9,15,11,0,958.0,90.0,4.4,22.3,848.0,1004.33,754.45
2018,9,15,11,15,961.0,90.5,4.5,22.5,861.0,1022.33,765.94
2018,9,15,11,30,964.0,91.0,4.6,22.7,874.0,1036.44,775.23
2018,9,15,11,45,966.0,91.0,4.65,22.85,879.0,1045.06,780.67
2018,9,15,12,0,968.0,91.0,4.7,23.0,884.0,1049.64,783.58
2018,9,15,12,15,967.5,90.5,4.75,23.05,880.5,1047.17,782.26
2018,9,15,12,30,967.0,90.0,4.8,23.1,877.0,1040.63,778.38
2018,9,15,12,45,965.0,89.5,4.85,23.15,865.5,1028.61,770.96
2018,9,15,13,0,963.0,89.0,4.9,23.2,854.0,1012.64,760.99
2018,9,15,13,15,958.5,88.0,4.95,23.1,834.0,989.93,746.96
2018,9,15,13,30,954.0,87.0,5.0,23.0,814.0,963.54,730.44
2018,9,15,13,45,947.5,86.0,5.0,22.9,787.0,931.85,709.86
2018,9,15,14,0,941.0,85.0,5.0,22.8,760.0,896.89,686.93
2018,9,15,14,15,932.5,83.0,5.0,22.6,725.5,856.14,660.05
2018,9,15,14,30,924.0,81.0,5.0,22.4,691.0,812.65,630.97
2018,9,15,14,45,913.0,79.0,5.0,22.15,651.5,764.8,598.52
2018,9,15,15,0,902.0,77.0,5.0,21.9,612.0,714.89,563.4
2018,9,15,15,15,885.0,75.0,5.0,21.9,566.5,659.31,521.27
2018,9,15,15,30,868.0,73.0,5.0,21.9,521.0,602.78,477.3
2018,9,15,15,45,846.0,69.5,4.95,21.15,471.0,541.33,429.44
2018,9,15,16,0,824.0,66.0,4.9,20.4,421.0,482.55,381.88
2018,9,15,16,15,793.0,62.5,4.85,19.85,369.0,417.29,327.28
2018,9,15,16,30,762.0,59.0,4.8,19.3,317.0,353.96,272.5
2018,9,15,16,45,716.5,54.0,4.75,18.75,264.0,286.89,213.6
2018,9,15,17,0,671.0,49.0,4.7,18.2,211.0,224.24,157.7
2018,9,15,17,15,581.5,44.0,4.5,17.45,159.5,158.0,101.59
2018,9,15,17,30,492.0,39.0,4.3,16.7,108.0,101.66,56.97
2018,9,15,17,45,343.5,28.5,4.05,16.0,67.0,48.53,21.0
2018,9,15,18,0,195.0,18.0,3.8,15.3,26.0,14.16,0.0
2018,9,15,18,15,97.5,9.0,3.7,14.8,13.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,5,45,85.5,7.0,1.65,9.65,9.5,0.0,0.0
2018,9,16,6,0,171.0,14.0,1.7,10.1,19.0,11.02,0.0
2018,9,16,6,15,326.5,24.0,2.0,11.0,57.0,37.4,12.44
2018,9,16,6,30,482.0,34.0,2.3,11.9,95.0,88.02,47.16
2018,9,16,6,45,572.5,40.0,2.55,12.75,145.5,143.49,90.63
2018,9,16,7,0,663.0,46.0,2.8,13.6,196.0,209.16,146.37
2018,9,16,7,15,713.5,50.0,2.75,14.3,249.0,271.4,202.21
2018,9,16,7,30,764.0,54.0,2.7,15.0,302.0,338.72,261.68
2018,9,16,7,45,797.5,58.0,2.65,15.65,355.0,403.63,318.02
2018,9,16,8,0,831.0,62.0,2.6,16.3,408.0,468.61,372.41
2018,9,16,8,15,854.5,64.0,2.55,16.95,458.0,529.69,421.76
2018,9,16,8,30,878.0,66.0,2.5,17.6,508.0,591.19,469.45
2018,9,16,8,45,895.0,68.5,2.45,18.3,554.5,649.2,512.54
2018,9,16,9,0,912.0,71.0,2.4,19.0,601.0,706.32,553.33
2018,9,16,9,15,924.0,73.0,2.35,19.55,642.0,758.07,588.02
2018,9,16,9,30,936.0,75.0,2.3,20.1,683.0,807.87,619.63
2018,9,16,9,45,945.5,76.0,2.3,20.7,718.0,852.35,647.21
2018,9,16,10,0,955.0,77.0,2.3,21.3,753.0,894.17,672.57
2018,9,16,10,15,961.5,79.0,2.3,21.8,781.5,931.57,694.88
2018,9,16,10,30,968.0,81.0,2.3,22.3,810.0,965.7,714.82
2018,9,16,10,45,972.5,81.5,2.35,22.8,830.5,992.88,730.61
2018,9,16,11,0,977.0,82.0,2.4,23.3,851.0,1016.36,744.02
2018,9,16,11,15,979.5,82.0,2.4,23.7,863.5,1033.55,753.18
2018,9,16,11,30,982.0,82.0,2.4,24.1,876.0,1046.75,759.9
2018,9,16,11,45,983.0,82.5,2.45,24.45,881.0,1054.97,764.3
2018,9,16,12,0,984.0,83.0,2.5,24.8,886.0,1059.07,766.25
2018,9,16,12,15,982.0,84.0,2.55,25.05,882.0,1056.64,764.51
2018,9,16,12,30,980.0,85.0,2.6,25.3,878.0,1050.09,760.34
2018,9,16,12,45,975.5,85.5,2.7,25.55,865.5,1036.52,752.34
2018,9,16,13,0,971.0,86.0,2.8,25.8,853.0,1019.01,741.9
2018,9,16,13,15,966.5,85.0,2.85,25.85,833.0,996.04,728.1
2018,9,16,13,30,962.0,84.0,2.9,25.9,813.0,969.36,711.91
2018,9,16,13,45,955.5,83.0,3.0,25.95,785.5,937.35,692.55
2018,9,16,14,0,949.0,82.0,3.1,26.0,758.0,902.05,670.83
2018,9,16,14,15,939.5,80.5,3.2,25.85,723.5,860.65,645.25
2018,9,16,14,30,930.0,79.0,3.3,25.7,689.0,816.55,617.44
2018,9,16,14,45,917.0,78.0,3.4,25.55,648.5,767.97,586.03
2018,9,16,15,0,904.0,77.0,3.5,25.4,608.0,717.47,552.06
2018,9,16,15,15,887.0,74.5,3.5,25.4,562.0,661.17,510.84
2018,9,16,15,30,870.0,72.0,3.5,25.4,516.0,603.92,467.77
2018,9,16,15,45,846.5,69.0,3.7,24.6,466.0,541.98,421.62
2018,9,16,16,0,823.0,66.0,3.9,23.8,416.0,482.94,375.56
2018,9,16,16,15,789.5,62.5,3.95,23.1,363.5,416.56,321.61
2018,9,16,16,30,756.0,59.0,4.0,22.4,311.0,352.41,267.5
2018,9,16,16,45,706.5,54.0,4.0,21.7,257.5,284.36,209.02
2018,9,16,17,0,657.0,49.0,4.0,21.0,204.0,221.23,153.79
2018,9,16,17,15,577.0,43.0,3.85,20.05,154.0,156.65,99.46
2018,9,16,17,30,497.0,37.0,3.7,19.1,104.0,100.95,55.41
2018,9,16,17,45,337.0,27.0,3.55,18.1,63.5,47.06,19.02
2018,9,16,18,0,177.0,17.0,3.4,17.1,23.0,13.38,0.0
2018,9,16,18,15,88.5,8.5,3.3,16.55,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,45,66.0,6.0,1.9,10.7,7.5,0.0,0.0
2018,9,17,6,0,132.0,12.0,2.0,11.1,15.0,9.44,0.0
2018,9,17,6,15,300.0,22.5,2.25,11.85,53.0,36.12,10.87
2018,9,17,6,30,468.0,33.0,2.5,12.6,91.0,87.57,46.97
2018,9,17,6,45,471.0,40.5,2.8,13.35,122.5,127.61,81.64
2018,9,17,7,0,474.0,48.0,3.1,14.1,154.0,167.65,118.91
2018,9,17,7,15,400.0,70.5,3.05,14.75,176.0,194.06,147.38
2018,9,17,7,30,326.0,93.0,3.0,15.4,198.0,214.89,169.28
2018,9,17,7,45,491.0,91.5,2.95,16.0,279.5,310.59,247.67
2018,9,17,8,0,656.0,90.0,2.9,16.6,361.0,419.03,335.23
2018,9,17,8,15,739.5,84.5,2.9,17.2,425.5,495.76,396.65
2018,9,17,8,30,823.0,79.0,2.9,17.8,490.0,579.82,462.03
2018,9,17,8,45,861.0,76.0,2.85,18.45,541.0,638.71,506.31
2018,9,17,9,0,899.0,73.0,2.8,19.1,592.0,702.75,552.87
2018,9,17,9,15,908.5,76.0,2.8,19.7,632.0,753.17,587.01
2018,9,17,9,30,918.0,79.0,2.8,20.3,672.0,801.47,618.21
2018,9,17,9,45,922.0,83.0,2.8,20.9,705.5,844.03,644.86
2018,9,17,10,0,926.0,87.0,2.8,21.5,739.0,883.6,669.09
2018,9,17,10,15,933.0,88.5,2.85,22.05,767.0,919.95,691.36
2018,9,17,10,30,940.0,90.0,2.9,22.6,795.0,953.14,711.33
2018,9,17,10,45,945.5,90.5,2.95,23.15,815.5,980.54,727.35
2018,9,17,11,0,951.0,91.0,3.0,23.7,836.0,1004.38,741.03
2018,9,17,11,15,954.0,91.0,3.1,24.05,848.5,1021.58,751.4
2018,9,17,11,30,957.0,91.0,3.2,24.4,861.0,1034.9,759.39
2018,9,17,11,45,958.0,91.5,3.3,24.75,865.5,1042.86,764.02
2018,9,17,12,0,959.0,92.0,3.4,25.1,870.0,1046.8,766.18
2018,9,17,12,15,957.0,92.5,3.55,25.2,866.0,1043.75,765.1
2018,9,17,12,30,955.0,93.0,3.7,25.3,862.0,1036.69,761.52
2018,9,17,12,45,951.5,93.5,3.85,25.4,850.5,1024.21,754.48
2018,9,17,13,0,948.0,94.0,4.0,25.5,839.0,1007.86,744.95
2018,9,17,13,15,944.5,92.5,4.1,25.4,819.5,985.6,731.78
2018,9,17,13,30,941.0,91.0,4.2,25.3,800.0,959.68,716.15
2018,9,17,13,45,935.0,89.5,4.35,25.2,773.0,928.02,696.81
2018,9,17,14,0,929.0,88.0,4.5,25.1,746.0,893.1,675.03
2018,9,17,14,15,920.0,86.5,4.55,24.75,712.0,852.67,649.6
2018,9,17,14,30,911.0,85.0,4.6,24.4,678.0,809.58,621.97
2018,9,17,14,45,899.0,82.5,4.7,24.1,637.5,760.77,589.94
2018,9,17,15,0,887.0,80.0,4.8,23.8,597.0,710.05,555.19
2018,9,17,15,15,869.5,77.5,4.8,23.8,551.5,654.11,513.23
2018,9,17,15,30,852.0,75.0,4.8,23.8,506.0,597.32,469.52
2018,9,17,15,45,830.0,71.0,4.85,22.65,456.5,539.31,425.59
2018,9,17,16,0,808.0,67.0,4.9,21.5,407.0,477.5,376.85
2018,9,17,16,15,776.0,63.5,4.85,20.75,355.5,412.51,322.94
2018,9,17,16,30,744.0,60.0,4.8,20.0,304.0,349.6,268.88
2018,9,17,16,45,693.5,55.0,4.75,19.2,251.0,281.84,209.87
2018,9,17,17,0,643.0,50.0,4.7,18.4,198.0,219.12,154.33
2018,9,17,17,15,553.5,44.0,4.5,17.55,148.0,153.05,98.44
2018,9,17,17,30,464.0,38.0,4.3,16.7,98.0,98.07,54.81
2018,9,17,17,45,295.0,26.0,4.1,15.85,58.0,43.62,16.77
2018,9,17,18,0,126.0,14.0,3.9,15.0,18.0,11.02,0.0
2018,9,17,18,15,63.0,7.0,3.75,14.55,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,5,45,62.5,6.5,1.95,10.25,8.0,0.0,0.0
2018,9,18,6,0,125.0,13.0,2.0,10.5,16.0,10.23,0.0
2018,9,18,6,15,276.5,25.0,2.25,11.15,52.0,38.2,11.31
2018,9,18,6,30,428.0,37.0,2.5,11.8,88.0,88.34,49.16
2018,9,18,6,45,488.5,45.5,2.7,12.45,131.5,137.37,89.35
2018,9,18,7,0,549.0,54.0,2.9,13.1,175.0,193.68,138.46
2018,9,18,7,15,605.0,61.5,2.85,13.7,227.0,254.63,192.65
2018,9,18,7,30,661.0,69.0,2.8,14.3,279.0,321.63,251.37
2018,9,18,7,45,725.0,69.5,2.75,14.9,336.5,390.56,310.32
2018,9,18,8,0,789.0,70.0,2.7,15.5,394.0,465.28,372.15
2018,9,18,8,15,815.0,73.0,2.65,16.15,444.0,527.41,422.21
2018,9,18,8,30,841.0,76.0,2.6,16.8,494.0,590.32,470.95
2018,9,18,8,45,860.0,78.5,2.5,17.45,540.0,643.77,510.68
2018,9,18,9,0,879.0,81.0,2.4,18.1,586.0,700.66,551.32
2018,9,18,9,15,892.5,83.0,2.4,18.75,626.5,752.05,586.14
2018,9,18,9,30,906.0,85.0,2.4,19.4,667.0,801.69,618.01
2018,9,18,9,45,915.5,86.5,2.4,20.05,701.5,845.53,645.26
2018,9,18,10,0,925.0,88.0,2.4,20.7,736.0,886.79,670.33
2018,9,18,10,15,932.5,89.0,2.45,21.2,764.0,922.96,692.47
2018,9,18,10,30,940.0,90.0,2.5,21.7,792.0,956.0,712.39
2018,9,18,10,45,945.5,90.0,2.5,22.25,812.0,982.79,727.47
2018,9,18,11,0,951.0,90.0,2.5,22.8,832.0,1006.01,740.2
2018,9,18,11,15,953.5,91.0,2.5,23.25,844.5,1023.73,749.66
2018,9,18,11,30,956.0,92.0,2.5,23.7,857.0,1037.56,756.72
2018,9,18,11,45,957.0,92.0,2.55,24.15,861.5,1044.88,760.26
2018,9,18,12,0,958.0,92.0,2.6,24.6,866.0,1048.18,761.41
2018,9,18,12,15,955.5,92.5,2.65,24.85,861.5,1044.55,758.88
2018,9,18,12,30,953.0,93.0,2.7,25.1,857.0,1036.91,753.98
2018,9,18,12,45,948.5,93.5,2.75,25.4,844.5,1023.39,745.3
2018,9,18,13,0,944.0,94.0,2.8,25.7,832.0,1006.03,734.28
2018,9,18,13,15,939.5,93.0,2.9,25.8,812.0,983.34,720.88
2018,9,18,13,30,935.0,92.0,3.0,25.9,792.0,957.06,705.1
2018,9,18,13,45,928.0,90.5,3.1,26.0,764.5,924.56,685.11
2018,9,18,14,0,921.0,89.0,3.2,26.1,737.0,888.91,662.86
2018,9,18,14,15,911.0,87.5,3.3,25.9,702.5,847.82,637.43
2018,9,18,14,30,901.0,86.0,3.4,25.7,668.0,804.18,609.86
2018,9,18,14,45,887.0,84.0,3.55,25.55,627.5,754.74,577.83
2018,9,18,15,0,873.0,82.0,3.7,25.4,587.0,703.58,543.17
2018,9,18,15,15,854.5,79.5,3.7,25.4,541.5,647.55,501.94
2018,9,18,15,30,836.0,77.0,3.7,25.4,496.0,595.04,462.08
2018,9,18,15,45,810.5,74.0,3.9,24.5,446.5,532.77,415.67
2018,9,18,16,0,785.0,71.0,4.1,23.6,397.0,471.2,367.76
2018,9,18,16,15,749.0,67.0,4.15,22.8,345.0,405.09,314.05
2018,9,18,16,30,713.0,63.0,4.2,22.0,293.0,341.58,260.5
2018,9,18,16,45,658.0,57.5,4.25,21.2,240.5,273.61,202.28
2018,9,18,17,0,603.0,52.0,4.3,20.4,188.0,211.06,147.8
2018,9,18,17,15,511.5,45.0,4.3,19.35,139.0,146.46,93.96
2018,9,18,17,30,420.0,38.0,4.3,18.3,90.0,92.87,51.86
2018,9,18,17,45,265.5,26.0,4.3,17.25,53.5,41.75,14.61
2018,9,18,18,0,111.0,14.0,4.3,16.2,17.0,11.02,0.0
2018,9,18,18,15,55.5,7.0,4.2,15.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,19,5,45,41.5,6.0,1.25,9.55,7.0,0.0,0.0
2018,9,19,6,0,83.0,12.0,1.3,9.9,14.0,9.44,0.0
2018,9,19,6,15,219.0,25.5,1.55,10.7,47.5,36.45,9.89
2018,9,19,6,30,355.0,39.0,1.8,11.5,81.0,83.01,47.69
2018,9,19,6,45,450.5,48.5,2.05,12.3,129.0,135.08,89.08
2018,9,19,7,0,546.0,58.0,2.3,13.1,177.0,198.89,142.94
2018,9,19,7,15,607.0,64.5,2.15,13.8,229.5,260.61,197.29
2018,9,19,7,30,668.0,71.0,2.0,14.5,282.0,328.87,256.34
2018,9,19,7,45,709.0,76.0,1.85,15.15,334.5,393.23,310.99
2018,9,19,8,0,750.0,81.0,1.7,15.8,387.0,460.31,365.62
2018,9,19,8,15,778.5,85.0,1.6,16.65,437.0,523.01,414.49
2018,9,19,8,30,807.0,89.0,1.5,17.5,487.0,586.81,461.95
2018,9,19,8,45,828.0,91.5,1.35,18.4,533.0,644.98,502.66
2018,9,19,9,0,849.0,94.0,1.2,19.3,579.0,702.75,541.03
2018,9,19,9,15,864.0,96.5,1.3,20.25,620.0,755.38,576.28
2018,9,19,9,30,879.0,99.0,1.4,21.2,661.0,798.44,602.84
2018,9,19,9,45,889.5,101.0,1.55,22.15,696.0,842.61,630.38
2018,9,19,10,0,900.0,103.0,1.7,23.1,731.0,884.34,655.91
