Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,15,908.0,104.5,1.9,24.0,759.0,920.69,678.28
2018,9,19,10,30,916.0,106.0,2.1,24.9,787.0,954.01,698.51
2018,9,19,10,45,921.0,107.0,2.25,25.8,807.0,980.81,713.85
2018,9,19,11,0,926.0,108.0,2.4,26.7,827.0,1004.1,726.93
2018,9,19,11,15,929.0,109.0,2.55,27.2,840.0,1021.84,737.61
2018,9,19,11,30,932.0,110.0,2.7,27.7,853.0,1035.78,745.98
2018,9,19,11,45,933.0,110.0,2.8,28.2,857.0,1042.87,749.61
2018,9,19,12,0,934.0,110.0,2.9,28.7,861.0,1046.02,750.91
2018,9,19,12,15,933.0,110.0,2.95,29.0,857.0,1043.27,748.76
2018,9,19,12,30,932.0,110.0,3.0,29.3,853.0,1036.57,744.29
2018,9,19,12,45,929.0,109.0,3.05,29.55,840.5,1023.01,735.74
2018,9,19,13,0,926.0,108.0,3.1,29.8,828.0,1005.66,724.91
2018,9,19,13,15,921.0,107.0,3.15,29.9,808.0,982.74,711.01
2018,9,19,13,30,916.0,106.0,3.2,30.0,788.0,956.3,694.88
2018,9,19,13,45,908.5,105.0,3.25,30.05,760.5,924.28,675.2
2018,9,19,14,0,901.0,104.0,3.3,30.1,733.0,889.18,653.41
2018,9,19,14,15,890.5,101.5,3.3,30.05,698.0,847.19,626.79
2018,9,19,14,30,880.0,99.0,3.3,30.0,663.0,802.75,598.27
2018,9,19,14,45,865.5,96.5,3.35,29.9,622.5,760.34,571.19
2018,9,19,15,0,851.0,94.0,3.4,29.8,582.0,708.21,535.54
2018,9,19,15,15,831.0,91.0,3.4,29.8,536.0,650.64,494.25
2018,9,19,15,30,811.0,88.0,3.4,29.8,490.0,592.56,451.44
2018,9,19,15,45,783.0,84.0,3.4,29.25,439.5,528.91,404.15
2018,9,19,16,0,755.0,80.0,3.4,28.7,389.0,466.29,355.92
2018,9,19,16,15,715.0,75.0,3.1,27.85,336.5,399.27,302.65
2018,9,19,16,30,675.0,70.0,2.8,27.0,284.0,334.89,249.79
2018,9,19,16,45,616.5,63.5,2.5,26.15,232.0,266.77,193.13
2018,9,19,17,0,558.0,57.0,2.2,25.3,180.0,204.88,140.85
2018,9,19,17,15,465.0,48.0,2.15,24.05,131.5,140.73,89.1
2018,9,19,17,30,372.0,39.0,2.1,22.8,83.0,87.93,48.62
2018,9,19,17,45,218.5,25.5,2.1,21.5,48.0,38.32,11.19
2018,9,19,18,0,65.0,12.0,2.1,20.2,13.0,9.44,0.0
2018,9,19,18,15,32.5,6.0,2.25,19.65,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,1.8,12.25,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,1.8,12.5,12.0,8.65,0.0
2018,9,20,6,15,235.5,24.0,2.0,13.5,46.5,37.09,7.79
2018,9,20,6,30,386.0,37.0,2.2,14.5,81.0,86.77,48.59
2018,9,20,6,45,480.5,45.5,2.35,15.5,129.5,140.0,90.86
2018,9,20,7,0,575.0,54.0,2.5,16.5,178.0,204.77,145.19
2018,9,20,7,15,634.0,61.0,2.5,17.3,231.0,268.19,200.69
2018,9,20,7,30,693.0,68.0,2.5,18.1,284.0,337.94,260.63
2018,9,20,7,45,732.5,72.0,2.5,18.95,336.5,401.81,314.64
2018,9,20,8,0,772.0,76.0,2.5,19.8,389.0,469.0,369.29
2018,9,20,8,15,799.5,80.0,2.45,20.6,439.5,532.32,418.86
2018,9,20,8,30,827.0,84.0,2.4,21.4,490.0,596.6,467.11
2018,9,20,8,45,847.0,87.0,2.35,22.2,536.5,655.57,509.57
2018,9,20,9,0,867.0,90.0,2.3,23.0,583.0,714.03,550.04
2018,9,20,9,15,882.5,92.5,2.25,23.8,624.5,760.73,580.16
2018,9,20,9,30,898.0,95.0,2.2,24.6,666.0,812.04,611.61
2018,9,20,9,45,910.5,96.0,2.15,25.4,701.5,857.46,638.26
2018,9,20,10,0,923.0,97.0,2.1,26.2,737.0,900.52,662.79
2018,9,20,10,15,931.0,98.0,2.05,26.9,765.0,936.98,682.78
2018,9,20,10,30,939.0,99.0,2.0,27.6,793.0,970.33,700.5
2018,9,20,10,45,944.0,100.0,1.95,28.35,813.5,997.58,713.96
2018,9,20,11,0,949.0,101.0,1.9,29.1,834.0,1021.23,725.07
2018,9,20,11,15,952.0,101.5,1.9,29.65,846.5,1038.7,733.54
2018,9,20,11,30,955.0,102.0,1.9,30.2,859.0,1052.29,739.74
2018,9,20,11,45,956.0,102.5,1.9,30.8,863.5,1059.96,742.27
2018,9,20,12,0,957.0,103.0,1.9,31.4,868.0,1063.6,742.54
2018,9,20,12,15,957.0,102.0,1.9,31.65,864.0,1060.63,740.0
2018,9,20,12,30,957.0,101.0,1.9,31.9,860.0,1053.61,735.23
2018,9,20,12,45,954.5,100.0,1.9,32.2,847.5,1040.15,726.56
2018,9,20,13,0,952.0,99.0,1.9,32.5,835.0,1022.79,715.69
2018,9,20,13,15,947.0,98.0,1.95,32.6,814.5,999.28,702.35
2018,9,20,13,30,942.0,97.0,2.0,32.7,794.0,972.16,686.79
2018,9,20,13,45,934.5,96.0,2.05,32.8,766.0,939.36,667.6
2018,9,20,14,0,927.0,95.0,2.1,32.9,738.0,903.4,646.3
2018,9,20,14,15,917.0,93.0,2.1,32.85,703.0,861.36,620.82
2018,9,20,14,30,907.0,91.0,2.1,32.8,668.0,816.75,593.41
2018,9,20,14,45,893.5,88.5,2.15,32.7,627.0,766.7,562.49
2018,9,20,15,0,880.0,86.0,2.2,32.6,586.0,714.87,529.07
2018,9,20,15,15,860.5,83.0,2.2,32.6,539.5,662.35,492.42
2018,9,20,15,30,841.0,80.0,2.2,32.6,493.0,603.15,450.12
2018,9,20,15,45,815.0,76.5,2.2,32.1,442.5,539.6,404.18
2018,9,20,16,0,789.0,73.0,2.2,31.6,392.0,476.79,356.98
2018,9,20,16,15,751.5,68.5,1.95,30.5,339.5,409.07,304.55
2018,9,20,16,30,714.0,64.0,1.7,29.4,287.0,344.14,252.35
2018,9,20,16,45,657.0,58.0,1.45,28.3,234.0,274.83,195.67
2018,9,20,17,0,600.0,52.0,1.2,27.2,181.0,211.41,142.78
2018,9,20,17,15,500.5,44.0,1.25,26.0,131.5,144.37,89.47
2018,9,20,17,30,401.0,36.0,1.3,24.8,82.0,89.44,47.81
2018,9,20,17,45,238.0,23.0,1.35,23.55,46.5,37.44,7.24
2018,9,20,18,0,75.0,10.0,1.4,22.3,11.0,7.93,0.0
2018,9,20,18,15,37.5,5.0,1.4,21.8,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,5,45,46.5,5.5,1.25,14.2,6.0,0.0,0.0
2018,9,21,6,0,93.0,11.0,1.2,14.3,12.0,8.76,0.0
2018,9,21,6,15,247.5,23.0,1.4,15.35,46.0,37.96,5.56
2018,9,21,6,30,402.0,35.0,1.6,16.4,80.0,88.8,48.89
2018,9,21,6,45,495.0,43.0,1.85,17.45,128.0,142.56,91.65
2018,9,21,7,0,588.0,51.0,2.1,18.5,176.0,207.62,146.03
2018,9,21,7,15,644.0,57.0,2.05,19.3,228.0,270.01,200.38
2018,9,21,7,30,700.0,63.0,2.0,20.1,280.0,338.2,258.53
2018,9,21,7,45,737.5,67.5,1.95,20.95,331.5,402.36,312.03
2018,9,21,8,0,775.0,72.0,1.9,21.8,383.0,469.35,365.57
2018,9,21,8,15,801.5,75.5,1.9,22.75,433.0,531.73,413.51
2018,9,21,8,30,828.0,79.0,1.9,23.7,483.0,594.96,460.06
2018,9,21,8,45,847.0,82.5,1.9,24.65,529.0,653.81,501.56
2018,9,21,9,0,866.0,86.0,1.9,25.6,575.0,712.07,541.02
2018,9,21,9,15,879.5,89.0,1.9,26.5,616.0,757.8,569.71
2018,9,21,9,30,893.0,92.0,1.9,27.4,657.0,807.93,599.9
2018,9,21,9,45,902.5,93.5,1.9,28.3,691.0,851.18,624.79
2018,9,21,10,0,912.0,95.0,1.9,29.2,725.0,891.88,647.59
2018,9,21,10,15,919.0,97.0,1.95,29.8,752.5,928.13,668.47
2018,9,21,10,30,926.0,99.0,2.0,30.4,780.0,961.25,687.21
2018,9,21,10,45,929.5,100.5,2.0,31.05,799.5,987.26,700.67
2018,9,21,11,0,933.0,102.0,2.0,31.7,819.0,1009.68,711.88
2018,9,21,11,15,936.0,102.0,2.1,32.05,831.0,1026.3,721.61
2018,9,21,11,30,939.0,102.0,2.2,32.4,843.0,1039.1,729.12
2018,9,21,11,45,939.5,102.5,2.3,32.7,847.0,1046.09,733.32
2018,9,21,12,0,940.0,103.0,2.4,33.0,851.0,1049.11,735.25
2018,9,21,12,15,937.5,104.0,2.5,33.1,846.5,1045.73,733.98
2018,9,21,12,30,935.0,105.0,2.6,33.2,842.0,1038.41,730.41
2018,9,21,12,45,930.0,105.0,2.75,33.3,829.0,1023.73,722.83
2018,9,21,13,0,925.0,105.0,2.9,33.4,816.0,1005.31,712.91
2018,9,21,13,15,919.0,104.5,2.95,33.35,795.5,981.79,699.37
2018,9,21,13,30,913.0,104.0,3.0,33.3,775.0,954.81,683.64
2018,9,21,13,45,904.5,102.5,3.1,33.25,747.0,921.26,663.95
2018,9,21,14,0,896.0,101.0,3.2,33.2,719.0,884.71,642.14
2018,9,21,14,15,884.5,99.5,3.25,32.9,684.0,842.92,616.92
2018,9,21,14,30,873.0,98.0,3.3,32.6,649.0,806.89,595.27
2018,9,21,14,45,857.5,95.5,3.4,32.35,608.0,755.75,563.03
2018,9,21,15,0,842.0,93.0,3.5,32.1,567.0,703.11,527.94
2018,9,21,15,15,822.0,89.5,3.5,32.1,521.0,645.26,486.74
2018,9,21,15,30,802.0,86.0,3.5,32.1,475.0,586.97,444.07
2018,9,21,15,45,773.5,81.5,3.55,31.1,425.0,522.87,397.59
2018,9,21,16,0,745.0,77.0,3.6,30.1,375.0,459.9,350.01
2018,9,21,16,15,705.0,72.5,3.5,29.15,323.5,393.9,297.98
2018,9,21,16,30,665.0,68.0,3.4,28.2,272.0,330.52,246.19
2018,9,21,16,45,606.0,61.0,3.3,27.25,220.5,262.26,189.57
2018,9,21,17,0,547.0,54.0,3.2,26.3,169.0,200.35,137.32
2018,9,21,17,15,446.5,44.5,3.05,25.05,121.0,134.93,84.73
2018,9,21,17,30,346.0,35.0,2.9,23.8,73.0,81.9,44.08
2018,9,21,17,45,210.0,22.0,2.75,22.5,41.5,34.77,2.57
2018,9,21,18,0,74.0,9.0,2.6,21.2,10.0,7.21,0.0
2018,9,21,18,15,37.0,4.5,2.65,20.55,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,45,36.0,5.0,1.8,11.3,5.5,0.0,0.0
2018,9,22,6,0,72.0,10.0,1.9,11.5,11.0,8.22,0.0
2018,9,22,6,15,214.0,23.0,2.05,12.15,43.0,36.66,2.92
2018,9,22,6,30,356.0,36.0,2.2,12.8,75.0,85.34,48.47
2018,9,22,6,45,453.5,45.0,2.35,13.45,122.0,138.36,91.45
2018,9,22,7,0,551.0,54.0,2.5,14.1,169.0,203.33,146.6
2018,9,22,7,15,612.0,60.5,2.4,15.0,221.0,265.83,201.66
2018,9,22,7,30,673.0,67.0,2.3,15.9,273.0,334.88,261.23
2018,9,22,7,45,714.0,71.5,2.25,16.8,325.0,398.78,315.36
2018,9,22,8,0,755.0,76.0,2.2,17.7,377.0,466.37,370.32
2018,9,22,8,15,783.5,80.0,2.15,18.7,427.0,529.43,419.46
2018,9,22,8,30,812.0,84.0,2.1,19.7,477.0,593.57,467.3
2018,9,22,8,45,834.0,86.5,2.1,20.65,523.5,652.62,509.79
2018,9,22,9,0,856.0,89.0,2.1,21.6,570.0,711.34,550.45
2018,9,22,9,15,870.0,91.5,2.1,22.6,610.5,763.44,584.02
2018,9,22,9,30,884.0,94.0,2.1,23.6,651.0,805.88,609.24
2018,9,22,9,45,893.5,97.0,2.15,24.55,685.5,850.34,635.94
2018,9,22,10,0,903.0,100.0,2.2,25.5,720.0,892.28,660.47
2018,9,22,10,15,911.0,101.5,2.3,26.3,748.0,928.56,681.77
2018,9,22,10,30,919.0,103.0,2.4,27.1,776.0,961.79,700.95
2018,9,22,10,45,924.5,103.5,2.5,27.9,796.0,988.39,715.74
2018,9,22,11,0,930.0,104.0,2.6,28.7,816.0,1011.48,728.29
2018,9,22,11,15,933.0,105.0,2.7,29.25,828.5,1029.04,738.09
2018,9,22,11,30,936.0,106.0,2.8,29.8,841.0,1042.8,745.59
2018,9,22,11,45,937.5,106.0,2.9,30.4,845.0,1050.13,749.0
2018,9,22,12,0,939.0,106.0,3.0,31.0,849.0,1053.51,750.1
2018,9,22,12,15,940.5,104.5,3.1,31.2,845.5,1051.33,749.04
2018,9,22,12,30,942.0,103.0,3.2,31.4,842.0,1045.15,745.63
2018,9,22,12,45,943.0,100.5,3.3,31.6,830.5,1033.44,738.83
2018,9,22,13,0,944.0,98.0,3.4,31.8,819.0,1017.78,729.63
2018,9,22,13,15,938.5,97.0,3.45,31.7,798.5,993.74,715.64
2018,9,22,13,30,933.0,96.0,3.5,31.6,778.0,966.15,699.38
2018,9,22,13,45,924.5,95.0,3.6,31.5,749.5,932.5,679.41
2018,9,22,14,0,916.0,94.0,3.7,31.4,721.0,895.8,657.25
2018,9,22,14,15,906.0,91.5,3.7,31.15,686.0,853.41,630.89
2018,9,22,14,30,896.0,89.0,3.7,30.9,651.0,808.5,602.53
2018,9,22,14,45,881.5,87.0,3.75,30.65,610.0,758.5,570.47
2018,9,22,15,0,867.0,85.0,3.8,30.4,569.0,713.0,540.21
2018,9,22,15,15,847.0,82.5,3.8,30.4,523.0,655.07,498.47
2018,9,22,15,30,827.0,80.0,3.8,30.4,477.0,596.61,455.24
2018,9,22,15,45,800.5,76.0,3.7,29.5,427.0,532.82,408.05
2018,9,22,16,0,774.0,72.0,3.6,28.6,377.0,469.9,359.7
2018,9,22,16,15,735.5,67.5,3.45,27.65,325.0,402.46,306.1
2018,9,22,16,30,697.0,63.0,3.3,26.7,273.0,337.95,252.9
2018,9,22,16,45,637.5,56.5,3.1,25.8,220.5,268.43,194.64
2018,9,22,17,0,578.0,50.0,2.9,24.9,168.0,205.01,140.59
2018,9,22,17,15,472.5,42.0,2.8,23.65,120.0,138.1,86.5
2018,9,22,17,30,367.0,34.0,2.7,22.4,72.0,84.07,44.64
2018,9,22,17,45,222.0,22.0,2.55,21.15,41.0,35.5,0.0
2018,9,22,18,0,77.0,10.0,2.4,19.9,10.0,8.08,0.0
2018,9,22,18,15,38.5,5.0,2.55,19.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,45,40.0,4.5,2.9,12.4,5.0,0.0,0.0
2018,9,23,6,0,80.0,9.0,3.0,12.5,10.0,7.77,0.0
2018,9,23,6,15,231.5,22.0,3.15,13.1,42.5,37.9,0.0
2018,9,23,6,30,383.0,35.0,3.3,13.7,75.0,89.69,50.33
2018,9,23,6,45,481.0,43.0,3.4,14.3,122.5,143.94,94.76
2018,9,23,7,0,579.0,51.0,3.5,14.9,170.0,210.08,151.26
2018,9,23,7,15,637.5,56.5,3.45,15.7,221.5,272.6,206.92
2018,9,23,7,30,696.0,62.0,3.4,16.5,273.0,341.03,266.68
2018,9,23,7,45,735.0,66.0,3.35,17.3,324.5,405.31,321.81
2018,9,23,8,0,774.0,70.0,3.3,18.1,376.0,472.55,377.28
2018,9,23,8,15,801.0,73.5,3.25,18.9,425.5,535.22,427.15
2018,9,23,8,30,828.0,77.0,3.2,19.7,475.0,598.78,475.73
2018,9,23,8,45,847.5,80.0,3.15,20.45,521.0,657.41,518.88
2018,9,23,9,0,867.0,83.0,3.1,21.2,567.0,709.31,555.76
2018,9,23,9,15,882.0,84.5,3.1,22.05,607.5,760.67,589.43
2018,9,23,9,30,897.0,86.0,3.1,22.9,648.0,810.4,620.86
2018,9,23,9,45,908.0,87.5,3.1,23.75,682.5,854.94,648.05
2018,9,23,10,0,919.0,89.0,3.1,24.6,717.0,897.01,673.09
2018,9,23,10,15,927.0,90.0,3.1,25.3,744.5,933.15,694.17
2018,9,23,10,30,935.0,91.0,3.1,26.0,772.0,966.2,712.98
2018,9,23,10,45,940.5,91.5,3.1,26.7,792.0,993.07,727.57
2018,9,23,11,0,946.0,92.0,3.1,27.4,812.0,1016.37,739.82
2018,9,23,11,15,949.0,93.0,3.2,27.95,824.5,1034.09,749.75
2018,9,23,11,30,952.0,94.0,3.3,28.5,837.0,1047.94,757.3
2018,9,23,11,45,953.0,93.5,3.35,29.05,840.5,1054.23,759.74
2018,9,23,12,0,954.0,93.0,3.4,29.6,844.0,1056.51,759.8
2018,9,23,12,15,954.0,92.5,3.5,29.75,840.0,1053.76,758.44
2018,9,23,12,30,954.0,92.0,3.6,29.9,836.0,1046.99,754.66
2018,9,23,12,45,952.5,90.5,3.7,30.05,823.5,1033.67,746.8
2018,9,23,13,0,951.0,89.0,3.8,30.2,811.0,1016.44,736.53
2018,9,23,13,15,946.0,88.5,3.9,30.05,791.0,993.18,723.26
2018,9,23,13,30,941.0,88.0,4.0,29.9,771.0,966.33,707.63
2018,9,23,13,45,934.0,86.5,4.05,29.75,743.0,933.16,687.43
2018,9,23,14,0,927.0,85.0,4.1,29.6,715.0,896.82,665.0
2018,9,23,14,15,905.5,86.5,4.1,29.3,676.5,848.87,634.59
2018,9,23,14,30,884.0,88.0,4.1,29.0,638.0,799.2,602.64
2018,9,23,14,45,859.5,87.5,4.1,28.7,593.5,743.8,566.14
2018,9,23,15,0,835.0,87.0,4.1,28.4,549.0,693.89,532.02
2018,9,23,15,15,838.0,79.5,4.1,28.4,510.5,646.93,497.84
2018,9,23,15,30,841.0,72.0,4.1,28.4,472.0,597.3,460.61
2018,9,23,15,45,815.5,68.5,4.0,27.4,422.5,533.91,413.23
2018,9,23,16,0,790.0,65.0,3.9,26.4,373.0,471.27,364.59
2018,9,23,16,15,753.0,61.0,3.75,25.55,321.0,404.18,310.38
2018,9,23,16,30,716.0,57.0,3.6,24.7,269.0,339.84,256.45
2018,9,23,16,45,649.0,52.0,3.45,23.85,216.0,268.12,195.82
2018,9,23,17,0,582.0,47.0,3.3,23.0,163.0,203.7,140.51
2018,9,23,17,15,436.0,40.5,3.05,21.85,113.0,130.17,82.09
2018,9,23,17,30,290.0,34.0,2.8,20.7,63.0,74.44,40.01
2018,9,23,17,45,164.5,20.0,2.6,19.5,34.5,29.04,0.0
2018,9,23,18,0,39.0,6.0,2.4,18.3,6.0,4.87,0.0
2018,9,23,18,15,19.5,3.0,2.4,17.7,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,45,45.5,4.5,0.95,10.75,5.0,0.0,0.0
2018,9,24,6,0,91.0,9.0,0.9,11.0,10.0,8.2,0.0
2018,9,24,6,15,255.0,20.5,1.0,11.8,42.5,39.28,0.0
2018,9,24,6,30,419.0,32.0,1.1,12.6,75.0,93.8,51.9
2018,9,24,6,45,519.0,39.0,1.15,13.4,123.5,149.92,98.2
2018,9,24,7,0,619.0,46.0,1.2,14.2,172.0,218.0,156.08
2018,9,24,7,15,678.0,52.0,1.15,15.1,225.5,283.7,213.74
2018,9,24,7,30,737.0,58.0,1.1,16.0,279.0,355.54,275.0
2018,9,24,7,45,774.5,61.5,1.05,16.85,331.5,421.02,329.45
2018,9,24,8,0,812.0,65.0,1.0,17.7,384.0,489.2,383.52
2018,9,24,8,15,836.5,68.5,1.0,18.95,433.5,552.49,431.14
2018,9,24,8,30,861.0,72.0,1.0,20.2,483.0,611.88,473.78
2018,9,24,8,45,879.5,74.0,1.0,21.4,529.0,669.55,513.31
2018,9,24,9,0,898.0,76.0,1.0,22.6,575.0,726.46,550.45
2018,9,24,9,15,911.0,78.5,1.0,23.8,615.5,778.71,581.21
2018,9,24,9,30,924.0,81.0,1.0,25.0,656.0,829.1,609.89
2018,9,24,9,45,933.0,83.0,1.0,26.15,690.5,873.48,634.02
2018,9,24,10,0,942.0,85.0,1.0,27.3,725.0,915.17,655.93
2018,9,24,10,15,949.5,86.0,0.9,28.0,753.0,951.5,673.46
2018,9,24,10,30,957.0,87.0,0.8,28.7,781.0,984.62,688.53
2018,9,24,10,45,962.0,88.0,0.75,29.4,801.0,1011.98,700.8
2018,9,24,11,0,967.0,89.0,0.7,30.1,821.0,1035.67,710.78
2018,9,24,11,15,970.0,89.5,0.7,30.55,833.5,1053.06,718.87
2018,9,24,11,30,973.0,90.0,0.7,31.0,846.0,1066.5,724.81
2018,9,24,11,45,974.0,89.5,0.7,31.5,849.5,1072.82,726.61
2018,9,24,12,0,975.0,89.0,0.7,32.0,853.0,1075.03,726.27
2018,9,24,12,15,973.5,89.5,0.75,32.25,848.5,1071.76,724.85
2018,9,24,12,30,972.0,90.0,0.8,32.5,844.0,1064.39,721.26
2018,9,24,12,45,968.0,90.0,0.9,32.75,831.0,1050.0,714.77
2018,9,24,13,0,964.0,90.0,1.0,33.0,818.0,1031.69,706.01
2018,9,24,13,15,959.0,89.0,1.15,33.05,797.0,1007.53,695.14
2018,9,24,13,30,954.0,88.0,1.3,33.1,776.0,979.74,681.78
2018,9,24,13,45,946.5,87.0,1.4,33.15,748.0,946.23,663.81
2018,9,24,14,0,939.0,86.0,1.5,33.2,720.0,909.53,643.59
2018,9,24,14,15,928.5,84.5,1.65,33.05,684.5,866.84,620.22
2018,9,24,14,30,918.0,83.0,1.8,32.9,649.0,821.61,594.54
2018,9,24,14,45,904.0,80.5,1.9,32.75,607.5,770.38,563.74
2018,9,24,15,0,890.0,78.0,2.0,32.6,566.0,717.43,530.79
2018,9,24,15,15,870.0,75.5,2.0,32.6,519.5,659.14,490.43
2018,9,24,15,30,850.0,73.0,2.0,32.6,473.0,604.69,451.42
2018,9,24,15,45,822.5,69.5,2.15,31.85,422.0,539.63,405.43
2018,9,24,16,0,795.0,66.0,2.3,31.1,371.0,475.53,357.9
2018,9,24,16,15,754.5,62.0,2.2,29.9,318.5,406.52,304.56
2018,9,24,16,30,714.0,58.0,2.1,28.7,266.0,340.66,251.48
2018,9,24,16,45,652.0,52.5,1.95,27.55,213.5,270.02,193.3
2018,9,24,17,0,590.0,47.0,1.8,26.4,161.0,206.28,139.67
2018,9,24,17,15,478.5,39.0,1.95,25.1,113.0,137.41,84.68
2018,9,24,17,30,367.0,31.0,2.1,23.8,65.0,82.21,41.39
2018,9,24,17,45,212.0,18.5,2.2,22.45,35.5,31.87,0.0
2018,9,24,18,0,57.0,6.0,2.3,21.1,6.0,4.72,0.0
2018,9,24,18,15,28.5,3.0,2.5,20.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,25,5,45,41.0,4.5,1.35,10.85,4.5,0.0,0.0
2018,9,25,6,0,82.0,9.0,1.3,11.0,9.0,8.4,0.0
2018,9,25,6,15,236.0,20.5,1.4,11.75,40.0,38.73,0.0
2018,9,25,6,30,390.0,32.0,1.5,12.5,71.0,91.48,50.88
2018,9,25,6,45,489.5,39.5,1.6,13.25,118.0,146.49,96.79
2018,9,25,7,0,589.0,47.0,1.7,14.0,165.0,213.59,154.14
2018,9,25,7,15,649.0,52.5,1.55,14.85,217.0,277.19,210.28
2018,9,25,7,30,709.0,58.0,1.4,15.7,269.0,347.38,270.46
2018,9,25,7,45,748.0,62.5,1.3,16.55,321.0,413.02,325.25
2018,9,25,8,0,787.0,67.0,1.2,17.4,373.0,481.62,379.81
2018,9,25,8,15,814.0,70.0,1.15,18.45,422.5,544.49,427.49
2018,9,25,8,30,841.0,73.0,1.1,19.5,472.0,608.2,473.48
2018,9,25,8,45,860.0,76.0,1.1,20.55,518.0,661.73,510.66
2018,9,25,9,0,879.0,79.0,1.1,21.6,564.0,719.18,548.88
2018,9,25,9,15,893.0,81.0,1.15,22.55,604.5,770.78,580.74
2018,9,25,9,30,907.0,83.0,1.2,23.5,645.0,820.65,610.78
2018,9,25,9,45,917.0,85.0,1.2,24.5,679.5,865.18,635.9
2018,9,25,10,0,927.0,87.0,1.2,25.5,714.0,907.14,658.86
2018,9,25,10,15,934.5,88.5,1.3,26.3,741.5,943.51,679.9
2018,9,25,10,30,942.0,90.0,1.4,27.1,769.0,976.71,698.83
2018,9,25,10,45,946.5,90.5,1.5,27.95,788.5,1002.64,712.98
2018,9,25,11,0,951.0,91.0,1.6,28.8,808.0,1024.94,724.9
2018,9,25,11,15,954.0,91.5,1.6,29.5,820.0,1042.02,732.61
2018,9,25,11,30,957.0,92.0,1.6,30.2,832.0,1055.2,738.04
2018,9,25,11,45,958.0,92.5,1.65,30.9,836.0,1062.43,740.75
2018,9,25,12,0,959.0,93.0,1.7,31.6,840.0,1065.63,741.2
2018,9,25,12,15,957.0,93.0,1.75,32.0,835.0,1061.25,738.14
2018,9,25,12,30,955.0,93.0,1.8,32.4,830.0,1052.86,732.85
2018,9,25,12,45,951.0,93.0,1.85,32.75,817.0,1038.54,724.26
2018,9,25,13,0,947.0,93.0,1.9,33.1,804.0,1020.39,713.46
2018,9,25,13,15,942.0,92.0,2.0,33.2,783.0,996.46,700.5
2018,9,25,13,30,937.0,91.0,2.1,33.3,762.0,968.96,685.24
2018,9,25,13,45,929.0,90.0,2.2,33.4,734.0,935.36,666.0
2018,9,25,14,0,921.0,89.0,2.3,33.5,706.0,898.69,644.59
2018,9,25,14,15,910.5,87.0,2.4,33.35,671.0,855.97,619.59
2018,9,25,14,30,900.0,85.0,2.5,33.2,636.0,810.79,592.51
2018,9,25,14,45,885.5,83.0,2.6,33.05,595.0,760.39,561.37
2018,9,25,15,0,871.0,81.0,2.7,32.9,554.0,708.37,528.11
2018,9,25,15,15,851.0,77.5,2.7,32.9,507.5,655.08,490.52
2018,9,25,15,30,831.0,74.0,2.7,32.9,461.0,595.2,447.29
2018,9,25,15,45,802.5,71.0,2.9,32.0,411.0,531.05,401.58
2018,9,25,16,0,774.0,68.0,3.1,31.1,361.0,467.96,354.41
2018,9,25,16,15,733.0,63.5,3.15,29.95,309.0,399.29,301.0
2018,9,25,16,30,692.0,59.0,3.2,28.8,257.0,333.88,247.91
2018,9,25,16,45,628.5,53.0,3.2,27.6,205.0,263.91,189.97
2018,9,25,17,0,565.0,47.0,3.2,26.4,153.0,200.43,136.35
2018,9,25,17,15,453.0,38.5,3.2,25.0,106.5,132.48,81.79
2018,9,25,17,30,341.0,30.0,3.2,23.6,60.0,78.34,38.43
2018,9,25,17,45,189.5,18.0,3.15,22.25,32.5,26.44,0.0
2018,9,25,18,0,38.0,6.0,3.1,20.9,5.0,0.0,0.0
2018,9,25,18,15,19.0,3.0,3.05,20.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,45,28.0,3.5,1.45,11.65,3.5,0.0,0.0
2018,9,26,6,0,56.0,7.0,1.5,11.8,7.0,6.61,0.0
2018,9,26,6,15,208.5,19.0,1.7,12.55,36.5,36.11,0.0
2018,9,26,6,30,361.0,31.0,1.9,13.3,66.0,88.11,48.79
2018,9,26,6,45,453.0,40.0,2.1,14.0,111.0,141.4,93.91
2018,9,26,7,0,545.0,49.0,2.3,14.7,156.0,205.99,149.39
2018,9,26,7,15,539.5,62.5,2.2,15.6,194.5,253.49,193.85
2018,9,26,7,30,534.0,76.0,2.1,16.5,233.0,299.71,235.6
2018,9,26,7,45,469.0,101.5,1.95,17.35,258.0,323.56,257.91
2018,9,26,8,0,404.0,127.0,1.8,18.2,283.0,344.42,275.61
2018,9,26,8,15,405.0,147.5,1.7,19.25,321.0,389.54,310.56
2018,9,26,8,30,406.0,168.0,1.6,20.3,359.0,433.92,343.3
2018,9,26,8,45,588.5,137.5,1.55,21.3,444.5,555.71,434.67
2018,9,26,9,0,771.0,107.0,1.5,22.3,530.0,681.34,524.5
2018,9,26,9,15,824.5,99.0,1.4,23.35,581.0,748.77,567.16
2018,9,26,9,30,878.0,91.0,1.3,24.4,632.0,809.03,602.53
2018,9,26,9,45,868.0,101.0,1.2,25.4,660.0,853.68,626.46
2018,9,26,10,0,858.0,111.0,1.1,26.4,688.0,886.22,641.94
2018,9,26,10,15,878.0,108.5,1.1,27.3,719.0,916.96,657.79
2018,9,26,10,30,898.0,106.0,1.1,28.2,750.0,955.95,678.58
2018,9,26,10,45,885.0,114.5,1.05,29.15,763.5,972.74,684.26
2018,9,26,11,0,872.0,123.0,1.0,30.1,777.0,998.97,695.89
2018,9,26,11,15,888.5,118.0,1.05,30.9,793.0,1008.71,699.63
2018,9,26,11,30,905.0,113.0,1.1,31.7,809.0,1028.72,709.83
2018,9,26,11,45,916.5,109.0,1.1,32.5,816.5,1041.22,714.51
2018,9,26,12,0,928.0,105.0,1.1,33.3,824.0,1049.88,717.09
2018,9,26,12,15,922.5,107.0,1.15,33.8,818.0,1044.15,713.16
2018,9,26,12,30,917.0,109.0,1.2,34.3,812.0,1034.56,707.25
2018,9,26,12,45,908.5,111.0,1.2,34.85,798.0,1018.29,696.49
2018,9,26,13,0,900.0,113.0,1.2,35.4,784.0,998.43,683.82
2018,9,26,13,15,890.0,113.0,1.2,35.55,761.5,971.65,668.23
2018,9,26,13,30,880.0,113.0,1.2,35.7,739.0,941.69,650.8
2018,9,26,13,45,867.5,111.5,1.2,35.85,709.0,916.11,636.06
2018,9,26,14,0,855.0,110.0,1.2,36.0,679.0,876.0,612.24
2018,9,26,14,15,842.0,107.0,1.25,35.9,643.0,831.43,586.8
2018,9,26,14,30,829.0,104.0,1.3,35.8,607.0,784.75,559.55
2018,9,26,14,45,821.0,99.0,1.3,35.75,569.5,737.85,531.0
2018,9,26,15,0,813.0,94.0,1.3,35.7,532.0,688.96,499.58
2018,9,26,15,15,791.5,91.0,1.3,35.7,487.0,631.59,460.89
2018,9,26,15,30,770.0,88.0,1.3,35.7,442.0,573.98,420.86
2018,9,26,15,45,738.5,83.5,1.55,34.9,392.5,510.87,378.04
2018,9,26,16,0,707.0,79.0,1.8,34.1,343.0,447.78,332.73
2018,9,26,16,15,658.5,73.0,1.85,32.75,290.5,377.69,280.17
2018,9,26,16,30,610.0,67.0,1.9,31.4,238.0,311.97,228.64
2018,9,26,16,45,542.0,59.0,1.9,30.05,188.0,242.86,173.09
2018,9,26,17,0,474.0,51.0,1.9,28.7,138.0,181.34,122.61
2018,9,26,17,15,369.0,40.5,2.3,27.35,95.0,118.4,72.98
2018,9,26,17,30,264.0,30.0,2.7,26.0,52.0,68.09,32.11
2018,9,26,17,45,144.5,17.5,3.05,24.65,28.0,23.24,0.0
2018,9,26,18,0,25.0,5.0,3.4,23.3,4.0,0.0,0.0
2018,9,26,18,15,12.5,2.5,3.4,22.4,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.3,19.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,1.95,12.25,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,2.0,12.3,5.0,3.93,0.0
2018,9,27,6,15,106.0,20.0,2.15,12.9,28.5,28.13,0.0
2018,9,27,6,30,182.0,35.0,2.3,13.5,52.0,65.43,37.92
2018,9,27,6,45,345.5,43.5,2.5,14.05,101.5,123.7,83.67
2018,9,27,7,0,509.0,52.0,2.7,14.6,151.0,201.15,146.94
2018,9,27,7,15,573.0,59.5,2.6,15.4,201.5,264.0,202.34
2018,9,27,7,30,637.0,67.0,2.5,16.2,252.0,333.82,262.56
2018,9,27,7,45,679.0,72.5,2.4,17.0,303.0,398.14,316.93
2018,9,27,8,0,721.0,78.0,2.3,17.8,354.0,465.95,371.93
2018,9,27,8,15,678.0,97.0,2.25,18.8,383.5,503.0,400.76
2018,9,27,8,30,635.0,116.0,2.2,19.8,413.0,533.58,423.06
2018,9,27,8,45,657.5,123.5,2.1,20.75,457.5,590.3,463.94
2018,9,27,9,0,680.0,131.0,2.0,21.7,502.0,647.29,503.19
2018,9,27,9,15,724.0,128.0,2.0,22.6,548.5,709.59,545.91
2018,9,27,9,30,768.0,125.0,2.0,23.5,595.0,772.77,587.1
2018,9,27,9,45,820.0,114.5,1.95,24.4,641.0,830.83,622.46
2018,9,27,10,0,872.0,104.0,1.9,25.3,687.0,893.26,659.73
2018,9,27,10,15,839.5,121.0,1.95,26.1,700.5,909.62,667.22
2018,9,27,10,30,807.0,138.0,2.0,26.9,714.0,920.26,671.5
2018,9,27,10,45,724.0,176.5,2.05,27.7,703.5,908.82,661.59
2018,9,27,11,0,641.0,215.0,2.1,28.5,693.0,881.84,641.51
2018,9,27,11,15,684.0,201.0,2.15,29.05,718.0,920.51,665.91
2018,9,27,11,30,727.0,187.0,2.2,29.6,743.0,956.32,687.23
2018,9,27,11,45,647.0,222.0,2.25,30.2,718.5,916.48,659.72
2018,9,27,12,0,567.0,257.0,2.3,30.8,694.0,865.39,623.99
2018,9,27,12,15,564.0,256.0,2.35,31.05,688.5,859.63,620.5
2018,9,27,12,30,561.0,255.0,2.4,31.3,683.0,851.16,614.91
2018,9,27,12,45,692.5,195.5,2.45,31.6,715.0,920.62,662.29
2018,9,27,13,0,824.0,136.0,2.5,31.9,747.0,964.91,690.18
2018,9,27,13,15,859.5,118.0,2.6,31.85,740.0,962.42,689.89
2018,9,27,13,30,895.0,100.0,2.7,31.8,733.0,943.07,679.29
2018,9,27,13,45,860.5,106.5,2.75,31.75,695.5,905.7,656.67
2018,9,27,14,0,826.0,113.0,2.8,31.7,658.0,855.55,625.52
2018,9,27,14,15,792.0,114.5,2.95,31.35,615.0,799.3,591.14
2018,9,27,14,30,758.0,116.0,3.1,31.0,572.0,742.46,555.47
2018,9,27,14,45,751.0,107.5,3.25,30.65,534.0,695.53,525.64
2018,9,27,15,0,744.0,99.0,3.4,30.3,496.0,646.73,492.6
2018,9,27,15,15,724.5,97.0,3.4,30.3,456.0,597.07,456.45
2018,9,27,15,30,705.0,95.0,3.4,30.3,416.0,544.77,417.45
2018,9,27,15,45,600.0,100.0,3.75,28.9,351.5,452.47,349.95
2018,9,27,16,0,495.0,105.0,4.1,27.5,287.0,363.01,282.12
2018,9,27,16,15,550.5,83.5,4.2,26.3,258.0,341.4,263.72
2018,9,27,16,30,606.0,62.0,4.3,25.1,229.0,306.08,232.17
2018,9,27,16,45,511.5,55.5,4.4,23.9,176.0,230.33,169.39
2018,9,27,17,0,417.0,49.0,4.5,22.7,123.0,165.35,115.19
2018,9,27,17,15,339.0,38.5,4.55,21.55,85.5,111.22,70.12
2018,9,27,17,30,261.0,28.0,4.6,20.4,48.0,65.76,29.41
2018,9,27,17,45,140.0,15.5,4.6,19.3,25.0,21.5,0.0
2018,9,27,18,0,19.0,3.0,4.6,18.2,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.5,4.5,17.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.55,12.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.6,12.3,3.0,0.0,0.0
2018,9,28,6,15,43.5,17.0,2.75,12.65,20.5,17.12,0.0
2018,9,28,6,30,75.0,31.0,2.9,13.0,38.0,42.88,24.43
2018,9,28,6,45,143.0,45.5,3.05,13.4,69.0,76.32,52.58
2018,9,28,7,0,211.0,60.0,3.2,13.8,100.0,118.46,88.16
2018,9,28,7,15,130.5,84.5,3.2,14.25,111.5,122.38,95.71
2018,9,28,7,30,50.0,109.0,3.2,14.7,123.0,114.42,91.19
2018,9,28,7,45,89.5,132.0,3.25,15.2,163.5,164.92,133.53
2018,9,28,8,0,129.0,155.0,3.3,15.7,204.0,212.83,173.27
2018,9,28,8,15,159.0,175.0,3.25,16.2,243.5,256.71,209.12
2018,9,28,8,30,189.0,195.0,3.2,16.7,283.0,303.65,246.82
2018,9,28,8,45,238.5,209.5,3.2,17.25,331.5,374.99,303.25
2018,9,28,9,0,288.0,224.0,3.2,17.8,380.0,437.68,351.77
2018,9,28,9,15,344.5,231.0,3.25,18.4,431.0,501.71,400.58
2018,9,28,9,30,401.0,238.0,3.3,19.0,482.0,569.41,451.11
2018,9,28,9,45,443.0,238.5,3.35,19.65,521.5,640.32,502.26
2018,9,28,10,0,485.0,239.0,3.4,20.3,561.0,694.96,540.82
2018,9,28,10,15,644.0,186.5,3.5,20.85,632.5,810.62,625.52
2018,9,28,10,30,803.0,134.0,3.6,21.4,704.0,914.72,696.01
2018,9,28,10,45,855.0,116.5,3.7,21.95,738.0,963.87,727.17
2018,9,28,11,0,907.0,99.0,3.8,22.5,772.0,998.14,748.4
2018,9,28,11,15,910.0,100.0,3.9,22.85,783.5,1014.9,758.51
2018,9,28,11,30,913.0,101.0,4.0,23.2,795.0,1027.95,766.37
2018,9,28,11,45,914.0,100.5,4.05,23.5,798.0,1033.57,769.24
2018,9,28,12,0,915.0,100.0,4.1,23.8,801.0,1035.33,769.75
2018,9,28,12,15,911.5,101.0,4.2,23.95,795.5,1030.39,766.73
2018,9,28,12,30,908.0,102.0,4.3,24.1,790.0,1021.63,761.34
2018,9,28,12,45,901.5,103.5,4.35,24.25,777.0,1006.73,751.68
2018,9,28,13,0,895.0,105.0,4.4,24.4,764.0,988.25,739.74
2018,9,28,13,15,889.5,103.5,4.45,24.35,743.5,964.03,724.56
2018,9,28,13,30,884.0,102.0,4.5,24.3,723.0,936.48,707.12
2018,9,28,13,45,875.0,100.5,4.55,24.25,695.0,902.61,685.48
2018,9,28,14,0,866.0,99.0,4.6,24.2,667.0,865.93,661.74
2018,9,28,14,15,854.0,97.0,4.7,23.9,632.5,832.67,641.18
2018,9,28,14,30,842.0,95.0,4.8,23.6,598.0,787.36,611.63
2018,9,28,14,45,826.0,92.0,4.85,23.3,557.5,736.02,576.97
2018,9,28,15,0,810.0,89.0,4.9,23.0,517.0,683.37,539.79
2018,9,28,15,15,787.5,86.0,4.9,23.0,472.0,625.43,495.96
2018,9,28,15,30,765.0,83.0,4.9,23.0,427.0,567.39,450.92
2018,9,28,15,45,736.0,78.0,4.95,21.9,378.5,503.96,402.29
2018,9,28,16,0,707.0,73.0,5.0,20.8,330.0,442.95,353.54
2018,9,28,16,15,665.0,67.5,4.9,20.0,280.0,376.25,297.84
2018,9,28,16,30,623.0,62.0,4.8,19.2,230.0,313.16,243.34
2018,9,28,16,45,557.0,54.5,4.75,18.35,181.0,244.4,183.51
2018,9,28,17,0,491.0,47.0,4.7,17.5,132.0,182.96,129.36
2018,9,28,17,15,380.5,37.0,4.5,16.8,89.5,118.33,75.2
2018,9,28,17,30,270.0,27.0,4.3,16.1,47.0,65.78,26.8
2018,9,28,17,45,144.0,15.0,4.1,15.35,24.5,21.5,0.0
2018,9,28,18,0,18.0,3.0,3.9,14.6,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.75,14.25,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,29,5,45,10.0,2.0,1.3,10.65,2.0,0.0,0.0
2018,9,29,6,0,20.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,9,29,6,15,123.0,17.5,1.6,11.7,27.5,24.8,0.0
2018,9,29,6,30,226.0,31.0,1.9,12.6,51.0,70.66,39.07
2018,9,29,6,45,365.0,40.0,2.2,13.5,97.5,127.86,86.47
2018,9,29,7,0,504.0,49.0,2.5,14.4,144.0,201.03,147.36
2018,9,29,7,15,530.0,60.0,2.45,15.05,186.5,254.3,196.01
2018,9,29,7,30,556.0,71.0,2.4,15.7,229.0,310.13,245.55
2018,9,29,7,45,499.0,90.5,2.4,16.35,252.5,338.15,271.7
2018,9,29,8,0,442.0,110.0,2.4,17.0,276.0,352.76,285.22
2018,9,29,8,15,344.0,149.5,2.3,17.6,289.0,349.3,282.45
2018,9,29,8,30,246.0,189.0,2.2,18.2,302.0,347.28,279.3
2018,9,29,8,45,304.5,199.0,2.1,18.75,353.0,410.1,328.16
2018,9,29,9,0,363.0,209.0,2.0,19.3,404.0,477.79,379.13
