Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,15,495.0,187.0,2.0,19.8,474.0,591.16,464.11
2018,9,29,9,30,627.0,165.0,2.0,20.3,544.0,705.84,546.83
2018,9,29,9,45,744.5,133.5,2.0,20.8,608.0,797.53,609.58
2018,9,29,10,0,862.0,102.0,2.0,21.3,672.0,887.34,667.76
2018,9,29,10,15,841.0,114.5,2.1,21.7,689.0,908.74,680.1
2018,9,29,10,30,820.0,127.0,2.2,22.1,706.0,925.41,690.03
2018,9,29,10,45,800.5,140.0,2.3,22.55,717.5,939.39,698.15
2018,9,29,11,0,781.0,153.0,2.4,23.0,729.0,948.89,703.42
2018,9,29,11,15,831.0,134.0,2.5,23.25,755.0,989.94,730.16
2018,9,29,11,30,881.0,115.0,2.6,23.5,781.0,1013.25,744.91
2018,9,29,11,45,860.5,123.5,2.7,23.8,776.5,1021.25,749.8
2018,9,29,12,0,840.0,132.0,2.8,24.1,772.0,1011.26,743.23
2018,9,29,12,15,588.0,208.5,2.85,24.2,655.0,846.78,633.2
2018,9,29,12,30,336.0,285.0,2.9,24.3,538.0,638.7,484.27
2018,9,29,12,45,204.5,280.5,3.0,24.45,433.5,500.88,383.24
2018,9,29,13,0,73.0,276.0,3.1,24.6,329.0,321.64,247.08
2018,9,29,13,15,85.5,287.5,3.2,24.6,348.0,343.91,265.13
2018,9,29,13,30,98.0,299.0,3.3,24.6,367.0,365.59,282.05
2018,9,29,13,45,75.5,277.5,3.4,24.6,328.5,320.91,247.97
2018,9,29,14,0,53.0,256.0,3.5,24.6,290.0,277.57,214.71
2018,9,29,14,15,37.5,227.0,3.55,24.45,250.5,234.08,181.28
2018,9,29,14,30,22.0,198.0,3.6,24.3,211.0,179.08,138.36
2018,9,29,14,45,109.5,197.5,3.7,24.15,255.5,271.76,213.91
2018,9,29,15,0,197.0,197.0,3.8,24.0,300.0,327.65,259.39
2018,9,29,15,15,437.5,144.5,3.8,24.0,346.5,451.62,358.24
2018,9,29,15,30,678.0,92.0,3.8,24.0,393.0,526.91,416.47
2018,9,29,15,45,578.0,98.5,3.85,23.3,334.5,440.26,348.88
2018,9,29,16,0,478.0,105.0,3.9,22.6,276.0,355.99,282.2
2018,9,29,16,15,278.5,95.0,3.85,22.0,191.0,229.02,180.49
2018,9,29,16,30,79.0,85.0,3.8,21.4,106.0,108.88,83.66
2018,9,29,16,45,187.5,64.5,3.7,20.85,99.5,125.06,93.58
2018,9,29,17,0,296.0,44.0,3.6,20.3,93.0,126.88,88.81
2018,9,29,17,15,277.0,35.0,3.4,19.6,68.0,96.82,60.94
2018,9,29,17,30,258.0,26.0,3.2,18.9,43.0,63.03,21.16
2018,9,29,17,45,137.0,14.5,3.0,18.2,22.5,20.76,0.0
2018,9,29,18,0,16.0,3.0,2.8,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.6,17.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,0.65,13.3,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,0.6,13.4,5.0,0.0,0.0
2018,9,30,6,15,149.5,19.0,0.7,13.9,30.0,28.87,0.0
2018,9,30,6,30,268.0,32.0,0.8,14.4,55.0,79.91,43.09
2018,9,30,6,45,371.0,42.5,0.85,14.9,98.0,132.86,89.57
2018,9,30,7,0,474.0,53.0,0.9,15.4,141.0,198.2,144.7
2018,9,30,7,15,461.0,67.0,0.9,15.95,174.0,239.1,183.21
2018,9,30,7,30,448.0,81.0,0.9,16.5,207.0,273.18,214.74
2018,9,30,7,45,532.0,86.5,0.85,17.0,264.5,351.62,278.77
2018,9,30,8,0,616.0,92.0,0.8,17.5,322.0,433.7,343.33
2018,9,30,8,15,691.0,88.5,0.7,18.15,379.0,509.06,400.04
2018,9,30,8,30,766.0,85.0,0.6,18.8,436.0,588.24,457.06
2018,9,30,8,45,790.0,88.0,0.55,19.45,481.0,647.05,497.22
2018,9,30,9,0,814.0,91.0,0.5,20.1,526.0,705.8,535.84
2018,9,30,9,15,816.5,98.0,0.4,20.7,561.5,752.02,562.34
2018,9,30,9,30,819.0,105.0,0.3,21.3,597.0,795.76,586.37
2018,9,30,9,45,825.0,109.0,0.25,21.85,628.0,836.55,608.84
2018,9,30,10,0,831.0,113.0,0.2,22.4,659.0,874.75,629.25
2018,9,30,10,15,785.5,135.5,0.35,22.85,668.0,882.95,634.51
2018,9,30,10,30,740.0,158.0,0.5,23.3,677.0,893.23,641.89
2018,9,30,10,45,794.0,140.5,0.7,23.75,711.0,935.82,670.66
2018,9,30,11,0,848.0,123.0,0.9,24.2,745.0,984.58,702.62
2018,9,30,11,15,813.0,140.5,1.05,24.55,744.0,981.09,701.17
2018,9,30,11,30,778.0,158.0,1.2,24.9,743.0,972.41,697.13
2018,9,30,11,45,847.5,129.5,1.35,25.25,769.0,1016.73,726.32
2018,9,30,12,0,917.0,101.0,1.5,25.6,795.0,1042.06,742.91
2018,9,30,12,15,915.5,101.0,1.55,25.75,790.0,1037.83,740.44
2018,9,30,12,30,914.0,101.0,1.6,25.9,785.0,1029.76,736.06
2018,9,30,12,45,910.5,99.5,1.7,26.1,771.5,1014.28,727.76
2018,9,30,13,0,907.0,98.0,1.8,26.3,758.0,995.12,717.19
2018,9,30,13,15,816.0,129.5,1.9,26.15,710.5,938.05,683.14
2018,9,30,13,30,725.0,161.0,2.0,26.0,663.0,874.57,644.43
2018,9,30,13,45,550.5,209.0,2.05,25.85,581.5,736.87,551.81
2018,9,30,14,0,376.0,257.0,2.1,25.7,500.0,596.26,452.25
2018,9,30,14,15,284.0,255.5,2.2,25.35,433.5,504.21,386.6
2018,9,30,14,30,192.0,254.0,2.3,25.0,367.0,400.43,309.91
2018,9,30,14,45,197.5,234.5,2.4,24.7,343.5,376.19,293.36
2018,9,30,15,0,203.0,215.0,2.5,24.4,320.0,351.07,275.37
2018,9,30,15,15,154.0,194.0,2.5,24.4,269.5,287.82,226.23
2018,9,30,15,30,105.0,173.0,2.5,24.4,219.0,229.2,180.06
2018,9,30,15,45,140.5,154.5,2.75,23.65,208.5,224.8,177.74
2018,9,30,16,0,176.0,136.0,3.0,22.9,198.0,216.46,171.38
2018,9,30,16,15,158.0,116.5,3.05,22.4,165.5,179.49,141.02
2018,9,30,16,30,140.0,97.0,3.1,21.9,133.0,144.56,111.78
2018,9,30,16,45,108.5,77.0,3.15,21.35,101.0,106.97,80.24
2018,9,30,17,0,77.0,57.0,3.2,20.8,69.0,73.29,51.99
2018,9,30,17,15,46.5,38.0,3.05,20.25,44.5,44.8,28.2
2018,9,30,17,30,16.0,19.0,2.9,19.7,20.0,17.47,1.39
2018,9,30,17,45,8.0,9.5,2.8,19.1,10.0,8.03,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.8,13.15,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,13.2,2.0,0.0,0.0
2018,10,1,6,15,3.0,9.5,0.9,13.65,9.5,7.76,0.0
2018,10,1,6,30,0.0,17.0,1.0,14.1,17.0,12.95,3.75
2018,10,1,6,45,0.0,27.5,1.05,14.55,27.5,20.99,11.82
2018,10,1,7,0,0.0,38.0,1.1,15.0,38.0,29.05,18.99
2018,10,1,7,15,0.0,52.0,1.1,15.55,52.0,39.97,28.46
2018,10,1,7,30,0.0,66.0,1.1,16.1,66.0,51.18,38.01
2018,10,1,7,45,1.5,87.5,1.05,16.7,88.0,69.62,53.45
2018,10,1,8,0,3.0,109.0,1.0,17.3,110.0,88.46,68.93
2018,10,1,8,15,64.0,141.5,1.0,18.15,170.5,160.31,128.24
2018,10,1,8,30,125.0,174.0,1.0,19.0,231.0,245.6,196.49
2018,10,1,8,45,157.5,196.0,0.95,19.9,275.0,296.13,235.07
2018,10,1,9,0,190.0,218.0,0.9,20.8,319.0,349.59,274.95
2018,10,1,9,15,146.0,240.5,0.85,21.35,321.5,347.44,270.74
2018,10,1,9,30,102.0,263.0,0.8,21.9,324.0,323.9,250.78
2018,10,1,9,45,94.0,279.0,0.75,22.5,337.5,336.8,259.12
2018,10,1,10,0,86.0,295.0,0.7,23.1,351.0,349.02,266.56
2018,10,1,10,15,159.0,306.0,0.7,23.6,415.0,449.44,340.5
2018,10,1,10,30,232.0,317.0,0.7,24.1,479.0,533.71,399.98
2018,10,1,10,45,345.5,295.0,0.7,24.65,543.5,646.6,478.18
2018,10,1,11,0,459.0,273.0,0.7,25.2,608.0,763.53,555.41
2018,10,1,11,15,516.0,255.0,0.75,25.55,636.5,808.99,584.52
2018,10,1,11,30,573.0,237.0,0.8,25.9,665.0,852.72,613.1
2018,10,1,11,45,715.0,176.0,0.9,26.25,712.5,944.57,672.58
2018,10,1,12,0,857.0,115.0,1.0,26.6,760.0,998.81,705.77
2018,10,1,12,15,539.0,195.5,1.1,26.75,600.0,787.57,571.55
2018,10,1,12,30,221.0,276.0,1.2,26.9,440.0,517.38,384.17
2018,10,1,12,45,119.0,254.0,1.35,27.1,342.0,368.51,277.94
2018,10,1,13,0,17.0,232.0,1.5,27.3,244.0,207.19,155.64
2018,10,1,13,15,55.0,253.0,1.65,27.35,291.0,281.2,213.54
2018,10,1,13,30,93.0,274.0,1.8,27.4,338.0,336.62,256.05
2018,10,1,13,45,118.0,275.0,1.95,27.45,353.0,377.93,287.4
2018,10,1,14,0,143.0,276.0,2.1,27.5,368.0,396.58,302.19
2018,10,1,14,15,202.5,257.5,2.15,27.25,379.5,421.24,322.78
2018,10,1,14,30,262.0,239.0,2.2,27.0,391.0,458.48,352.11
2018,10,1,14,45,255.0,225.5,2.25,26.75,365.0,427.07,329.55
2018,10,1,15,0,248.0,212.0,2.3,26.5,339.0,395.59,306.88
2018,10,1,15,15,347.5,176.0,2.3,26.5,336.5,410.77,320.27
2018,10,1,15,30,447.0,140.0,2.3,26.5,334.0,429.97,335.27
2018,10,1,15,45,386.0,125.5,2.2,25.65,279.0,355.73,278.47
2018,10,1,16,0,325.0,111.0,2.1,24.8,224.0,287.34,225.14
2018,10,1,16,15,164.0,70.5,2.05,24.15,127.5,144.4,111.63
2018,10,1,16,30,3.0,30.0,2.0,23.5,31.0,24.0,14.22
2018,10,1,16,45,1.5,22.0,1.9,22.85,22.5,17.21,8.58
2018,10,1,17,0,0.0,14.0,1.8,22.2,14.0,10.62,3.05
2018,10,1,17,15,0.0,9.0,1.8,21.6,9.0,6.82,0.0
2018,10,1,17,30,0.0,4.0,1.8,21.0,4.0,3.02,0.0
2018,10,1,17,45,0.0,2.0,1.8,20.45,2.0,1.57,0.0
2018,10,1,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,1.2,15.4,1.0,0.0,0.0
2018,10,2,6,15,6.5,13.5,1.35,15.55,14.0,11.27,0.0
2018,10,2,6,30,13.0,26.0,1.5,15.7,27.0,24.03,10.66
2018,10,2,6,45,49.5,45.5,1.65,15.9,53.5,54.56,37.46
2018,10,2,7,0,86.0,65.0,1.8,16.1,80.0,86.54,64.5
2018,10,2,7,15,131.0,85.0,1.75,16.65,116.5,126.58,98.35
2018,10,2,7,30,176.0,105.0,1.7,17.2,153.0,180.14,143.35
2018,10,2,7,45,157.0,121.5,1.65,17.75,171.0,189.29,151.82
2018,10,2,8,0,138.0,138.0,1.6,18.3,189.0,204.24,164.26
2018,10,2,8,15,133.5,153.0,1.55,19.15,207.5,223.88,179.7
2018,10,2,8,30,129.0,168.0,1.5,20.0,226.0,242.93,194.12
2018,10,2,8,45,364.0,153.0,1.5,20.85,340.0,424.1,337.15
2018,10,2,9,0,599.0,138.0,1.5,21.7,454.0,607.22,473.04
2018,10,2,9,15,659.5,130.5,1.5,22.4,502.5,674.68,518.95
2018,10,2,9,30,720.0,123.0,1.5,23.1,551.0,744.03,565.01
2018,10,2,9,45,787.0,107.5,1.45,23.8,599.0,807.44,604.29
2018,10,2,10,0,854.0,92.0,1.4,24.5,647.0,866.04,639.22
2018,10,2,10,15,848.0,99.0,1.4,25.05,668.5,893.58,654.16
2018,10,2,10,30,842.0,106.0,1.4,25.6,690.0,929.33,674.61
2018,10,2,10,45,870.0,98.5,1.35,26.1,716.0,954.44,687.37
2018,10,2,11,0,898.0,91.0,1.3,26.6,742.0,988.81,705.92
2018,10,2,11,15,900.0,92.5,1.25,26.95,753.0,1004.72,713.08
2018,10,2,11,30,902.0,94.0,1.2,27.3,764.0,1016.93,718.21
2018,10,2,11,45,705.0,171.5,1.15,27.65,696.5,931.38,662.94
2018,10,2,12,0,508.0,249.0,1.1,28.0,629.0,805.84,579.72
2018,10,2,12,15,471.0,257.5,0.95,28.2,608.0,775.78,558.54
2018,10,2,12,30,434.0,266.0,0.8,28.4,587.0,743.65,534.92
2018,10,2,12,45,606.0,206.5,0.7,28.6,646.0,853.97,608.25
2018,10,2,13,0,778.0,147.0,0.6,28.8,705.0,938.98,658.1
2018,10,2,13,15,701.5,171.5,0.65,28.9,664.0,884.63,624.72
2018,10,2,13,30,625.0,196.0,0.7,29.0,623.0,820.25,585.83
2018,10,2,13,45,528.5,213.5,0.8,29.05,564.5,724.09,524.84
2018,10,2,14,0,432.0,231.0,0.9,29.1,506.0,639.72,469.4
2018,10,2,14,15,297.5,230.0,1.1,29.0,414.5,490.61,367.42
2018,10,2,14,30,163.0,229.0,1.3,28.9,323.0,353.22,268.11
2018,10,2,14,45,267.0,210.5,1.5,28.8,351.5,421.33,321.92
2018,10,2,15,0,371.0,192.0,1.7,28.7,380.0,462.29,354.14
2018,10,2,15,15,363.5,172.5,1.7,28.7,343.0,418.49,321.81
2018,10,2,15,30,356.0,153.0,1.7,28.7,306.0,374.62,289.17
2018,10,2,15,45,292.0,140.5,2.1,28.0,256.0,306.85,238.37
2018,10,2,16,0,228.0,128.0,2.5,27.3,206.0,245.53,190.93
2018,10,2,16,15,122.0,108.5,2.65,26.55,149.5,156.8,120.73
2018,10,2,16,30,16.0,89.0,2.8,25.8,93.0,78.6,58.38
2018,10,2,16,45,8.0,67.5,2.95,25.1,69.5,57.01,40.74
2018,10,2,17,0,0.0,46.0,3.1,24.4,46.0,36.48,23.83
2018,10,2,17,15,56.0,32.5,3.2,23.6,35.5,41.92,24.57
2018,10,2,17,30,112.0,19.0,3.3,22.8,25.0,35.94,0.0
2018,10,2,17,45,56.0,9.5,3.4,22.05,12.5,11.47,0.0
2018,10,2,18,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.45,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,15.95,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,16.0,1.0,0.0,0.0
2018,10,3,6,15,14.5,13.0,0.65,16.35,14.0,11.73,0.0
2018,10,3,6,30,23.0,25.0,0.7,16.7,27.0,24.89,10.21
2018,10,3,6,45,181.5,39.5,0.8,17.0,70.5,89.07,60.46
2018,10,3,7,0,340.0,54.0,0.9,17.3,114.0,162.51,119.13
2018,10,3,7,15,452.5,57.0,0.95,17.7,164.0,232.16,177.41
2018,10,3,7,30,565.0,60.0,1.0,18.1,214.0,311.19,243.14
2018,10,3,7,45,365.5,97.0,1.0,18.45,204.0,283.97,225.74
2018,10,3,8,0,166.0,134.0,1.0,18.8,194.0,215.87,172.64
2018,10,3,8,15,279.5,140.0,1.1,19.3,258.0,308.29,247.38
2018,10,3,8,30,393.0,146.0,1.2,19.8,322.0,416.7,331.62
2018,10,3,8,45,590.5,115.0,1.25,20.25,409.5,549.79,432.69
2018,10,3,9,0,788.0,84.0,1.3,20.7,497.0,686.57,532.15
2018,10,3,9,15,805.5,86.5,1.4,21.3,536.0,738.08,565.21
2018,10,3,9,30,823.0,89.0,1.5,21.9,575.0,788.36,597.73
2018,10,3,9,45,819.0,98.5,1.55,22.45,604.5,826.85,621.36
2018,10,3,10,0,815.0,108.0,1.6,23.0,634.0,861.98,642.59
2018,10,3,10,15,717.0,150.0,1.7,23.5,626.5,849.45,632.66
2018,10,3,10,30,619.0,192.0,1.8,24.0,619.0,821.19,612.48
2018,10,3,10,45,625.0,196.5,1.85,24.55,637.5,846.62,628.46
2018,10,3,11,0,631.0,201.0,1.9,25.1,656.0,869.48,642.07
2018,10,3,11,15,466.0,222.5,2.05,25.3,561.0,728.53,544.54
2018,10,3,11,30,301.0,244.0,2.2,25.5,466.0,566.06,429.06
2018,10,3,11,45,195.0,282.5,2.3,25.7,426.5,479.24,364.48
2018,10,3,12,0,89.0,321.0,2.4,25.9,387.0,390.0,295.94
2018,10,3,12,15,126.5,334.0,2.5,25.8,427.5,465.17,352.66
2018,10,3,12,30,164.0,347.0,2.6,25.7,468.0,515.49,390.19
2018,10,3,12,45,150.5,334.0,2.7,25.65,443.5,486.05,368.89
2018,10,3,13,0,137.0,321.0,2.8,25.6,419.0,456.37,347.64
2018,10,3,13,15,112.5,294.5,2.9,25.3,373.5,401.79,307.87
2018,10,3,13,30,88.0,268.0,3.0,25.0,328.0,327.24,252.5
2018,10,3,13,45,78.0,245.0,3.05,24.65,296.5,292.53,226.81
2018,10,3,14,0,68.0,222.0,3.1,24.3,265.0,258.47,201.13
2018,10,3,14,15,34.0,147.5,3.15,24.05,169.0,155.51,120.3
2018,10,3,14,30,0.0,73.0,3.2,23.8,73.0,56.12,40.02
2018,10,3,14,45,37.5,99.0,3.25,23.5,118.0,110.94,85.8
2018,10,3,15,0,75.0,125.0,3.3,23.2,163.0,171.63,135.6
2018,10,3,15,15,109.5,140.5,3.3,23.2,190.0,206.11,163.73
2018,10,3,15,30,144.0,156.0,3.3,23.2,217.0,237.46,188.96
2018,10,3,15,45,80.5,120.0,3.2,22.65,153.5,158.49,125.14
2018,10,3,16,0,17.0,84.0,3.1,22.1,90.0,78.89,59.92
2018,10,3,16,15,31.5,75.0,2.95,21.7,83.5,76.69,58.13
2018,10,3,16,30,46.0,66.0,2.8,21.3,77.0,72.91,54.5
2018,10,3,16,45,37.5,50.0,2.6,20.9,57.5,53.47,37.89
2018,10,3,17,0,29.0,34.0,2.4,20.5,38.0,35.15,22.22
2018,10,3,17,15,18.0,22.0,2.2,20.0,24.0,21.14,9.98
2018,10,3,17,30,7.0,10.0,2.0,19.5,10.0,8.78,0.0
2018,10,3,17,45,3.5,5.0,1.8,19.0,5.0,4.19,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.6,14.3,2.0,0.0,0.0
2018,10,4,6,15,49.0,14.5,1.85,14.6,17.5,16.64,0.0
2018,10,4,6,30,84.0,27.0,2.1,14.9,33.0,43.03,19.03
2018,10,4,6,45,91.5,38.0,2.4,15.2,49.5,61.94,41.91
2018,10,4,7,0,99.0,49.0,2.7,15.5,66.0,80.62,59.37
2018,10,4,7,15,126.5,65.0,2.75,15.8,94.0,112.78,87.46
2018,10,4,7,30,154.0,81.0,2.8,16.1,122.0,148.27,118.3
2018,10,4,7,45,77.5,75.0,2.9,16.4,95.5,106.66,84.75
2018,10,4,8,0,1.0,69.0,3.0,16.7,69.0,53.46,39.73
2018,10,4,8,15,33.0,106.0,3.05,17.15,120.5,109.41,86.93
2018,10,4,8,30,65.0,143.0,3.1,17.6,172.0,166.33,134.11
2018,10,4,8,45,134.5,182.0,3.15,18.0,249.5,269.05,218.03
2018,10,4,9,0,204.0,221.0,3.2,18.4,327.0,366.61,295.56
2018,10,4,9,15,214.0,228.5,3.25,18.75,347.0,390.89,313.7
2018,10,4,9,30,224.0,236.0,3.3,19.1,367.0,433.67,345.88
2018,10,4,9,45,197.0,262.0,3.4,19.5,382.0,428.24,339.98
2018,10,4,10,0,170.0,288.0,3.5,19.9,397.0,438.73,346.15
2018,10,4,10,15,143.0,293.5,3.55,20.15,387.5,425.12,334.28
2018,10,4,10,30,116.0,299.0,3.6,20.4,378.0,409.54,320.99
2018,10,4,10,45,103.5,309.0,3.7,20.65,381.0,388.64,304.34
2018,10,4,11,0,91.0,319.0,3.8,20.9,384.0,388.62,303.45
2018,10,4,11,15,105.0,326.0,3.85,21.05,402.0,411.02,320.6
2018,10,4,11,30,119.0,333.0,3.9,21.2,420.0,457.25,355.32
2018,10,4,11,45,134.5,338.5,4.0,21.35,437.5,479.51,372.13
2018,10,4,12,0,150.0,344.0,4.1,21.5,455.0,501.25,388.61
2018,10,4,12,15,298.5,304.0,4.15,21.55,522.5,630.58,488.67
2018,10,4,12,30,447.0,264.0,4.2,21.6,590.0,757.02,583.3
2018,10,4,12,45,620.0,199.0,4.25,21.6,643.0,862.78,662.46
2018,10,4,13,0,793.0,134.0,4.3,21.6,696.0,942.59,718.25
2018,10,4,13,15,605.5,194.5,4.3,21.5,616.0,819.38,631.8
2018,10,4,13,30,418.0,255.0,4.3,21.4,536.0,683.06,530.65
2018,10,4,13,45,351.0,260.0,4.3,21.3,489.5,594.27,465.7
2018,10,4,14,0,284.0,265.0,4.3,21.2,443.0,529.49,416.73
2018,10,4,14,15,446.5,209.5,4.25,21.0,471.0,614.42,485.25
2018,10,4,14,30,609.0,154.0,4.2,20.8,499.0,675.33,534.16
2018,10,4,14,45,688.0,122.0,4.2,20.6,485.0,673.93,535.08
2018,10,4,15,0,767.0,90.0,4.2,20.4,471.0,659.19,525.97
2018,10,4,15,15,741.5,86.0,4.2,20.4,426.5,599.88,480.6
2018,10,4,15,30,716.0,82.0,4.2,20.4,382.0,542.92,436.0
2018,10,4,15,45,685.0,76.5,4.1,19.8,335.0,479.95,386.2
2018,10,4,16,0,654.0,71.0,4.0,19.2,288.0,418.75,336.11
2018,10,4,16,15,608.5,64.5,3.85,18.7,240.0,352.24,279.97
2018,10,4,16,30,563.0,58.0,3.7,18.2,192.0,289.9,225.63
2018,10,4,16,45,486.0,50.0,3.55,17.7,146.0,220.5,165.14
2018,10,4,17,0,409.0,42.0,3.4,17.2,100.0,159.86,111.89
2018,10,4,17,15,276.5,30.5,3.25,16.65,62.5,94.52,55.99
2018,10,4,17,30,144.0,19.0,3.1,16.1,25.0,34.03,0.0
2018,10,4,17,45,72.0,9.5,2.95,15.5,12.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,9.5,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,149.0,14.5,1.25,10.35,23.5,27.83,0.0
2018,10,5,6,30,278.0,26.0,1.4,11.1,45.0,80.36,34.14
2018,10,5,6,45,406.5,34.0,1.6,11.9,88.5,141.29,95.91
2018,10,5,7,0,535.0,42.0,1.8,12.7,132.0,215.17,159.46
2018,10,5,7,15,601.0,48.0,1.7,13.2,181.5,278.7,216.49
2018,10,5,7,30,667.0,54.0,1.6,13.7,231.0,350.59,279.09
2018,10,5,7,45,708.0,58.5,1.55,14.2,280.5,415.53,334.44
2018,10,5,8,0,749.0,63.0,1.5,14.7,330.0,483.64,390.01
2018,10,5,8,15,777.0,66.0,1.45,15.2,377.0,545.25,438.31
2018,10,5,8,30,805.0,69.0,1.4,15.7,424.0,607.82,485.31
2018,10,5,8,45,824.0,72.5,1.4,16.25,467.5,665.39,527.0
2018,10,5,9,0,843.0,76.0,1.4,16.8,511.0,715.59,560.88
2018,10,5,9,15,800.5,95.5,1.4,17.55,533.5,748.77,580.85
2018,10,5,9,30,758.0,115.0,1.4,18.3,556.0,772.63,594.17
2018,10,5,9,45,686.0,147.0,1.45,19.05,563.5,775.62,593.58
2018,10,5,10,0,614.0,179.0,1.5,19.8,571.0,769.15,586.22
2018,10,5,10,15,758.5,133.5,1.45,20.55,637.0,873.05,654.28
2018,10,5,10,30,903.0,88.0,1.4,21.3,703.0,960.75,707.21
2018,10,5,10,45,907.5,89.5,1.4,22.0,721.5,986.19,719.76
2018,10,5,11,0,912.0,91.0,1.4,22.7,740.0,1008.15,730.81
2018,10,5,11,15,912.5,91.5,1.45,23.1,749.5,1021.4,738.08
2018,10,5,11,30,913.0,92.0,1.5,23.5,759.0,1030.87,743.19
2018,10,5,11,45,833.5,124.5,1.5,23.85,735.0,1005.76,726.05
2018,10,5,12,0,754.0,157.0,1.5,24.2,711.0,970.15,702.74
2018,10,5,12,15,541.5,213.5,1.6,24.15,610.0,803.71,594.74
2018,10,5,12,30,329.0,270.0,1.7,24.1,509.0,622.73,468.73
2018,10,5,12,45,577.5,196.5,1.8,24.1,606.5,819.59,612.19
2018,10,5,13,0,826.0,123.0,1.9,24.1,704.0,963.97,707.83
2018,10,5,13,15,837.5,114.0,2.0,24.2,688.0,947.79,697.31
2018,10,5,13,30,849.0,105.0,2.1,24.3,672.0,927.54,685.87
2018,10,5,13,45,798.0,115.5,2.25,24.45,631.0,869.01,649.09
2018,10,5,14,0,747.0,126.0,2.4,24.6,590.0,815.17,614.97
2018,10,5,14,15,793.5,104.5,2.5,24.35,572.5,797.92,606.06
2018,10,5,14,30,840.0,83.0,2.6,24.1,555.0,778.93,595.57
2018,10,5,14,45,821.0,81.0,2.65,23.85,514.5,726.25,560.8
2018,10,5,15,0,802.0,79.0,2.7,23.6,474.0,672.58,524.48
2018,10,5,15,15,762.5,78.0,2.7,23.6,425.0,605.81,475.18
2018,10,5,15,30,723.0,77.0,2.7,23.6,376.0,540.63,425.72
2018,10,5,15,45,702.0,71.5,2.75,22.95,332.0,483.04,381.69
2018,10,5,16,0,681.0,66.0,2.8,22.3,288.0,427.46,337.24
2018,10,5,16,15,627.0,60.5,2.7,21.65,238.5,356.8,279.11
2018,10,5,16,30,573.0,55.0,2.6,21.0,189.0,291.26,223.33
2018,10,5,16,45,489.5,47.5,2.45,20.3,142.0,219.71,162.19
2018,10,5,17,0,406.0,40.0,2.3,19.6,95.0,157.71,108.71
2018,10,5,17,15,273.0,29.0,2.5,19.05,59.0,92.81,52.62
2018,10,5,17,30,140.0,18.0,2.7,18.5,23.0,32.83,0.0
2018,10,5,17,45,70.0,9.0,2.85,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.2,10.85,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.2,10.9,2.0,0.0,0.0
2018,10,6,6,15,165.5,13.0,1.5,11.7,23.0,29.01,0.0
2018,10,6,6,30,309.0,23.0,1.8,12.5,44.0,84.09,31.51
2018,10,6,6,45,432.5,30.5,2.05,13.25,87.0,145.74,97.97
2018,10,6,7,0,556.0,38.0,2.3,14.0,130.0,218.21,160.92
2018,10,6,7,15,624.0,43.0,2.35,14.85,179.5,284.09,219.91
2018,10,6,7,30,692.0,48.0,2.4,15.7,229.0,357.07,283.5
2018,10,6,7,45,736.0,51.5,2.45,16.55,279.5,423.63,340.24
2018,10,6,8,0,780.0,55.0,2.5,17.4,330.0,493.66,397.48
2018,10,6,8,15,809.0,57.5,2.7,18.15,378.0,552.33,444.56
2018,10,6,8,30,838.0,60.0,2.9,18.9,426.0,615.75,493.54
2018,10,6,8,45,859.0,62.5,3.05,19.65,471.0,674.3,537.06
2018,10,6,9,0,880.0,65.0,3.2,20.4,516.0,732.36,576.92
2018,10,6,9,15,893.0,68.0,3.35,20.9,555.5,783.94,611.9
2018,10,6,9,30,906.0,71.0,3.5,21.4,595.0,833.69,645.09
2018,10,6,9,45,856.0,92.0,3.6,21.85,609.5,857.51,659.56
2018,10,6,10,0,806.0,113.0,3.7,22.3,624.0,865.72,663.28
2018,10,6,10,15,705.5,150.5,3.8,22.6,611.0,845.33,647.62
2018,10,6,10,30,605.0,188.0,3.9,22.9,598.0,809.19,620.89
2018,10,6,10,45,450.5,247.0,3.95,23.2,557.0,727.08,558.0
2018,10,6,11,0,296.0,306.0,4.0,23.5,516.0,624.26,479.48
2018,10,6,11,15,355.5,288.5,4.1,23.7,544.0,668.96,513.78
2018,10,6,11,30,415.0,271.0,4.2,23.9,572.0,737.41,563.41
2018,10,6,11,45,642.0,193.5,4.3,24.15,661.0,897.45,680.02
2018,10,6,12,0,869.0,116.0,4.4,24.4,750.0,1034.19,771.81
2018,10,6,12,15,914.5,98.0,4.5,24.5,761.0,1042.79,776.97
2018,10,6,12,30,960.0,80.0,4.6,24.6,772.0,1060.51,789.54
2018,10,6,12,45,956.5,79.5,4.7,24.7,758.5,1045.11,780.22
2018,10,6,13,0,953.0,79.0,4.8,24.8,745.0,1025.88,768.62
2018,10,6,13,15,948.0,78.0,4.9,24.8,723.5,1000.9,753.47
2018,10,6,13,30,943.0,77.0,5.0,24.8,702.0,972.39,735.86
2018,10,6,13,45,935.0,75.0,5.05,24.8,673.0,936.62,712.78
2018,10,6,14,0,927.0,73.0,5.1,24.8,644.0,897.81,687.45
2018,10,6,14,15,914.0,72.0,5.15,24.7,608.0,853.2,658.05
2018,10,6,14,30,901.0,71.0,5.2,24.6,572.0,806.37,626.7
2018,10,6,14,45,885.0,68.5,5.25,24.55,530.5,753.59,590.43
2018,10,6,15,0,869.0,66.0,5.3,24.5,489.0,699.41,552.54
2018,10,6,15,15,846.5,63.5,5.3,24.5,443.0,639.87,508.04
2018,10,6,15,30,824.0,61.0,5.3,24.5,397.0,580.22,461.53
2018,10,6,15,45,788.5,58.0,5.2,24.05,347.0,516.93,411.23
2018,10,6,16,0,753.0,55.0,5.1,23.6,297.0,450.93,357.23
2018,10,6,16,15,697.0,51.5,4.7,23.0,245.5,377.65,295.64
2018,10,6,16,30,641.0,48.0,4.3,22.4,194.0,309.41,236.54
2018,10,6,16,45,553.0,42.0,3.9,21.75,145.5,235.14,172.47
2018,10,6,17,0,465.0,36.0,3.5,21.1,97.0,169.83,115.66
2018,10,6,17,15,303.0,25.0,3.4,20.45,58.0,94.79,50.43
2018,10,6,17,30,141.0,14.0,3.3,19.8,19.0,29.94,0.0
2018,10,6,17,45,70.5,7.0,3.2,19.15,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.1,17.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,12.8,21.0,26.1,0.0
2018,10,7,6,30,292.0,23.0,4.0,13.3,42.0,81.75,26.03
2018,10,7,6,45,422.5,31.5,4.25,13.85,86.0,145.98,98.25
2018,10,7,7,0,553.0,40.0,4.5,14.4,130.0,220.94,163.73
2018,10,7,7,15,622.0,45.5,4.75,15.05,180.0,287.9,224.49
2018,10,7,7,30,691.0,51.0,5.0,15.7,230.0,362.02,290.35
2018,10,7,7,45,734.5,55.5,5.3,16.4,281.0,429.59,349.59
2018,10,7,8,0,778.0,60.0,5.6,17.1,332.0,500.58,409.75
2018,10,7,8,15,807.5,63.5,5.65,17.75,381.0,565.16,462.57
2018,10,7,8,30,837.0,67.0,5.7,18.4,430.0,630.81,514.43
2018,10,7,8,45,857.5,69.5,5.75,19.1,474.5,683.72,554.94
2018,10,7,9,0,878.0,72.0,5.8,19.8,519.0,741.33,595.8
2018,10,7,9,15,893.5,74.5,5.85,20.35,559.0,794.15,632.47
2018,10,7,9,30,909.0,77.0,5.9,20.9,599.0,845.33,667.35
2018,10,7,9,45,920.0,78.0,5.9,21.4,632.0,888.97,696.15
2018,10,7,10,0,931.0,79.0,5.9,21.9,665.0,930.07,722.81
2018,10,7,10,15,934.0,81.5,5.9,22.3,689.5,962.78,743.54
2018,10,7,10,30,937.0,84.0,5.9,22.7,714.0,992.07,761.8
2018,10,7,10,45,937.5,86.5,5.9,23.1,731.5,1015.39,775.86
2018,10,7,11,0,938.0,89.0,5.9,23.5,749.0,1034.95,787.36
2018,10,7,11,15,935.5,91.5,5.85,23.8,758.0,1047.69,794.2
2018,10,7,11,30,933.0,94.0,5.8,24.1,767.0,1056.48,798.48
2018,10,7,11,45,926.5,97.0,5.8,24.4,767.0,1057.85,798.21
2018,10,7,12,0,920.0,100.0,5.8,24.7,767.0,1055.25,795.44
2018,10,7,12,15,922.5,98.0,5.75,24.95,762.5,1052.23,792.38
2018,10,7,12,30,925.0,96.0,5.7,25.2,758.0,1045.31,786.82
2018,10,7,12,45,925.0,93.0,5.7,25.4,745.0,1030.87,776.84
2018,10,7,13,0,925.0,90.0,5.7,25.6,732.0,1012.61,764.43
2018,10,7,13,15,914.0,91.0,5.7,25.7,709.0,984.71,745.8
2018,10,7,13,30,903.0,92.0,5.7,25.8,686.0,953.65,725.05
2018,10,7,13,45,887.5,92.5,5.7,25.9,655.5,915.03,699.01
2018,10,7,14,0,872.0,93.0,5.7,26.0,625.0,873.97,671.15
2018,10,7,14,15,855.0,91.5,5.65,25.95,588.5,836.35,645.73
2018,10,7,14,30,838.0,90.0,5.6,25.9,552.0,787.1,611.74
2018,10,7,14,45,814.5,88.5,5.55,25.9,510.0,731.46,572.61
2018,10,7,15,0,791.0,87.0,5.5,25.9,468.0,675.17,531.9
2018,10,7,15,15,764.0,83.0,5.5,25.9,422.0,613.61,485.33
2018,10,7,15,30,737.0,79.0,5.5,25.9,376.0,552.52,437.9
2018,10,7,15,45,702.0,73.5,5.0,25.45,327.5,488.24,386.4
2018,10,7,16,0,667.0,68.0,4.5,25.0,279.0,424.07,333.69
2018,10,7,16,15,622.5,60.5,4.0,24.05,230.5,356.13,277.42
2018,10,7,16,30,578.0,53.0,3.5,23.1,182.0,292.33,222.8
2018,10,7,16,45,503.5,44.5,3.05,22.2,136.0,222.34,162.67
2018,10,7,17,0,429.0,36.0,2.6,21.3,90.0,160.95,109.14
2018,10,7,17,15,281.5,25.0,2.55,20.55,54.0,90.05,44.75
2018,10,7,17,30,134.0,14.0,2.5,19.8,18.0,29.13,0.0
2018,10,7,17,45,67.0,7.0,2.4,19.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,6,15,152.5,11.0,1.9,12.65,20.5,26.97,0.0
2018,10,8,6,30,305.0,22.0,2.1,13.5,41.0,83.94,20.77
2018,10,8,6,45,436.0,29.5,2.35,14.4,84.0,148.96,99.46
2018,10,8,7,0,567.0,37.0,2.6,15.3,127.0,224.31,165.03
2018,10,8,7,15,634.0,41.5,2.8,16.0,176.0,290.29,224.43
2018,10,8,7,30,701.0,46.0,3.0,16.7,225.0,363.15,288.37
2018,10,8,7,45,742.5,50.0,3.25,17.45,275.0,429.65,345.66
2018,10,8,8,0,784.0,54.0,3.5,18.2,325.0,499.35,403.45
2018,10,8,8,15,811.0,57.0,3.5,18.85,372.5,557.52,450.06
2018,10,8,8,30,838.0,60.0,3.5,19.5,420.0,620.33,498.33
2018,10,8,8,45,858.0,62.0,3.5,20.2,463.5,677.55,540.3
2018,10,8,9,0,878.0,64.0,3.5,20.9,507.0,734.17,578.72
2018,10,8,9,15,892.0,66.0,3.5,21.55,546.0,785.17,612.3
2018,10,8,9,30,906.0,68.0,3.5,22.2,585.0,834.42,643.98
2018,10,8,9,45,916.0,69.5,3.5,22.8,617.5,877.59,670.99
2018,10,8,10,0,926.0,71.0,3.5,23.4,650.0,918.19,695.85
2018,10,8,10,15,933.0,72.0,3.5,23.9,675.5,952.61,716.5
2018,10,8,10,30,940.0,73.0,3.5,24.4,701.0,983.84,734.87
2018,10,8,10,45,944.0,73.5,3.5,24.9,719.0,1008.2,748.58
2018,10,8,11,0,948.0,74.0,3.5,25.4,737.0,1028.92,759.93
2018,10,8,11,15,951.0,74.5,3.5,25.7,748.0,1044.9,768.84
2018,10,8,11,30,954.0,75.0,3.5,26.0,759.0,1057.0,775.35
2018,10,8,11,45,955.0,75.0,3.5,26.3,761.5,1062.55,777.75
2018,10,8,12,0,956.0,75.0,3.5,26.6,764.0,1064.1,777.77
2018,10,8,12,15,954.0,75.0,3.4,26.75,758.0,1058.6,773.06
2018,10,8,12,30,952.0,75.0,3.3,26.9,752.0,1049.14,766.0
2018,10,8,12,45,948.5,74.5,3.25,27.05,738.5,1033.69,755.66
2018,10,8,13,0,945.0,74.0,3.2,27.2,725.0,1014.45,743.04
2018,10,8,13,15,939.0,73.0,3.1,27.25,703.5,988.55,726.08
2018,10,8,13,30,933.0,72.0,3.0,27.3,682.0,959.21,706.99
2018,10,8,13,45,924.0,71.0,2.9,27.3,653.0,923.88,684.1
2018,10,8,14,0,915.0,70.0,2.8,27.3,624.0,885.63,659.25
2018,10,8,14,15,903.0,68.5,2.75,27.25,589.0,841.59,630.85
2018,10,8,14,30,891.0,67.0,2.7,27.2,554.0,795.32,600.66
2018,10,8,14,45,874.0,65.5,2.6,27.1,513.0,743.31,565.93
2018,10,8,15,0,857.0,64.0,2.5,27.0,472.0,690.04,529.85
2018,10,8,15,15,834.0,61.5,2.5,27.0,426.5,630.7,487.59
2018,10,8,15,30,811.0,59.0,2.5,27.0,381.0,571.34,443.24
2018,10,8,15,45,778.0,55.5,2.2,26.45,332.5,509.59,395.41
2018,10,8,16,0,745.0,52.0,1.9,25.9,284.0,444.87,343.83
2018,10,8,16,15,693.5,48.0,1.6,25.1,234.0,373.53,285.83
2018,10,8,16,30,642.0,44.0,1.3,24.3,184.0,306.8,229.57
2018,10,8,16,45,557.5,38.0,1.05,23.45,136.5,232.36,166.84
2018,10,8,17,0,473.0,32.0,0.8,22.6,89.0,167.28,110.9
2018,10,8,17,15,314.0,22.5,0.85,21.85,53.0,93.86,41.39
2018,10,8,17,30,155.0,13.0,0.9,21.1,17.0,31.34,0.0
2018,10,8,17,45,77.5,6.5,1.0,20.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,12.4,18.5,24.2,0.0
2018,10,9,6,30,252.0,22.0,1.1,13.2,37.0,74.75,11.39
2018,10,9,6,45,383.0,31.0,1.15,13.95,78.5,138.93,92.87
2018,10,9,7,0,514.0,40.0,1.2,14.7,120.0,214.36,158.0
2018,10,9,7,15,586.5,45.5,1.15,15.35,168.5,278.7,214.89
2018,10,9,7,30,659.0,51.0,1.1,16.0,217.0,352.56,278.04
2018,10,9,7,45,705.0,55.5,1.0,16.7,267.0,419.67,333.59
2018,10,9,8,0,751.0,60.0,0.9,17.4,317.0,490.5,389.29
2018,10,9,8,15,782.0,63.0,0.8,18.2,364.5,553.99,436.56
2018,10,9,8,30,813.0,66.0,0.7,19.0,412.0,618.74,482.26
2018,10,9,8,45,835.0,68.0,0.65,19.85,456.0,670.77,517.27
2018,10,9,9,0,857.0,70.0,0.6,20.7,500.0,727.82,552.34
2018,10,9,9,15,871.5,72.5,0.6,21.5,538.5,778.87,582.99
2018,10,9,9,30,886.0,75.0,0.6,22.3,577.0,828.26,611.81
