Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,45,285.0,25.5,0.85,12.6,54.0,117.26,64.26
2018,10,19,7,0,434.0,37.0,0.8,13.0,90.0,200.92,148.54
2018,10,19,7,15,519.0,44.0,0.85,13.7,136.0,269.95,210.01
2018,10,19,7,30,604.0,51.0,0.9,14.4,182.0,348.22,277.18
2018,10,19,7,45,657.0,56.5,0.9,15.15,230.5,414.82,333.05
2018,10,19,8,0,710.0,62.0,0.9,15.9,279.0,488.69,392.03
2018,10,19,8,15,745.0,66.0,0.9,16.75,326.0,553.86,441.65
2018,10,19,8,30,780.0,70.0,0.9,17.6,373.0,620.67,490.27
2018,10,19,8,45,804.0,73.0,0.95,18.45,416.0,679.74,531.35
2018,10,19,9,0,828.0,76.0,1.0,19.3,459.0,738.64,569.69
2018,10,19,9,15,845.5,79.0,1.1,20.25,497.5,791.8,603.49
2018,10,19,9,30,863.0,82.0,1.2,21.2,536.0,843.59,635.68
2018,10,19,9,45,875.0,84.0,1.3,22.1,568.0,877.9,655.79
2018,10,19,10,0,887.0,86.0,1.4,23.0,600.0,918.91,680.29
2018,10,19,10,15,896.0,87.5,1.45,23.75,625.5,953.97,700.23
2018,10,19,10,30,905.0,89.0,1.5,24.5,651.0,986.08,718.15
2018,10,19,10,45,910.5,89.5,1.5,25.3,668.5,1010.44,730.16
2018,10,19,11,0,916.0,90.0,1.5,26.1,686.0,1031.37,740.05
2018,10,19,11,15,919.5,90.5,1.5,26.55,696.0,1046.72,747.55
2018,10,19,11,30,923.0,91.0,1.5,27.0,706.0,1058.36,752.91
2018,10,19,11,45,923.5,91.0,1.45,27.45,708.0,1062.56,753.01
2018,10,19,12,0,924.0,91.0,1.4,27.9,710.0,1062.93,750.99
2018,10,19,12,15,920.5,92.0,1.35,28.15,703.5,1056.57,745.65
2018,10,19,12,30,917.0,93.0,1.3,28.4,697.0,1046.45,738.26
2018,10,19,12,45,910.5,92.5,1.3,28.6,682.0,1027.87,726.92
2018,10,19,13,0,904.0,92.0,1.3,28.8,667.0,1005.79,713.62
2018,10,19,13,15,896.5,91.0,1.25,28.85,645.0,978.8,696.98
2018,10,19,13,30,889.0,90.0,1.2,28.9,623.0,948.64,678.45
2018,10,19,13,45,879.0,88.0,1.2,28.9,594.0,912.07,656.78
2018,10,19,14,0,869.0,86.0,1.2,28.9,565.0,882.62,639.6
2018,10,19,14,15,854.0,84.0,1.15,28.75,529.5,836.04,610.74
2018,10,19,14,30,839.0,82.0,1.1,28.6,494.0,787.6,580.48
2018,10,19,14,45,818.0,78.5,1.1,28.45,452.5,731.3,545.01
2018,10,19,15,0,797.0,75.0,1.1,28.3,411.0,674.28,508.25
2018,10,19,15,15,767.0,71.0,1.1,28.3,365.5,610.31,463.64
2018,10,19,15,30,737.0,67.0,1.1,28.3,320.0,547.17,417.83
2018,10,19,15,45,694.0,62.5,0.95,27.3,272.5,477.38,365.93
2018,10,19,16,0,651.0,58.0,0.8,26.3,225.0,413.35,316.11
2018,10,19,16,15,583.5,51.0,0.85,25.15,177.0,336.52,255.69
2018,10,19,16,30,516.0,44.0,0.9,24.0,129.0,266.53,198.0
2018,10,19,16,45,402.5,35.0,0.95,22.9,87.5,186.73,131.27
2018,10,19,17,0,289.0,26.0,1.0,21.8,46.0,115.83,52.52
2018,10,19,17,15,154.0,14.5,1.05,21.05,24.0,43.26,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,62.0,7.0,1.05,11.2,8.5,0.0,0.0
2018,10,20,6,30,124.0,14.0,1.1,11.7,17.0,37.46,0.0
2018,10,20,6,45,270.0,25.0,1.1,12.2,51.5,112.78,57.5
2018,10,20,7,0,416.0,36.0,1.1,12.7,86.0,195.18,144.41
2018,10,20,7,15,504.0,44.0,1.2,13.45,132.0,265.43,207.31
2018,10,20,7,30,592.0,52.0,1.3,14.2,178.0,345.41,276.37
2018,10,20,7,45,647.0,57.5,1.35,14.95,226.5,414.98,335.27
2018,10,20,8,0,702.0,63.0,1.4,15.7,275.0,486.73,393.62
2018,10,20,8,15,739.0,67.0,1.3,16.6,322.0,552.78,444.06
2018,10,20,8,30,776.0,71.0,1.2,17.5,369.0,620.67,493.29
2018,10,20,8,45,802.0,74.0,1.05,18.4,412.5,681.0,533.57
2018,10,20,9,0,828.0,77.0,0.9,19.3,456.0,741.32,570.45
2018,10,20,9,15,846.0,79.0,0.85,20.4,494.0,793.68,601.1
2018,10,20,9,30,864.0,81.0,0.8,21.5,532.0,844.66,629.82
2018,10,20,9,45,877.0,83.0,0.75,22.6,564.5,879.82,647.28
2018,10,20,10,0,890.0,85.0,0.7,23.7,597.0,921.75,668.78
2018,10,20,10,15,899.0,86.0,0.75,24.5,622.0,956.24,687.75
2018,10,20,10,30,908.0,87.0,0.8,25.3,647.0,987.77,704.81
2018,10,20,10,45,914.5,87.5,0.8,26.15,665.0,1013.11,716.8
2018,10,20,11,0,921.0,88.0,0.8,27.0,683.0,1035.04,726.71
2018,10,20,11,15,924.0,88.5,0.9,27.6,693.0,1049.89,735.33
2018,10,20,11,30,927.0,89.0,1.0,28.2,703.0,1061.01,741.86
2018,10,20,11,45,928.0,89.0,1.1,28.8,705.0,1065.69,744.64
2018,10,20,12,0,929.0,89.0,1.2,29.4,707.0,1066.53,745.26
2018,10,20,12,15,927.0,89.0,1.3,29.6,700.5,1060.45,743.01
2018,10,20,12,30,925.0,89.0,1.4,29.8,694.0,1050.56,738.58
2018,10,20,12,45,920.0,88.5,1.45,30.0,679.5,1033.35,728.92
2018,10,20,13,0,915.0,88.0,1.5,30.2,665.0,1012.55,717.18
2018,10,20,13,15,908.0,86.5,1.6,30.15,643.0,985.2,702.81
2018,10,20,13,30,901.0,85.0,1.7,30.1,621.0,954.62,686.27
2018,10,20,13,45,890.5,83.5,1.75,30.1,592.0,917.83,664.77
2018,10,20,14,0,880.0,82.0,1.8,30.1,563.0,878.4,641.35
2018,10,20,14,15,865.0,79.5,1.85,29.9,527.0,840.53,619.14
2018,10,20,14,30,850.0,77.0,1.9,29.7,491.0,791.13,588.74
2018,10,20,14,45,829.0,74.5,1.95,29.45,450.0,735.61,553.65
2018,10,20,15,0,808.0,72.0,2.0,29.2,409.0,679.31,517.1
2018,10,20,15,15,778.0,68.5,2.0,29.2,363.5,615.44,471.77
2018,10,20,15,30,748.0,65.0,2.0,29.2,318.0,552.35,425.07
2018,10,20,15,45,704.0,60.5,1.75,27.95,270.0,481.47,371.83
2018,10,20,16,0,660.0,56.0,1.5,26.7,222.0,416.36,320.66
2018,10,20,16,15,591.0,49.5,1.4,25.25,174.0,338.94,258.76
2018,10,20,16,30,522.0,43.0,1.3,23.8,126.0,268.48,199.98
2018,10,20,16,45,398.0,33.5,1.25,22.35,84.0,184.39,129.37
2018,10,20,17,0,274.0,24.0,1.2,20.9,42.0,109.64,41.03
2018,10,20,17,15,139.0,12.0,1.25,20.15,21.0,38.36,0.0
2018,10,20,17,30,4.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,10,20,17,45,2.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.1,9.2,8.0,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.2,9.7,16.0,37.85,0.0
2018,10,21,6,45,277.5,24.5,1.3,10.25,50.5,114.43,53.13
2018,10,21,7,0,427.0,36.0,1.4,10.8,85.0,200.01,148.77
2018,10,21,7,15,516.0,42.5,1.5,11.45,130.5,269.99,212.65
2018,10,21,7,30,605.0,49.0,1.6,12.1,176.0,349.55,282.41
2018,10,21,7,45,659.5,54.5,1.7,12.75,224.5,416.96,340.79
2018,10,21,8,0,714.0,60.0,1.8,13.4,273.0,491.85,402.83
2018,10,21,8,15,750.0,64.0,1.75,14.2,320.0,557.8,454.61
2018,10,21,8,30,786.0,68.0,1.7,15.0,367.0,625.49,505.39
2018,10,21,8,45,810.5,71.0,1.7,15.75,410.0,685.11,547.75
2018,10,21,9,0,835.0,74.0,1.7,16.5,453.0,744.58,587.48
2018,10,21,9,15,848.5,78.0,1.6,17.25,490.5,795.91,619.31
2018,10,21,9,30,862.0,82.0,1.5,18.0,528.0,845.55,648.96
2018,10,21,9,45,869.0,85.5,1.45,18.75,558.5,886.9,672.71
2018,10,21,10,0,876.0,89.0,1.4,19.5,589.0,925.58,694.22
2018,10,21,10,15,885.0,91.0,1.4,20.2,614.5,950.21,706.99
2018,10,21,10,30,894.0,93.0,1.4,20.9,640.0,982.54,724.85
2018,10,21,10,45,899.5,94.0,1.35,21.6,657.5,1007.16,736.67
2018,10,21,11,0,905.0,95.0,1.3,22.3,675.0,1028.4,746.31
2018,10,21,11,15,908.0,95.5,1.35,22.85,685.0,1043.0,754.02
2018,10,21,11,30,911.0,96.0,1.4,23.4,695.0,1053.95,759.62
2018,10,21,11,45,911.5,96.0,1.45,23.95,696.5,1058.01,761.11
2018,10,21,12,0,912.0,96.0,1.5,24.5,698.0,1058.3,760.47
2018,10,21,12,15,908.5,96.5,1.65,24.95,691.5,1051.31,757.37
2018,10,21,12,30,905.0,97.0,1.8,25.4,685.0,1040.61,751.97
2018,10,21,12,45,898.0,97.0,1.9,25.8,670.0,1022.21,741.15
2018,10,21,13,0,891.0,97.0,2.0,26.2,655.0,1000.37,728.19
2018,10,21,13,15,883.0,96.0,2.15,26.4,633.0,985.02,720.57
2018,10,21,13,30,875.0,95.0,2.3,26.6,611.0,954.1,702.6
2018,10,21,13,45,863.5,93.0,2.45,26.75,581.5,915.84,679.75
2018,10,21,14,0,852.0,91.0,2.6,26.9,552.0,875.02,654.8
2018,10,21,14,15,836.0,88.5,2.75,26.7,516.5,827.53,625.66
2018,10,21,14,30,820.0,86.0,2.9,26.5,481.0,778.3,594.63
2018,10,21,14,45,797.5,83.0,3.0,26.3,440.0,722.15,557.58
2018,10,21,15,0,775.0,80.0,3.1,26.1,399.0,665.4,519.16
2018,10,21,15,15,742.5,75.5,3.1,26.1,353.5,600.13,470.78
2018,10,21,15,30,710.0,71.0,3.1,26.1,308.0,539.22,424.08
2018,10,21,15,45,663.0,66.0,3.2,24.8,260.5,468.01,370.04
2018,10,21,16,0,616.0,61.0,3.3,23.5,213.0,400.34,316.17
2018,10,21,16,15,503.5,54.5,3.2,22.15,161.0,305.56,238.82
2018,10,21,16,30,391.0,48.0,3.1,20.8,109.0,222.56,169.28
2018,10,21,16,45,265.0,34.5,2.95,19.45,69.0,141.78,100.48
2018,10,21,17,0,139.0,21.0,2.8,18.1,29.0,68.86,17.06
2018,10,21,17,15,69.5,10.5,2.8,17.25,14.5,22.81,0.0
2018,10,21,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,6,15,57.5,6.5,1.55,9.2,7.5,0.0,0.0
2018,10,22,6,30,115.0,13.0,1.8,9.8,15.0,35.32,0.0
2018,10,22,6,45,262.5,24.0,2.0,10.4,48.0,109.79,43.78
2018,10,22,7,0,410.0,35.0,2.2,11.0,81.0,194.46,144.36
2018,10,22,7,15,478.0,41.0,2.35,11.55,120.0,254.59,201.22
2018,10,22,7,30,546.0,47.0,2.5,12.1,159.0,321.78,261.78
2018,10,22,7,45,381.0,57.5,2.6,12.65,145.5,281.27,232.94
2018,10,22,8,0,216.0,68.0,2.7,13.2,132.0,213.68,178.04
2018,10,22,8,15,280.0,87.0,2.7,13.8,184.0,287.64,240.54
2018,10,22,8,30,344.0,106.0,2.7,14.4,236.0,367.3,305.69
2018,10,22,8,45,515.0,102.0,2.7,15.0,321.5,512.65,422.24
2018,10,22,9,0,686.0,98.0,2.7,15.6,407.0,663.72,537.61
2018,10,22,9,15,777.0,88.0,2.7,16.25,465.5,751.3,598.85
2018,10,22,9,30,868.0,78.0,2.7,16.9,524.0,847.06,664.38
2018,10,22,9,45,879.5,80.5,2.7,17.5,556.0,881.55,684.98
2018,10,22,10,0,891.0,83.0,2.7,18.1,588.0,922.69,710.48
2018,10,22,10,15,900.0,84.0,2.7,18.7,613.0,957.08,730.95
2018,10,22,10,30,909.0,85.0,2.7,19.3,638.0,988.53,749.27
2018,10,22,10,45,915.0,86.5,2.75,19.9,656.0,1014.49,764.29
2018,10,22,11,0,921.0,88.0,2.8,20.5,674.0,1037.02,777.08
2018,10,22,11,15,924.0,88.0,2.85,20.95,683.5,1051.17,784.85
2018,10,22,11,30,927.0,88.0,2.9,21.4,693.0,1061.59,790.37
2018,10,22,11,45,928.5,87.5,3.0,21.85,695.0,1066.09,792.67
2018,10,22,12,0,930.0,87.0,3.1,22.3,697.0,1066.75,792.64
2018,10,22,12,15,928.0,87.0,3.15,22.55,690.5,1060.6,788.47
2018,10,22,12,30,926.0,87.0,3.2,22.8,684.0,1050.65,782.02
2018,10,22,12,45,922.5,86.0,3.3,23.05,670.0,1034.25,771.89
2018,10,22,13,0,919.0,85.0,3.4,23.3,656.0,1014.24,759.47
2018,10,22,13,15,911.5,83.5,3.5,23.25,633.5,986.28,742.61
2018,10,22,13,30,904.0,82.0,3.6,23.2,611.0,955.12,723.53
2018,10,22,13,45,893.0,81.0,3.7,23.2,582.0,918.38,700.32
2018,10,22,14,0,882.0,80.0,3.8,23.2,553.0,879.03,675.08
2018,10,22,14,15,866.5,77.5,3.9,22.85,517.0,840.64,651.08
2018,10,22,14,30,851.0,75.0,4.0,22.5,481.0,790.81,618.41
2018,10,22,14,45,829.0,72.5,4.05,22.15,440.0,734.52,580.16
2018,10,22,15,0,807.0,70.0,4.1,21.8,399.0,677.56,540.53
2018,10,22,15,15,776.0,66.5,4.1,21.8,353.5,613.11,491.88
2018,10,22,15,30,745.0,63.0,4.1,21.8,308.0,549.56,441.87
2018,10,22,15,45,698.0,58.5,4.15,20.5,260.0,477.18,385.25
2018,10,22,16,0,651.0,54.0,4.2,19.2,212.0,408.13,328.66
2018,10,22,16,15,577.5,47.5,4.1,18.2,164.5,332.1,263.72
2018,10,22,16,30,504.0,41.0,4.0,17.2,117.0,260.71,200.74
2018,10,22,16,45,367.0,31.5,3.85,16.25,76.0,173.38,123.45
2018,10,22,17,0,230.0,22.0,3.7,15.3,35.0,94.88,11.0
2018,10,22,17,15,115.0,11.0,3.55,14.65,17.5,32.89,0.0
2018,10,22,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,23,6,15,35.5,4.5,1.3,8.7,5.0,0.0,0.0
2018,10,23,6,30,71.0,9.0,1.4,9.3,10.0,22.74,0.0
2018,10,23,6,45,179.0,21.0,1.5,9.95,37.0,83.93,25.59
2018,10,23,7,0,287.0,33.0,1.6,10.6,64.0,151.75,112.17
2018,10,23,7,15,407.0,42.5,1.75,11.25,111.5,228.88,180.95
2018,10,23,7,30,527.0,52.0,1.9,11.9,159.0,319.84,259.77
2018,10,23,7,45,511.5,65.5,2.05,12.55,191.0,358.13,294.91
2018,10,23,8,0,496.0,79.0,2.2,13.2,223.0,393.78,326.08
2018,10,23,8,15,595.0,79.5,2.2,13.7,281.0,484.54,400.06
2018,10,23,8,30,694.0,80.0,2.2,14.2,339.0,583.29,477.42
2018,10,23,8,45,608.5,107.5,2.25,14.7,353.5,586.84,477.94
2018,10,23,9,0,523.0,135.0,2.3,15.2,368.0,571.95,464.51
2018,10,23,9,15,579.0,135.0,2.4,15.6,413.5,649.04,522.79
2018,10,23,9,30,635.0,135.0,2.5,16.0,459.0,721.2,575.11
2018,10,23,9,45,677.5,131.5,2.55,16.4,496.0,779.15,614.94
2018,10,23,10,0,720.0,128.0,2.6,16.8,533.0,836.87,654.01
2018,10,23,10,15,569.0,180.5,2.75,17.05,509.0,763.98,600.4
2018,10,23,10,30,418.0,233.0,2.9,17.3,485.0,690.56,543.23
2018,10,23,10,45,400.5,245.5,3.05,17.6,492.5,673.86,530.97
2018,10,23,11,0,383.0,258.0,3.2,17.9,500.0,677.5,532.69
2018,10,23,11,15,434.0,245.5,3.25,17.95,523.5,743.84,581.65
2018,10,23,11,30,485.0,233.0,3.3,18.0,547.0,786.52,613.15
2018,10,23,11,45,590.5,198.0,3.4,18.0,581.5,857.76,666.69
2018,10,23,12,0,696.0,163.0,3.5,18.0,616.0,938.04,723.19
2018,10,23,12,15,666.5,170.5,3.5,17.95,601.0,912.72,705.14
2018,10,23,12,30,637.0,178.0,3.5,17.9,586.0,884.42,685.91
2018,10,23,12,45,470.5,217.5,3.55,17.8,515.0,742.92,583.07
2018,10,23,13,0,304.0,257.0,3.6,17.7,444.0,591.33,468.73
2018,10,23,13,15,462.0,207.0,3.45,17.8,480.5,703.36,556.73
2018,10,23,13,30,620.0,157.0,3.3,17.9,517.0,793.43,624.21
2018,10,23,13,45,693.5,131.5,3.2,18.05,515.5,813.18,637.93
2018,10,23,14,0,767.0,106.0,3.1,18.2,514.0,824.26,646.02
2018,10,23,14,15,749.5,101.0,2.95,18.3,478.0,775.17,610.78
2018,10,23,14,30,732.0,96.0,2.8,18.4,442.0,724.83,574.79
2018,10,23,14,45,652.0,101.0,2.65,18.5,389.0,637.69,510.81
2018,10,23,15,0,572.0,106.0,2.5,18.6,336.0,554.45,446.84
2018,10,23,15,15,622.5,88.0,2.5,18.6,312.0,539.16,435.89
2018,10,23,15,30,673.0,70.0,2.5,18.6,288.0,516.77,417.93
2018,10,23,15,45,649.0,62.0,2.3,18.2,245.5,457.03,369.15
2018,10,23,16,0,625.0,54.0,2.1,17.8,203.0,398.58,319.69
2018,10,23,16,15,565.5,47.0,1.85,16.75,158.5,326.87,258.51
2018,10,23,16,30,506.0,40.0,1.6,15.7,114.0,261.12,200.18
2018,10,23,16,45,362.0,31.0,1.4,14.6,73.5,171.79,121.04
2018,10,23,17,0,218.0,22.0,1.2,13.5,33.0,90.82,0.0
2018,10,23,17,15,109.0,11.0,1.3,13.05,16.5,31.78,0.0
2018,10,23,17,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.05,8.9,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.0,9.4,8.0,14.32,0.0
2018,10,24,6,45,155.5,21.5,1.0,9.85,36.0,76.52,14.54
2018,10,24,7,0,275.0,35.0,1.0,10.3,64.0,150.04,110.33
2018,10,24,7,15,362.5,45.5,1.15,11.1,104.5,214.8,169.47
2018,10,24,7,30,450.0,56.0,1.3,11.9,145.0,289.56,234.74
2018,10,24,7,45,581.0,55.5,1.5,12.7,202.0,384.48,315.02
2018,10,24,8,0,712.0,55.0,1.7,13.5,259.0,489.43,401.08
2018,10,24,8,15,748.0,58.0,1.65,14.2,304.5,553.94,451.79
2018,10,24,8,30,784.0,61.0,1.6,14.9,350.0,620.16,501.74
2018,10,24,8,45,799.5,65.5,1.55,15.65,390.0,674.76,539.64
2018,10,24,9,0,815.0,70.0,1.5,16.4,430.0,728.48,574.92
2018,10,24,9,15,839.5,70.0,1.5,17.15,468.5,774.53,604.16
2018,10,24,9,30,864.0,70.0,1.5,17.9,507.0,827.28,637.43
2018,10,24,9,45,875.5,72.0,1.5,18.7,538.0,869.92,662.81
2018,10,24,10,0,887.0,74.0,1.5,19.5,569.0,910.24,686.24
2018,10,24,10,15,894.0,75.5,1.55,20.1,593.0,943.14,705.62
2018,10,24,10,30,901.0,77.0,1.6,20.7,617.0,973.02,722.97
2018,10,24,10,45,906.0,78.0,1.65,21.3,634.0,997.13,736.54
2018,10,24,11,0,911.0,79.0,1.7,21.9,651.0,1017.83,747.98
2018,10,24,11,15,913.0,79.0,1.85,22.3,659.5,1030.74,756.51
2018,10,24,11,30,915.0,79.0,2.0,22.7,668.0,1039.96,762.82
2018,10,24,11,45,914.0,79.5,2.1,23.1,669.0,1042.99,764.63
2018,10,24,12,0,913.0,80.0,2.2,23.5,670.0,1042.26,764.2
2018,10,24,12,15,910.5,79.5,2.3,23.8,663.0,1035.0,760.01
2018,10,24,12,30,908.0,79.0,2.4,24.1,656.0,1024.03,753.59
2018,10,24,12,45,903.0,78.5,2.5,24.35,641.5,1006.93,743.41
2018,10,24,13,0,898.0,78.0,2.6,24.6,627.0,986.36,731.03
2018,10,24,13,15,889.5,77.0,2.65,24.65,605.0,958.45,713.91
2018,10,24,13,30,881.0,76.0,2.7,24.7,583.0,927.5,694.75
2018,10,24,13,45,815.0,89.5,2.75,24.75,540.5,869.58,657.1
2018,10,24,14,0,749.0,103.0,2.8,24.8,498.0,805.55,614.75
2018,10,24,14,15,718.5,101.5,2.75,24.6,460.0,750.43,577.92
2018,10,24,14,30,688.0,100.0,2.7,24.4,422.0,695.02,540.16
2018,10,24,14,45,695.5,89.5,2.7,24.2,390.5,658.03,515.39
2018,10,24,15,0,703.0,79.0,2.7,24.0,359.0,618.24,487.61
2018,10,24,15,15,532.5,88.5,2.7,24.0,286.5,480.42,382.33
2018,10,24,15,30,362.0,98.0,2.7,24.0,214.0,349.92,279.82
2018,10,24,15,45,493.5,74.0,2.45,23.15,205.0,383.28,306.03
2018,10,24,16,0,625.0,50.0,2.2,22.3,196.0,392.04,309.82
2018,10,24,16,15,552.5,44.0,2.05,21.35,151.0,318.37,247.67
2018,10,24,16,30,480.0,38.0,1.9,20.4,106.0,249.53,187.93
2018,10,24,16,45,342.5,28.5,1.7,19.45,67.5,163.58,111.56
2018,10,24,17,0,205.0,19.0,1.5,18.5,29.0,84.59,0.0
2018,10,24,17,15,102.5,9.5,1.65,17.95,14.5,29.36,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,25,6,15,43.0,4.5,1.05,10.35,5.0,0.0,0.0
2018,10,25,6,30,86.0,9.0,1.1,10.8,10.0,26.45,0.0
2018,10,25,6,45,237.0,20.0,1.15,11.25,40.5,99.13,5.9
2018,10,25,7,0,388.0,31.0,1.2,11.7,71.0,186.39,135.21
2018,10,25,7,15,481.5,39.0,1.3,12.35,115.0,257.46,201.49
2018,10,25,7,30,575.0,47.0,1.4,13.0,159.0,339.06,272.75
2018,10,25,7,45,539.5,61.5,1.5,13.65,189.0,370.75,302.6
2018,10,25,8,0,504.0,76.0,1.6,14.3,219.0,397.41,326.36
2018,10,25,8,15,555.5,83.0,1.65,15.15,265.0,465.93,381.46
2018,10,25,8,30,607.0,90.0,1.7,16.0,311.0,538.28,437.22
2018,10,25,8,45,712.0,80.0,1.8,16.85,369.5,633.01,508.92
2018,10,25,9,0,817.0,70.0,1.9,17.7,428.0,731.21,577.99
2018,10,25,9,15,837.0,72.0,2.0,18.6,466.0,784.37,612.56
2018,10,25,9,30,857.0,74.0,2.1,19.5,504.0,827.37,639.67
2018,10,25,9,45,872.5,74.5,2.2,20.4,535.5,871.4,667.14
2018,10,25,10,0,888.0,75.0,2.3,21.3,567.0,913.37,692.76
2018,10,25,10,15,897.0,76.0,2.35,22.0,591.5,947.5,712.86
2018,10,25,10,30,906.0,77.0,2.4,22.7,616.0,978.71,730.91
2018,10,25,10,45,912.0,78.0,2.5,23.4,633.5,1003.86,745.39
2018,10,25,11,0,918.0,79.0,2.6,24.1,651.0,1025.62,757.71
2018,10,25,11,15,921.0,79.5,2.6,24.5,660.5,1040.19,765.3
2018,10,25,11,30,924.0,80.0,2.6,24.9,670.0,1051.08,770.67
2018,10,25,11,45,925.0,79.5,2.6,25.35,671.5,1054.92,771.53
2018,10,25,12,0,926.0,79.0,2.6,25.8,673.0,1054.95,770.17
2018,10,25,12,15,923.0,79.5,2.6,26.05,666.5,1048.34,765.35
2018,10,25,12,30,920.0,80.0,2.6,26.3,660.0,1037.98,758.35
2018,10,25,12,45,913.5,80.0,2.6,26.6,645.5,1019.83,746.36
2018,10,25,13,0,907.0,80.0,2.6,26.9,631.0,998.21,732.32
2018,10,25,13,15,900.0,78.5,2.6,27.0,609.0,970.94,715.25
2018,10,25,13,30,893.0,77.0,2.6,27.1,587.0,940.51,696.16
2018,10,25,13,45,882.5,75.5,2.6,27.2,558.5,903.93,672.93
2018,10,25,14,0,872.0,74.0,2.6,27.3,530.0,864.77,647.86
2018,10,25,14,15,858.0,72.0,2.6,27.2,495.5,819.72,619.01
2018,10,25,14,30,844.0,70.0,2.6,27.1,461.0,780.96,594.17
2018,10,25,14,45,822.5,67.5,2.6,27.0,420.5,725.45,557.06
2018,10,25,15,0,801.0,65.0,2.6,26.9,380.0,669.28,518.77
2018,10,25,15,15,769.5,61.5,2.6,26.9,335.5,604.91,472.13
2018,10,25,15,30,738.0,58.0,2.6,26.9,291.0,541.55,423.88
2018,10,25,15,45,691.5,54.0,2.15,25.75,244.5,470.53,368.5
2018,10,25,16,0,645.0,50.0,1.7,24.6,198.0,402.76,313.49
2018,10,25,16,15,569.0,44.0,1.65,23.25,152.0,326.56,251.14
2018,10,25,16,30,493.0,38.0,1.6,21.9,106.0,255.3,190.39
2018,10,25,16,45,331.5,28.0,1.5,20.5,65.5,160.02,106.61
2018,10,25,17,0,170.0,18.0,1.4,19.1,25.0,73.67,0.0
2018,10,25,17,15,85.0,9.0,1.5,18.5,12.5,7.08,0.0
2018,10,25,17,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,46.5,4.5,1.0,10.8,5.0,0.0,0.0
2018,10,26,6,30,93.0,9.0,1.0,11.3,10.0,28.24,0.0
2018,10,26,6,45,250.0,19.5,1.05,11.75,40.0,102.26,0.0
2018,10,26,7,0,407.0,30.0,1.1,12.2,70.0,193.02,138.41
2018,10,26,7,15,501.0,36.5,1.15,12.9,113.5,263.8,205.47
2018,10,26,7,30,595.0,43.0,1.2,13.6,157.0,342.14,273.98
2018,10,26,7,45,598.0,53.0,1.25,14.35,194.0,392.9,318.68
2018,10,26,8,0,601.0,63.0,1.3,15.1,231.0,440.12,358.39
2018,10,26,8,15,615.5,72.5,1.15,16.0,270.0,493.06,399.28
2018,10,26,8,30,630.0,82.0,1.0,16.9,309.0,546.05,437.79
2018,10,26,8,45,552.0,110.0,0.85,17.8,326.5,551.63,437.94
2018,10,26,9,0,474.0,138.0,0.7,18.7,344.0,540.89,425.86
2018,10,26,9,15,515.0,142.5,0.65,19.55,383.5,600.12,467.13
2018,10,26,9,30,556.0,147.0,0.6,20.4,423.0,660.9,507.22
2018,10,26,9,45,580.5,151.0,0.55,21.25,455.0,716.82,542.05
2018,10,26,10,0,605.0,155.0,0.5,22.1,487.0,763.81,569.5
2018,10,26,10,15,698.0,133.5,0.45,22.85,533.0,846.61,619.77
2018,10,26,10,30,791.0,112.0,0.4,23.6,579.0,922.15,662.92
2018,10,26,10,45,804.0,111.5,0.4,24.35,598.0,950.82,676.88
2018,10,26,11,0,817.0,111.0,0.4,25.1,617.0,976.6,689.67
2018,10,26,11,15,757.0,133.0,0.5,25.65,607.0,959.1,678.82
2018,10,26,11,30,697.0,155.0,0.6,26.2,597.0,929.73,661.31
2018,10,26,11,45,713.5,150.0,0.65,26.75,603.5,943.77,669.92
2018,10,26,12,0,730.0,145.0,0.7,27.3,610.0,954.57,675.99
2018,10,26,12,15,758.5,133.5,0.85,27.6,612.5,966.47,685.56
2018,10,26,12,30,787.0,122.0,1.0,27.9,615.0,967.02,688.08
2018,10,26,12,45,792.5,117.0,1.1,28.2,604.0,956.44,682.92
2018,10,26,13,0,798.0,112.0,1.2,28.5,593.0,942.33,675.67
2018,10,26,13,15,823.5,100.0,1.25,28.55,581.0,935.79,673.17
2018,10,26,13,30,849.0,88.0,1.3,28.6,569.0,924.4,667.58
2018,10,26,13,45,840.5,85.0,1.35,28.7,541.0,888.4,646.13
2018,10,26,14,0,832.0,82.0,1.4,28.8,513.0,849.81,623.0
2018,10,26,14,15,786.0,85.5,1.4,28.6,470.5,785.07,582.23
2018,10,26,14,30,740.0,89.0,1.4,28.4,428.0,720.55,540.87
2018,10,26,14,45,731.0,81.5,1.4,28.25,391.5,672.97,510.16
2018,10,26,15,0,722.0,74.0,1.4,28.1,355.0,623.93,477.51
2018,10,26,15,15,685.0,70.5,1.4,28.1,311.5,562.65,433.16
2018,10,26,15,30,648.0,67.0,1.4,28.1,268.0,500.01,386.38
2018,10,26,15,45,581.0,63.5,1.1,27.0,222.0,422.58,327.04
2018,10,26,16,0,514.0,60.0,0.8,25.9,176.0,350.72,270.0
2018,10,26,16,15,433.0,51.0,0.8,24.95,132.5,273.1,207.74
2018,10,26,16,30,352.0,42.0,0.8,24.0,89.0,204.04,150.23
2018,10,26,16,45,225.5,29.0,0.8,23.1,54.5,124.32,79.55
2018,10,26,17,0,99.0,16.0,0.8,22.2,20.0,39.61,0.0
2018,10,26,17,15,49.5,8.0,0.85,21.65,10.0,6.29,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.5,1.2,12.05,3.5,0.0,0.0
2018,10,27,6,30,48.0,7.0,1.3,12.5,7.0,16.53,0.0
2018,10,27,6,45,167.0,20.5,1.4,12.9,34.0,78.79,0.0
2018,10,27,7,0,286.0,34.0,1.5,13.3,61.0,154.76,109.56
2018,10,27,7,15,415.0,41.0,1.65,13.95,105.5,234.49,182.65
2018,10,27,7,30,544.0,48.0,1.8,14.6,150.0,328.12,263.19
2018,10,27,7,45,569.0,56.5,1.9,15.3,189.5,382.92,311.39
2018,10,27,8,0,594.0,65.0,2.0,16.0,229.0,439.49,359.03
2018,10,27,8,15,562.5,81.5,1.95,16.8,258.5,470.75,383.85
2018,10,27,8,30,531.0,98.0,1.9,17.6,288.0,497.15,403.41
2018,10,27,8,45,583.0,102.0,1.8,18.4,333.5,566.74,455.4
2018,10,27,9,0,635.0,106.0,1.7,19.2,379.0,639.15,507.08
2018,10,27,9,15,671.5,107.0,1.7,20.05,418.0,697.94,546.42
2018,10,27,9,30,708.0,108.0,1.7,20.9,457.0,757.17,584.9
2018,10,27,9,45,650.0,132.0,1.65,21.7,468.0,759.21,582.3
2018,10,27,10,0,592.0,156.0,1.6,22.5,479.0,753.66,575.1
2018,10,27,10,15,705.5,130.0,1.65,23.1,531.5,850.49,639.6
2018,10,27,10,30,819.0,104.0,1.7,23.7,584.0,940.81,696.76
2018,10,27,10,45,848.0,98.0,1.75,24.3,607.5,979.07,718.85
2018,10,27,11,0,877.0,92.0,1.8,24.9,631.0,1001.9,731.43
2018,10,27,11,15,888.5,90.0,1.85,25.45,643.0,1021.51,742.32
2018,10,27,11,30,900.0,88.0,1.9,26.0,655.0,1037.71,751.14
2018,10,27,11,45,890.0,91.5,1.95,26.5,653.0,1035.01,748.28
2018,10,27,12,0,880.0,95.0,2.0,27.0,651.0,1028.57,743.42
2018,10,27,12,15,889.5,90.5,2.05,27.25,648.0,1028.83,743.74
2018,10,27,12,30,899.0,86.0,2.1,27.5,645.0,1025.26,741.72
2018,10,27,12,45,893.5,86.0,2.15,27.75,631.0,1008.35,731.36
2018,10,27,13,0,888.0,86.0,2.2,28.0,617.0,988.02,719.02
2018,10,27,13,15,870.5,87.5,2.3,27.95,592.5,954.7,699.65
2018,10,27,13,30,853.0,89.0,2.4,27.9,568.0,929.92,685.8
2018,10,27,13,45,825.0,89.5,2.5,27.9,533.5,880.35,655.01
2018,10,27,14,0,797.0,90.0,2.6,27.9,499.0,829.29,622.83
2018,10,27,14,15,787.0,83.0,2.7,27.65,464.0,783.54,594.27
2018,10,27,14,30,777.0,76.0,2.8,27.4,429.0,735.83,563.62
2018,10,27,14,45,738.5,76.0,2.85,27.1,387.0,673.03,521.25
2018,10,27,15,0,700.0,76.0,2.9,26.8,345.0,614.54,480.78
2018,10,27,15,15,668.5,71.0,2.9,26.8,303.0,552.97,434.69
2018,10,27,15,30,637.0,66.0,2.9,26.8,261.0,492.77,388.14
2018,10,27,15,45,605.0,57.5,2.95,25.55,218.5,429.91,339.75
2018,10,27,16,0,573.0,49.0,3.0,24.3,176.0,369.32,290.69
2018,10,27,16,15,499.5,43.0,2.9,23.15,134.0,295.48,228.85
2018,10,27,16,30,426.0,37.0,2.8,22.0,92.0,229.18,171.04
2018,10,27,16,45,290.0,27.0,2.65,20.9,57.5,144.95,91.35
2018,10,27,17,0,154.0,17.0,2.5,19.8,23.0,55.61,0.0
2018,10,27,17,15,77.0,8.5,2.65,19.15,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,6,15,1.5,1.5,2.3,11.9,1.5,0.0,0.0
2018,10,28,6,30,3.0,3.0,2.5,12.4,3.0,3.06,0.0
2018,10,28,6,45,29.0,17.5,2.7,12.85,20.0,27.26,0.0
2018,10,28,7,0,55.0,32.0,2.9,13.3,37.0,56.93,37.44
2018,10,28,7,15,129.5,47.0,3.05,14.0,68.5,112.97,87.1
2018,10,28,7,30,204.0,62.0,3.2,14.7,100.0,170.88,137.59
2018,10,28,7,45,236.5,79.5,3.35,15.35,135.0,218.35,179.2
2018,10,28,8,0,269.0,97.0,3.5,16.0,170.0,269.07,222.6
2018,10,28,8,15,510.0,80.5,3.55,16.65,249.5,437.63,361.98
2018,10,28,8,30,751.0,64.0,3.6,17.3,329.0,606.03,496.0
2018,10,28,8,45,790.5,64.0,3.65,18.0,373.0,670.99,543.34
2018,10,28,9,0,830.0,64.0,3.7,18.7,417.0,737.01,589.9
2018,10,28,9,15,845.0,67.0,3.7,19.25,453.5,779.42,618.1
2018,10,28,9,30,860.0,70.0,3.7,19.8,490.0,827.87,650.27
2018,10,28,9,45,869.5,72.0,3.7,20.35,520.0,868.4,676.17
2018,10,28,10,0,879.0,74.0,3.7,20.9,550.0,906.5,700.05
2018,10,28,10,15,888.0,75.5,3.75,21.3,574.5,940.86,721.79
2018,10,28,10,30,897.0,77.0,3.8,21.7,599.0,972.35,741.44
2018,10,28,10,45,902.5,77.5,3.8,22.1,615.5,996.07,755.42
2018,10,28,11,0,908.0,78.0,3.8,22.5,632.0,1016.43,767.19
2018,10,28,11,15,910.0,79.0,3.85,22.75,641.0,1030.39,775.53
2018,10,28,11,30,912.0,80.0,3.9,23.0,650.0,1040.7,781.6
2018,10,28,11,45,912.0,79.5,3.95,23.25,651.0,1043.38,782.75
2018,10,28,12,0,912.0,79.0,4.0,23.5,652.0,1042.32,781.63
2018,10,28,12,15,905.5,80.5,4.1,23.55,644.5,1033.4,776.36
2018,10,28,12,30,899.0,82.0,4.2,23.6,637.0,1020.86,768.83
2018,10,28,12,45,889.0,83.0,4.25,23.65,621.5,1000.7,755.96
2018,10,28,13,0,879.0,84.0,4.3,23.7,606.0,977.27,740.97
2018,10,28,13,15,869.5,83.0,4.35,23.6,583.5,948.79,722.98
2018,10,28,13,30,860.0,82.0,4.4,23.5,561.0,917.41,702.93
2018,10,28,13,45,843.5,81.5,4.45,23.4,531.5,887.91,684.07
2018,10,28,14,0,827.0,81.0,4.5,23.3,502.0,845.34,655.99
2018,10,28,14,15,772.5,86.5,4.5,23.05,458.5,776.01,608.28
2018,10,28,14,30,718.0,92.0,4.5,22.8,415.0,712.12,563.71
2018,10,28,14,45,531.0,115.0,4.5,22.5,342.0,563.67,452.48
2018,10,28,15,0,344.0,138.0,4.5,22.2,269.0,405.25,328.23
2018,10,28,15,15,325.5,122.5,4.5,22.2,234.5,359.18,291.88
2018,10,28,15,30,307.0,107.0,4.5,22.2,200.0,314.3,255.25
2018,10,28,15,45,251.0,93.5,4.35,21.15,161.0,252.07,204.18
2018,10,28,16,0,195.0,80.0,4.2,20.1,122.0,195.68,156.83
2018,10,28,16,15,193.5,61.0,4.05,19.5,94.0,163.27,128.08
2018,10,28,16,30,192.0,42.0,3.9,18.9,66.0,140.22,105.43
2018,10,28,16,45,136.0,27.5,3.8,18.3,41.0,91.8,55.18
2018,10,28,17,0,80.0,13.0,3.7,17.7,16.0,32.27,0.0
2018,10,28,17,15,40.0,6.5,3.6,17.25,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
