Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,1.9,9.5,1.5,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.0,10.0,3.0,2.36,0.0
2018,10,29,6,45,65.0,17.5,2.1,10.45,22.5,32.62,0.0
2018,10,29,7,0,108.0,32.0,2.2,10.9,42.0,83.6,56.48
2018,10,29,7,15,141.5,48.0,2.4,11.5,69.0,120.19,93.54
2018,10,29,7,30,175.0,64.0,2.6,12.1,96.0,160.81,130.33
2018,10,29,7,45,172.5,83.5,2.8,12.7,122.5,190.73,157.37
2018,10,29,8,0,170.0,103.0,3.0,13.3,149.0,220.11,182.97
2018,10,29,8,15,217.0,118.0,3.15,13.7,187.0,274.78,229.5
2018,10,29,8,30,264.0,133.0,3.3,14.1,225.0,333.98,278.82
2018,10,29,8,45,185.0,150.5,3.4,14.45,219.0,292.89,243.56
2018,10,29,9,0,106.0,168.0,3.5,14.8,213.0,258.86,213.4
2018,10,29,9,15,102.0,187.0,3.7,15.1,233.0,263.22,216.51
2018,10,29,9,30,98.0,206.0,3.9,15.4,253.0,283.45,232.17
2018,10,29,9,45,108.5,222.0,4.1,15.65,277.5,312.63,255.4
2018,10,29,10,0,119.0,238.0,4.3,15.9,302.0,363.14,295.25
2018,10,29,10,15,133.0,250.0,4.35,16.05,324.5,392.9,318.51
2018,10,29,10,30,147.0,262.0,4.4,16.2,347.0,423.08,341.99
2018,10,29,10,45,226.5,262.5,4.45,16.4,397.5,504.34,407.16
2018,10,29,11,0,306.0,263.0,4.5,16.6,448.0,611.97,490.46
2018,10,29,11,15,339.5,259.0,4.5,16.75,467.5,645.01,515.29
2018,10,29,11,30,373.0,255.0,4.5,16.9,487.0,677.26,539.75
2018,10,29,11,45,485.5,219.0,4.5,17.05,521.5,778.12,616.66
2018,10,29,12,0,598.0,183.0,4.5,17.2,556.0,862.32,679.27
2018,10,29,12,15,641.5,166.0,4.5,17.45,562.5,885.88,695.2
2018,10,29,12,30,685.0,149.0,4.5,17.7,569.0,905.0,708.41
2018,10,29,12,45,777.0,119.5,4.5,17.9,585.5,945.22,736.87
2018,10,29,13,0,869.0,90.0,4.5,18.1,602.0,987.4,766.47
2018,10,29,13,15,882.0,83.0,4.45,18.45,586.5,961.3,747.23
2018,10,29,13,30,895.0,76.0,4.4,18.8,571.0,943.25,734.32
2018,10,29,13,45,887.5,73.5,4.35,19.2,543.0,908.13,709.21
2018,10,29,14,0,880.0,71.0,4.3,19.6,515.0,870.27,682.45
2018,10,29,14,15,866.0,68.5,4.2,19.7,480.0,824.39,650.24
2018,10,29,14,30,852.0,66.0,4.1,19.8,445.0,776.68,616.44
2018,10,29,14,45,832.0,63.0,3.95,19.9,405.0,729.62,582.51
2018,10,29,15,0,812.0,60.0,3.8,20.0,365.0,673.65,541.39
2018,10,29,15,15,779.5,56.5,3.8,20.0,320.5,608.27,492.08
2018,10,29,15,30,747.0,53.0,3.8,20.0,276.0,544.0,440.8
2018,10,29,15,45,699.5,49.0,3.2,19.5,230.0,472.13,381.3
2018,10,29,16,0,652.0,45.0,2.6,19.0,184.0,403.66,322.57
2018,10,29,16,15,574.0,39.0,2.3,17.85,138.5,323.0,253.68
2018,10,29,16,30,496.0,33.0,2.0,16.7,93.0,249.87,188.28
2018,10,29,16,45,328.5,23.5,1.75,15.6,56.0,153.54,89.29
2018,10,29,17,0,161.0,14.0,1.5,14.5,19.0,55.59,0.0
2018,10,29,17,15,80.5,7.0,1.55,14.15,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,2.75,8.5,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,2.9,8.9,6.0,0.0,0.0
2018,10,30,6,45,262.0,17.0,3.05,9.3,35.5,89.83,0.0
2018,10,30,7,0,448.0,27.0,3.2,9.7,65.0,202.04,137.18
2018,10,30,7,15,548.5,33.0,3.5,10.5,109.5,280.07,220.4
2018,10,30,7,30,649.0,39.0,3.8,11.3,154.0,367.36,299.33
2018,10,30,7,45,706.5,43.5,4.05,12.05,202.0,440.49,364.77
2018,10,30,8,0,764.0,48.0,4.3,12.8,250.0,518.38,431.84
2018,10,30,8,15,800.0,51.0,4.5,13.5,296.5,585.23,487.7
2018,10,30,8,30,836.0,54.0,4.7,14.2,343.0,647.6,538.06
2018,10,30,8,45,858.5,56.5,4.85,14.95,385.0,706.09,581.34
2018,10,30,9,0,881.0,59.0,5.0,15.7,427.0,764.24,623.3
2018,10,30,9,15,896.5,61.5,5.0,16.4,464.5,815.97,658.88
2018,10,30,9,30,912.0,64.0,5.0,17.1,502.0,866.08,692.5
2018,10,30,9,45,923.0,66.0,5.0,17.8,533.5,909.63,720.72
2018,10,30,10,0,934.0,68.0,5.0,18.5,565.0,950.68,746.71
2018,10,30,10,15,943.5,68.5,5.05,19.05,590.0,985.66,768.9
2018,10,30,10,30,953.0,69.0,5.1,19.6,615.0,1017.59,788.83
2018,10,30,10,45,958.5,69.5,5.15,20.15,632.0,1042.33,803.7
2018,10,30,11,0,964.0,70.0,5.2,20.7,649.0,1063.5,816.16
2018,10,30,11,15,967.0,70.0,5.25,21.1,658.5,1077.81,824.47
2018,10,30,11,30,970.0,70.0,5.3,21.5,668.0,1088.27,830.33
2018,10,30,11,45,971.5,70.0,5.35,21.85,670.0,1093.27,832.81
2018,10,30,12,0,973.0,70.0,5.4,22.2,672.0,1094.32,832.79
2018,10,30,12,15,970.0,70.5,5.4,22.45,665.5,1087.44,827.46
2018,10,30,12,30,967.0,71.0,5.4,22.7,659.0,1076.65,819.69
2018,10,30,12,45,960.0,71.5,5.4,22.9,644.0,1058.04,806.91
2018,10,30,13,0,953.0,72.0,5.4,23.1,629.0,1035.82,791.82
2018,10,30,13,15,946.0,71.0,5.4,23.2,607.0,1008.24,773.43
2018,10,30,13,30,939.0,70.0,5.4,23.3,585.0,977.35,752.78
2018,10,30,13,45,929.0,68.0,5.4,23.4,555.5,939.36,727.1
2018,10,30,14,0,919.0,66.0,5.4,23.5,526.0,898.62,699.36
2018,10,30,14,15,899.0,64.0,5.35,23.4,488.0,846.98,663.76
2018,10,30,14,30,879.0,62.0,5.3,23.3,450.0,793.85,626.67
2018,10,30,14,45,857.5,59.5,5.2,23.25,409.0,737.79,586.48
2018,10,30,15,0,836.0,57.0,5.1,23.2,368.0,681.07,545.12
2018,10,30,15,15,730.5,62.5,5.1,23.2,310.0,583.3,470.41
2018,10,30,15,30,625.0,68.0,5.1,23.2,252.0,489.84,395.61
2018,10,30,15,45,589.0,58.5,4.35,22.25,208.0,424.26,341.54
2018,10,30,16,0,553.0,49.0,3.6,21.3,164.0,361.4,288.16
2018,10,30,16,15,498.0,41.5,3.2,19.95,125.0,295.32,231.09
2018,10,30,16,30,443.0,34.0,2.8,18.6,86.0,234.89,175.8
2018,10,30,16,45,300.0,24.0,2.45,17.3,52.0,143.75,76.78
2018,10,30,17,0,157.0,14.0,2.1,16.0,18.0,54.69,0.0
2018,10,30,17,15,78.5,7.0,2.15,15.55,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,31,6,15,25.0,3.0,1.25,8.65,2.5,0.0,0.0
2018,10,31,6,30,50.0,6.0,1.2,9.1,5.0,0.0,0.0
2018,10,31,6,45,133.5,16.5,1.15,9.5,25.0,52.16,0.0
2018,10,31,7,0,217.0,27.0,1.1,9.9,45.0,125.46,81.8
2018,10,31,7,15,219.0,43.5,1.3,10.85,71.5,157.74,123.1
2018,10,31,7,30,221.0,60.0,1.5,11.8,98.0,189.98,153.86
2018,10,31,7,45,229.5,78.0,1.75,12.7,128.0,215.59,177.71
2018,10,31,8,0,238.0,96.0,2.0,13.6,158.0,252.7,209.84
2018,10,31,8,15,425.0,89.5,2.05,14.25,225.0,389.54,323.69
2018,10,31,8,30,612.0,83.0,2.1,14.9,292.0,539.68,443.3
2018,10,31,8,45,731.5,70.5,2.15,15.55,351.0,638.48,518.22
2018,10,31,9,0,851.0,58.0,2.2,16.2,410.0,740.64,591.19
2018,10,31,9,15,863.0,61.5,2.3,16.8,446.0,789.54,623.79
2018,10,31,9,30,875.0,65.0,2.4,17.4,482.0,836.64,654.97
2018,10,31,9,45,880.5,69.5,2.5,18.05,512.0,877.2,680.95
2018,10,31,10,0,886.0,74.0,2.6,18.7,542.0,915.0,704.77
2018,10,31,10,15,882.0,79.0,2.75,19.2,562.5,941.55,721.5
2018,10,31,10,30,878.0,84.0,2.9,19.7,583.0,964.54,735.88
2018,10,31,10,45,897.0,81.0,3.0,20.25,604.0,996.76,756.01
2018,10,31,11,0,916.0,78.0,3.1,20.8,625.0,1026.08,774.04
2018,10,31,11,15,911.0,80.5,3.2,21.15,631.5,1034.84,778.94
2018,10,31,11,30,906.0,83.0,3.3,21.5,638.0,1039.81,781.65
2018,10,31,11,45,914.5,81.0,3.4,21.9,642.0,1049.26,787.38
2018,10,31,12,0,923.0,79.0,3.5,22.3,646.0,1054.98,790.74
2018,10,31,12,15,911.5,81.0,3.5,22.55,636.0,1041.52,781.15
2018,10,31,12,30,900.0,83.0,3.5,22.8,626.0,1024.49,769.5
2018,10,31,12,45,803.5,108.0,3.45,23.05,584.5,959.59,725.23
2018,10,31,13,0,707.0,133.0,3.4,23.3,543.0,887.43,675.9
2018,10,31,13,15,699.5,128.5,3.4,23.5,521.5,859.38,657.26
2018,10,31,13,30,692.0,124.0,3.4,23.7,500.0,828.84,636.52
2018,10,31,13,45,653.0,127.0,3.35,23.85,467.0,775.93,599.72
2018,10,31,14,0,614.0,130.0,3.3,24.0,434.0,722.43,562.25
2018,10,31,14,15,502.5,143.5,3.3,24.0,381.0,610.84,480.94
2018,10,31,14,30,391.0,157.0,3.3,24.0,328.0,515.49,408.61
2018,10,31,14,45,395.5,141.0,3.3,24.0,300.0,483.42,385.36
2018,10,31,15,0,400.0,125.0,3.3,24.0,272.0,449.8,360.04
2018,10,31,15,15,352.5,114.5,3.3,24.0,232.0,386.04,309.85
2018,10,31,15,30,305.0,104.0,3.3,24.0,192.0,311.92,250.69
2018,10,31,15,45,252.5,89.0,2.5,23.05,153.5,249.92,199.97
2018,10,31,16,0,200.0,74.0,1.7,22.1,115.0,193.28,152.62
2018,10,31,16,15,161.0,57.5,1.55,21.1,85.0,146.62,113.04
2018,10,31,16,30,122.0,41.0,1.4,20.1,55.0,104.39,76.0
2018,10,31,16,45,82.0,25.5,1.25,19.15,33.0,63.29,27.78
2018,10,31,17,0,42.0,10.0,1.1,18.2,11.0,19.61,0.0
2018,10,31,17,15,21.0,5.0,1.1,18.0,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,6,15,4.0,0.5,1.45,10.45,0.5,0.0,0.0
2018,11,1,6,30,8.0,1.0,1.5,10.9,1.0,0.0,0.0
2018,11,1,6,45,17.5,10.0,1.55,11.35,11.0,13.03,0.0
2018,11,1,7,0,27.0,19.0,1.6,11.8,21.0,30.17,15.0
2018,11,1,7,15,17.0,28.5,1.75,12.55,30.0,30.88,19.94
2018,11,1,7,30,7.0,38.0,1.9,13.3,39.0,32.36,21.86
2018,11,1,7,45,11.5,53.0,2.05,14.05,55.5,47.73,35.27
2018,11,1,8,0,16.0,68.0,2.2,14.8,72.0,69.26,53.8
2018,11,1,8,15,96.5,101.5,2.1,15.6,133.5,167.99,138.14
2018,11,1,8,30,177.0,135.0,2.0,16.4,195.0,265.33,218.87
2018,11,1,8,45,262.0,143.5,1.95,17.2,244.5,358.96,294.3
2018,11,1,9,0,347.0,152.0,1.9,18.0,294.0,445.39,361.77
2018,11,1,9,15,456.0,143.5,2.0,18.85,348.0,558.37,447.79
2018,11,1,9,30,565.0,135.0,2.1,19.7,402.0,668.67,528.72
2018,11,1,9,45,605.5,134.0,2.2,20.55,436.5,725.37,566.78
2018,11,1,10,0,646.0,133.0,2.3,21.4,471.0,782.02,604.33
2018,11,1,10,15,703.0,123.0,2.45,22.05,506.5,843.43,645.32
2018,11,1,10,30,760.0,113.0,2.6,22.7,542.0,903.89,684.94
2018,11,1,10,45,762.0,116.0,2.7,23.3,557.0,925.2,697.28
2018,11,1,11,0,764.0,119.0,2.8,23.9,572.0,943.46,707.96
2018,11,1,11,15,804.0,108.5,2.9,24.35,591.5,973.92,727.31
2018,11,1,11,30,844.0,98.0,3.0,24.8,611.0,1008.57,749.29
2018,11,1,11,45,817.5,107.0,3.1,25.25,605.0,995.37,739.6
2018,11,1,12,0,791.0,116.0,3.2,25.7,599.0,978.19,727.8
2018,11,1,12,15,803.0,111.0,3.2,26.0,596.5,980.89,729.08
2018,11,1,12,30,815.0,106.0,3.2,26.3,594.0,979.93,727.93
2018,11,1,12,45,840.5,97.0,3.25,26.6,590.0,983.89,730.63
2018,11,1,13,0,866.0,88.0,3.3,26.9,586.0,983.37,730.47
2018,11,1,13,15,812.0,97.5,3.25,27.05,551.0,924.76,691.26
2018,11,1,13,30,758.0,107.0,3.2,27.2,516.0,870.7,655.25
2018,11,1,13,45,763.5,100.0,3.15,27.35,493.5,839.2,634.44
2018,11,1,14,0,769.0,93.0,3.1,27.5,471.0,810.8,615.53
2018,11,1,14,15,780.0,84.0,3.0,27.45,444.0,781.57,596.17
2018,11,1,14,30,791.0,75.0,2.9,27.4,417.0,748.77,574.17
2018,11,1,14,45,743.5,74.0,2.8,27.35,371.5,677.43,524.31
2018,11,1,15,0,696.0,73.0,2.7,27.3,326.0,611.51,477.56
2018,11,1,15,15,665.0,67.0,2.7,27.3,284.0,549.39,431.11
2018,11,1,15,30,634.0,61.0,2.7,27.3,242.0,488.63,384.06
2018,11,1,15,45,576.0,55.5,1.95,25.95,198.0,414.89,325.44
2018,11,1,16,0,518.0,50.0,1.2,24.6,154.0,346.08,268.61
2018,11,1,16,15,428.5,42.5,1.15,23.8,113.0,266.08,202.78
2018,11,1,16,30,339.0,35.0,1.1,23.0,72.0,195.52,141.57
2018,11,1,16,45,227.0,24.0,1.1,22.2,43.5,117.5,45.87
2018,11,1,17,0,115.0,13.0,1.1,21.4,15.0,42.53,0.0
2018,11,1,17,15,57.5,6.5,1.15,21.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,0.75,13.4,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,0.7,13.6,3.0,0.0,0.0
2018,11,2,6,45,180.5,15.0,0.65,13.75,27.0,65.31,0.0
2018,11,2,7,0,335.0,26.0,0.6,13.9,51.0,165.27,96.47
2018,11,2,7,15,445.0,34.0,0.65,14.5,92.5,244.83,186.42
2018,11,2,7,30,555.0,42.0,0.7,15.1,134.0,332.53,262.44
2018,11,2,7,45,620.0,47.0,0.8,15.65,179.5,401.2,321.47
2018,11,2,8,0,685.0,52.0,0.9,16.2,225.0,479.71,385.81
2018,11,2,8,15,726.5,55.5,0.9,16.9,270.0,546.79,437.97
2018,11,2,8,30,768.0,59.0,0.9,17.6,315.0,616.12,489.43
2018,11,2,8,45,796.0,61.5,0.85,18.3,356.5,676.25,529.85
2018,11,2,9,0,824.0,64.0,0.8,19.0,398.0,736.58,568.56
2018,11,2,9,15,843.0,66.5,0.9,19.9,435.0,789.42,602.45
2018,11,2,9,30,862.0,69.0,1.0,20.8,472.0,831.98,628.75
2018,11,2,9,45,875.0,71.0,1.1,21.7,503.0,875.44,655.31
2018,11,2,10,0,888.0,73.0,1.2,22.6,534.0,916.7,680.0
2018,11,2,10,15,881.0,78.5,1.35,23.3,553.5,941.05,694.7
2018,11,2,10,30,874.0,84.0,1.5,24.0,573.0,961.69,707.15
2018,11,2,10,45,895.5,80.5,1.6,24.7,594.5,995.6,727.43
2018,11,2,11,0,917.0,77.0,1.7,25.4,616.0,1026.69,745.65
2018,11,2,11,15,919.5,78.0,1.9,25.8,625.5,1041.15,755.61
2018,11,2,11,30,922.0,79.0,2.1,26.2,635.0,1051.95,763.43
2018,11,2,11,45,921.5,79.0,2.3,26.6,636.0,1054.7,766.17
2018,11,2,12,0,921.0,79.0,2.5,27.0,637.0,1053.7,766.6
2018,11,2,12,15,919.0,79.0,2.6,27.15,630.5,1047.43,763.4
2018,11,2,12,30,917.0,79.0,2.7,27.3,624.0,1037.47,758.0
2018,11,2,12,45,908.5,79.5,2.8,27.45,609.0,1018.01,746.54
2018,11,2,13,0,900.0,80.0,2.9,27.6,594.0,995.2,732.99
2018,11,2,13,15,835.0,92.0,2.9,27.45,555.0,940.69,698.41
2018,11,2,13,30,770.0,104.0,2.9,27.3,516.0,872.72,654.49
2018,11,2,13,45,813.5,88.5,2.9,27.15,503.5,871.79,655.91
2018,11,2,14,0,857.0,73.0,2.9,27.0,491.0,854.77,645.89
2018,11,2,14,15,842.5,71.0,2.8,26.75,457.5,818.95,622.58
2018,11,2,14,30,828.0,69.0,2.7,26.5,424.0,771.77,591.21
2018,11,2,14,45,786.0,69.5,2.6,26.2,380.5,705.13,545.61
2018,11,2,15,0,744.0,70.0,2.5,25.9,337.0,639.37,499.68
2018,11,2,15,15,676.0,67.5,2.5,25.9,286.5,558.12,439.25
2018,11,2,15,30,608.0,65.0,2.5,25.9,236.0,478.02,377.39
2018,11,2,15,45,542.5,58.5,1.85,24.75,191.0,400.07,315.27
2018,11,2,16,0,477.0,52.0,1.2,23.6,146.0,327.9,255.69
2018,11,2,16,15,382.0,43.5,1.15,22.6,106.0,246.44,188.63
2018,11,2,16,30,287.0,35.0,1.1,21.6,66.0,175.16,126.73
2018,11,2,16,45,178.0,22.0,1.1,20.55,38.0,97.69,28.77
2018,11,2,17,0,69.0,9.0,1.1,19.5,10.0,26.57,0.0
2018,11,2,17,15,34.5,4.5,1.15,18.95,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,3,6,15,16.5,2.0,1.65,10.35,1.5,0.0,0.0
2018,11,3,6,30,33.0,4.0,1.6,10.8,3.0,0.0,0.0
2018,11,3,6,45,209.0,14.5,1.6,11.25,27.5,73.68,0.0
2018,11,3,7,0,385.0,25.0,1.6,11.7,52.0,181.79,99.67
2018,11,3,7,15,444.0,33.5,1.9,12.75,88.0,244.64,188.15
2018,11,3,7,30,503.0,42.0,2.2,13.8,124.0,308.75,247.78
2018,11,3,7,45,615.0,44.0,2.55,14.85,175.5,396.15,323.34
2018,11,3,8,0,727.0,46.0,2.9,15.9,227.0,498.09,408.1
2018,11,3,8,15,765.0,49.5,3.1,16.75,272.0,564.76,462.35
2018,11,3,8,30,803.0,53.0,3.3,17.6,317.0,633.36,515.99
2018,11,3,8,45,829.0,55.5,3.5,18.45,359.0,686.51,554.14
2018,11,3,9,0,855.0,58.0,3.7,19.3,401.0,745.86,595.94
2018,11,3,9,15,873.0,60.0,3.75,20.1,438.0,797.7,630.67
2018,11,3,9,30,891.0,62.0,3.8,20.9,475.0,848.21,663.69
2018,11,3,9,45,903.5,64.0,3.9,21.7,506.5,892.19,691.69
2018,11,3,10,0,916.0,66.0,4.0,22.5,538.0,933.85,717.68
2018,11,3,10,15,924.5,67.0,4.05,23.15,562.0,967.87,738.23
2018,11,3,10,30,933.0,68.0,4.1,23.8,586.0,998.88,756.61
2018,11,3,10,45,933.5,70.5,4.2,24.5,602.0,1020.75,768.89
2018,11,3,11,0,934.0,73.0,4.3,25.2,618.0,1038.99,778.82
2018,11,3,11,15,912.5,80.5,4.4,25.7,620.0,1037.56,776.28
2018,11,3,11,30,891.0,88.0,4.5,26.2,622.0,1031.88,771.21
2018,11,3,11,45,893.0,88.5,4.55,26.7,624.5,1037.71,773.77
2018,11,3,12,0,895.0,89.0,4.6,27.2,627.0,1039.9,773.95
2018,11,3,12,15,900.5,86.0,4.6,27.45,622.5,1037.69,771.88
2018,11,3,12,30,906.0,83.0,4.6,27.7,618.0,1031.74,767.52
2018,11,3,12,45,849.0,94.5,4.55,27.95,586.5,990.12,739.19
2018,11,3,13,0,792.0,106.0,4.5,28.2,555.0,933.22,700.58
2018,11,3,13,15,633.5,142.0,4.4,28.25,492.5,812.63,617.69
2018,11,3,13,30,475.0,178.0,4.3,28.3,430.0,677.62,521.16
2018,11,3,13,45,378.5,189.0,4.25,28.35,383.0,565.49,439.0
2018,11,3,14,0,282.0,200.0,4.2,28.4,336.0,482.15,375.6
2018,11,3,14,15,404.0,161.0,4.1,28.25,340.5,549.45,429.47
2018,11,3,14,30,526.0,122.0,4.0,28.1,345.0,586.34,459.77
2018,11,3,14,45,409.0,125.5,3.85,28.0,289.0,478.36,377.13
2018,11,3,15,0,292.0,129.0,3.7,27.9,233.0,362.02,286.94
2018,11,3,15,15,256.0,115.0,3.7,27.9,197.5,308.48,244.91
2018,11,3,15,30,220.0,101.0,3.7,27.9,162.0,258.03,204.27
2018,11,3,15,45,216.5,84.5,2.7,26.1,135.5,226.37,178.9
2018,11,3,16,0,213.0,68.0,1.7,24.3,109.0,194.82,152.39
2018,11,3,16,15,165.0,52.5,1.65,22.95,79.0,144.41,110.02
2018,11,3,16,30,117.0,37.0,1.6,21.6,49.0,99.54,70.44
2018,11,3,16,45,76.0,22.0,1.55,20.25,28.0,56.52,7.9
2018,11,3,17,0,35.0,7.0,1.5,18.9,7.0,15.45,0.0
2018,11,3,17,15,17.5,3.5,1.5,18.45,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.2,9.75,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,11,4,6,45,68.0,14.0,1.15,10.25,17.0,31.37,0.0
2018,11,4,7,0,108.0,25.0,1.1,10.5,32.0,81.55,38.47
2018,11,4,7,15,150.0,41.0,1.35,11.25,59.5,119.78,91.31
2018,11,4,7,30,192.0,57.0,1.6,12.0,87.0,165.1,132.88
2018,11,4,7,45,228.5,72.0,1.8,12.8,119.5,210.91,173.6
2018,11,4,8,0,265.0,87.0,2.0,13.6,152.0,260.62,216.61
2018,11,4,8,15,295.5,102.0,1.85,14.35,187.5,310.06,257.82
2018,11,4,8,30,326.0,117.0,1.7,15.1,223.0,362.11,299.66
2018,11,4,8,45,394.0,122.0,1.6,15.85,267.0,449.68,368.29
2018,11,4,9,0,462.0,127.0,1.5,16.6,311.0,526.39,426.08
2018,11,4,9,15,464.5,140.0,1.45,17.55,339.5,563.27,450.9
2018,11,4,9,30,467.0,153.0,1.4,18.5,368.0,598.88,474.27
2018,11,4,9,45,441.0,171.5,1.4,19.45,385.0,613.96,481.8
2018,11,4,10,0,415.0,190.0,1.4,20.4,402.0,625.6,486.82
2018,11,4,10,15,431.0,195.0,1.5,21.05,424.5,658.98,509.75
2018,11,4,10,30,447.0,200.0,1.6,21.7,447.0,691.4,531.52
2018,11,4,10,45,524.0,183.5,1.65,22.4,481.0,758.63,578.46
2018,11,4,11,0,601.0,167.0,1.7,23.1,515.0,835.82,629.56
2018,11,4,11,15,765.5,124.5,1.85,23.55,575.0,962.49,713.27
2018,11,4,11,30,930.0,82.0,2.0,24.0,635.0,1064.56,778.19
2018,11,4,11,45,937.0,81.0,2.15,24.5,639.0,1073.76,783.19
2018,11,4,12,0,944.0,80.0,2.3,25.0,643.0,1079.18,786.95
2018,11,4,12,15,894.0,90.0,2.4,25.25,619.0,1036.35,759.99
2018,11,4,12,30,844.0,100.0,2.5,25.5,595.0,1003.21,739.6
2018,11,4,12,45,863.5,94.5,2.6,25.75,590.5,1004.97,741.9
2018,11,4,13,0,883.0,89.0,2.7,26.0,586.0,1002.56,741.26
2018,11,4,13,15,895.0,82.5,2.75,26.0,570.0,975.92,725.04
2018,11,4,13,30,907.0,76.0,2.8,26.0,554.0,957.33,714.39
2018,11,4,13,45,888.5,72.5,2.9,26.0,520.0,910.78,685.17
2018,11,4,14,0,870.0,69.0,3.0,26.0,486.0,862.15,654.26
2018,11,4,14,15,807.0,74.0,3.0,25.75,439.0,793.95,609.04
2018,11,4,14,30,744.0,79.0,3.0,25.5,392.0,717.4,556.89
2018,11,4,14,45,732.5,73.5,3.0,25.2,357.0,670.24,524.98
2018,11,4,15,0,721.0,68.0,3.0,24.9,322.0,621.86,491.16
2018,11,4,15,15,635.5,68.0,3.0,24.9,270.5,533.07,423.72
2018,11,4,15,30,550.0,68.0,3.0,24.9,219.0,446.85,355.98
2018,11,4,15,45,483.5,61.5,2.7,23.3,176.5,371.14,296.1
2018,11,4,16,0,417.0,55.0,2.4,21.7,134.0,301.25,238.59
2018,11,4,16,15,359.0,43.5,2.4,20.45,98.0,236.96,183.66
2018,11,4,16,30,301.0,32.0,2.4,19.2,62.0,179.21,129.47
2018,11,4,16,45,191.5,20.5,2.4,17.95,36.0,100.87,3.33
2018,11,4,17,0,82.0,9.0,2.4,16.7,10.0,30.49,0.0
2018,11,4,17,15,41.0,4.5,2.55,16.1,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,10.05,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,10.5,2.0,0.0,0.0
2018,11,5,6,45,184.0,13.0,1.9,10.95,23.5,65.54,0.0
2018,11,5,7,0,342.0,23.0,2.0,11.4,45.0,163.63,68.58
2018,11,5,7,15,455.5,29.5,2.25,12.1,84.5,241.96,184.96
2018,11,5,7,30,569.0,36.0,2.5,12.8,124.0,330.96,266.07
2018,11,5,7,45,634.5,40.5,2.75,13.5,169.0,403.94,331.09
2018,11,5,8,0,700.0,45.0,3.0,14.2,214.0,482.55,398.39
2018,11,5,8,15,741.0,48.0,3.2,15.0,258.0,549.04,453.44
2018,11,5,8,30,782.0,51.0,3.4,15.8,302.0,617.77,507.95
2018,11,5,8,45,810.5,53.0,3.55,16.55,343.5,670.93,546.74
2018,11,5,9,0,839.0,55.0,3.7,17.3,385.0,730.64,589.47
2018,11,5,9,15,855.0,58.0,3.85,18.0,421.5,781.44,624.63
2018,11,5,9,30,871.0,61.0,4.0,18.7,458.0,830.8,658.12
2018,11,5,9,45,881.5,64.0,4.2,19.4,488.5,873.56,686.52
2018,11,5,10,0,892.0,67.0,4.4,20.1,519.0,913.94,712.96
2018,11,5,10,15,902.5,68.0,4.45,20.7,544.0,949.12,735.07
2018,11,5,10,30,913.0,69.0,4.5,21.3,569.0,981.5,755.07
2018,11,5,10,45,920.0,69.5,4.55,21.9,586.0,1006.76,770.07
2018,11,5,11,0,927.0,70.0,4.6,22.5,603.0,1028.68,782.85
2018,11,5,11,15,931.5,70.0,4.6,22.9,613.0,1043.96,791.32
2018,11,5,11,30,936.0,70.0,4.6,23.3,623.0,1055.6,797.48
2018,11,5,11,45,937.0,70.5,4.65,23.7,625.0,1060.58,799.8
2018,11,5,12,0,938.0,71.0,4.7,24.1,627.0,1061.77,799.8
2018,11,5,12,15,937.0,70.5,4.7,24.25,621.0,1055.83,795.5
2018,11,5,12,30,936.0,70.0,4.7,24.4,615.0,1046.12,788.9
2018,11,5,12,45,931.5,69.5,4.7,24.55,601.0,1029.22,777.61
2018,11,5,13,0,927.0,69.0,4.7,24.7,587.0,1008.79,764.09
2018,11,5,13,15,920.5,68.0,4.65,24.7,566.0,982.36,746.61
2018,11,5,13,30,914.0,67.0,4.6,24.7,545.0,952.76,727.02
2018,11,5,13,45,903.5,66.0,4.55,24.75,517.0,916.51,702.66
2018,11,5,14,0,893.0,65.0,4.5,24.8,489.0,877.68,676.43
2018,11,5,14,15,877.5,63.0,4.35,24.6,454.5,830.99,644.72
2018,11,5,14,30,862.0,61.0,4.2,24.4,420.0,782.57,611.41
2018,11,5,14,45,838.5,58.5,4.1,24.25,380.0,725.98,571.66
2018,11,5,15,0,815.0,56.0,4.0,24.1,340.0,675.66,535.76
2018,11,5,15,15,779.5,53.0,4.0,24.1,295.5,609.03,486.14
2018,11,5,15,30,744.0,50.0,4.0,24.1,251.0,543.75,434.29
2018,11,5,15,45,690.0,46.0,3.1,22.7,205.5,468.46,373.17
2018,11,5,16,0,636.0,42.0,2.2,21.3,160.0,397.13,312.75
2018,11,5,16,15,542.0,36.0,2.0,19.9,116.5,309.65,238.93
2018,11,5,16,30,448.0,30.0,1.8,18.5,73.0,237.26,169.76
2018,11,5,16,45,277.5,19.5,1.65,17.15,41.5,129.21,0.0
2018,11,5,17,0,107.0,9.0,1.5,15.8,10.0,37.8,0.0
2018,11,5,17,15,53.5,4.5,1.5,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,6,6,45,158.5,12.0,1.4,7.25,21.5,57.3,0.0
2018,11,6,7,0,317.0,24.0,1.4,7.6,43.0,154.47,50.91
2018,11,6,7,15,451.0,31.5,1.7,8.6,85.0,247.5,190.19
2018,11,6,7,30,585.0,39.0,2.0,9.6,127.0,341.63,276.63
2018,11,6,7,45,653.0,44.0,2.3,10.6,173.5,417.98,344.73
2018,11,6,8,0,721.0,49.0,2.6,11.6,220.0,499.93,414.85
2018,11,6,8,15,763.5,52.0,2.75,12.3,265.5,568.75,472.0
2018,11,6,8,30,806.0,55.0,2.9,13.0,311.0,639.76,528.51
2018,11,6,8,45,834.0,57.5,3.05,13.7,353.5,701.4,573.86
2018,11,6,9,0,862.0,60.0,3.2,14.4,396.0,755.51,612.35
2018,11,6,9,15,879.0,63.5,3.2,15.05,433.5,808.62,648.55
2018,11,6,9,30,896.0,67.0,3.2,15.7,471.0,860.31,682.82
2018,11,6,9,45,907.0,69.0,3.2,16.35,502.0,902.99,709.94
2018,11,6,10,0,918.0,71.0,3.2,17.0,533.0,943.26,734.97
2018,11,6,10,15,927.0,72.5,3.2,17.65,557.5,978.35,756.06
2018,11,6,10,30,936.0,74.0,3.2,18.3,582.0,1010.46,774.92
2018,11,6,10,45,940.5,74.0,3.15,18.95,598.0,1033.04,786.75
2018,11,6,11,0,945.0,74.0,3.1,19.6,614.0,1052.13,796.27
2018,11,6,11,15,948.5,74.5,3.15,20.1,623.5,1067.24,804.6
2018,11,6,11,30,952.0,75.0,3.2,20.6,633.0,1078.63,810.6
2018,11,6,11,45,953.0,75.0,3.25,21.1,634.5,1083.03,812.15
2018,11,6,12,0,954.0,75.0,3.3,21.6,636.0,1083.57,811.39
2018,11,6,12,15,949.0,76.0,3.35,21.95,629.0,1075.43,805.55
2018,11,6,12,30,944.0,77.0,3.4,22.3,622.0,1063.53,797.46
2018,11,6,12,45,935.5,77.5,3.45,22.65,607.0,1043.84,784.35
2018,11,6,13,0,927.0,78.0,3.5,23.0,592.0,1020.71,769.1
2018,11,6,13,15,919.0,77.0,3.45,23.15,570.0,992.89,750.6
2018,11,6,13,30,911.0,76.0,3.4,23.3,548.0,961.96,730.07
2018,11,6,13,45,899.5,74.0,3.4,23.45,519.0,923.66,704.8
2018,11,6,14,0,888.0,72.0,3.4,23.6,490.0,882.84,677.66
2018,11,6,14,15,871.0,70.0,3.3,23.55,455.0,844.0,651.61
2018,11,6,14,30,854.0,68.0,3.2,23.5,420.0,793.9,617.23
2018,11,6,14,45,830.0,65.0,3.05,23.4,379.5,735.83,576.47
2018,11,6,15,0,806.0,62.0,2.9,23.3,339.0,677.3,534.59
2018,11,6,15,15,768.5,58.0,2.9,23.3,294.0,608.39,483.64
2018,11,6,15,30,731.0,54.0,2.9,23.3,249.0,541.01,430.73
2018,11,6,15,45,675.0,49.0,2.05,21.6,203.0,463.89,368.46
2018,11,6,16,0,619.0,44.0,1.2,19.9,157.0,390.93,306.75
2018,11,6,16,15,523.5,37.0,1.2,19.15,113.5,307.53,236.24
2018,11,6,16,30,428.0,30.0,1.2,18.4,70.0,229.87,162.01
2018,11,6,16,45,262.5,20.0,1.2,17.65,40.0,123.81,0.0
2018,11,6,17,0,97.0,10.0,1.2,16.9,10.0,35.88,0.0
2018,11,6,17,15,48.5,5.0,1.25,16.5,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,7,6,45,156.0,11.0,1.0,8.55,20.0,55.94,0.0
2018,11,7,7,0,312.0,22.0,1.0,8.7,40.0,150.64,30.52
2018,11,7,7,15,442.5,29.0,1.25,9.5,80.5,236.65,179.47
2018,11,7,7,30,573.0,36.0,1.5,10.3,121.0,333.74,268.53
2018,11,7,7,45,640.5,41.0,1.75,11.1,166.5,408.74,335.33
2018,11,7,8,0,708.0,46.0,2.0,11.9,212.0,489.5,404.35
2018,11,7,8,15,749.5,50.0,2.05,12.7,257.0,557.98,460.35
2018,11,7,8,30,791.0,54.0,2.1,13.5,302.0,628.76,515.54
2018,11,7,8,45,818.5,56.5,2.2,14.3,343.5,689.27,559.2
2018,11,7,9,0,846.0,59.0,2.3,15.1,385.0,742.24,596.02
2018,11,7,9,15,863.0,61.0,2.4,15.85,421.0,792.71,630.24
2018,11,7,9,30,880.0,63.0,2.5,16.6,457.0,841.81,662.75
2018,11,7,9,45,892.5,65.5,2.6,17.35,488.0,885.91,691.13
2018,11,7,10,0,905.0,68.0,2.7,18.1,519.0,927.74,717.54
2018,11,7,10,15,914.5,68.5,2.8,18.75,543.0,961.62,738.46
2018,11,7,10,30,924.0,69.0,2.9,19.4,567.0,992.61,757.34
2018,11,7,10,45,930.5,70.0,3.0,20.0,584.5,1018.2,772.66
2018,11,7,11,0,937.0,71.0,3.1,20.6,602.0,1040.42,785.77
2018,11,7,11,15,940.5,71.0,3.15,21.0,611.0,1054.79,793.87
2018,11,7,11,30,944.0,71.0,3.2,21.4,620.0,1065.47,799.73
2018,11,7,11,45,945.0,71.0,3.25,21.85,622.0,1069.84,801.44
2018,11,7,12,0,946.0,71.0,3.3,22.3,624.0,1070.41,800.85
2018,11,7,12,15,944.0,71.0,3.3,22.55,617.5,1064.1,796.09
2018,11,7,12,30,942.0,71.0,3.3,22.8,611.0,1054.03,789.09
2018,11,7,12,45,938.0,69.5,3.35,23.05,596.5,1036.3,777.6
2018,11,7,13,0,934.0,68.0,3.4,23.3,582.0,1015.01,763.89
2018,11,7,13,15,926.0,67.5,3.45,23.35,560.5,987.74,746.8
2018,11,7,13,30,918.0,67.0,3.5,23.4,539.0,957.34,727.58
2018,11,7,13,45,907.0,65.0,3.5,23.45,510.5,919.32,702.69
2018,11,7,14,0,896.0,63.0,3.5,23.5,482.0,878.73,675.88
2018,11,7,14,15,879.0,61.5,3.5,23.3,447.0,831.43,644.65
2018,11,7,14,30,862.0,60.0,3.5,23.1,412.0,782.53,611.77
2018,11,7,14,45,838.5,57.0,3.5,22.95,372.0,725.39,572.08
2018,11,7,15,0,815.0,54.0,3.5,22.8,332.0,674.58,536.14
2018,11,7,15,15,779.0,51.0,3.5,22.8,288.0,607.75,486.43
2018,11,7,15,30,743.0,48.0,3.5,22.8,244.0,542.32,434.33
2018,11,7,15,45,689.5,44.0,2.65,21.25,199.0,467.48,373.36
2018,11,7,16,0,636.0,40.0,1.8,19.7,154.0,396.57,312.93
2018,11,7,16,15,543.5,34.0,1.7,18.45,111.0,309.84,239.17
2018,11,7,16,30,451.0,28.0,1.6,17.2,68.0,231.68,161.94
2018,11,7,16,45,266.5,17.5,1.5,15.9,37.5,123.1,0.0
2018,11,7,17,0,82.0,7.0,1.4,14.6,7.0,29.33,0.0
2018,11,7,17,15,41.0,3.5,1.4,14.25,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
