Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,11,8,6,45,97.0,12.0,2.6,5.8,17.0,38.96,0.0
2018,11,8,7,0,194.0,24.0,2.7,6.1,34.0,109.97,3.35
2018,11,8,7,15,322.5,36.0,2.95,6.95,73.5,197.66,150.81
2018,11,8,7,30,451.0,48.0,3.2,7.8,113.0,291.94,238.88
2018,11,8,7,45,534.0,56.0,3.45,8.65,159.5,372.52,311.3
2018,11,8,8,0,617.0,64.0,3.7,9.5,206.0,460.67,387.81
2018,11,8,8,15,669.5,69.0,3.75,10.45,252.0,533.43,448.81
2018,11,8,8,30,722.0,74.0,3.8,11.4,298.0,609.57,510.07
2018,11,8,8,45,761.0,77.0,3.85,12.35,341.5,676.47,560.97
2018,11,8,9,0,800.0,80.0,3.9,13.3,385.0,739.51,606.23
2018,11,8,9,15,830.0,83.0,3.95,14.15,426.0,801.21,649.39
2018,11,8,9,30,860.0,86.0,4.0,15.0,467.0,862.44,691.07
2018,11,8,9,45,880.0,87.5,4.1,15.9,500.5,912.23,723.63
2018,11,8,10,0,900.0,89.0,4.2,16.8,534.0,960.11,754.32
2018,11,8,10,15,910.0,91.0,4.15,17.35,559.5,996.95,776.88
2018,11,8,10,30,920.0,93.0,4.1,17.9,585.0,1030.81,797.18
2018,11,8,10,45,926.5,94.0,4.1,18.5,602.5,1056.85,812.12
2018,11,8,11,0,933.0,95.0,4.1,19.1,620.0,1079.4,824.71
2018,11,8,11,15,936.5,95.5,4.05,19.5,629.5,1094.69,832.71
2018,11,8,11,30,940.0,96.0,4.0,19.9,639.0,1106.2,838.31
2018,11,8,11,45,940.5,96.5,3.95,20.3,641.0,1110.78,839.43
2018,11,8,12,0,941.0,97.0,3.9,20.7,643.0,1111.46,838.18
2018,11,8,12,15,941.5,95.0,3.8,20.95,636.5,1105.14,832.56
2018,11,8,12,30,942.0,93.0,3.7,21.2,630.0,1082.11,816.01
2018,11,8,12,45,940.5,91.0,3.65,21.45,616.0,1066.37,805.08
2018,11,8,13,0,939.0,89.0,3.6,21.7,602.0,1046.98,791.77
2018,11,8,13,15,928.0,88.5,3.45,21.85,579.0,1028.24,778.61
2018,11,8,13,30,917.0,88.0,3.3,22.0,556.0,994.35,755.27
2018,11,8,13,45,901.0,86.5,3.2,22.15,525.5,951.78,726.5
2018,11,8,14,0,885.0,85.0,3.1,22.3,495.0,906.83,696.0
2018,11,8,14,15,863.5,83.0,2.9,22.25,458.5,854.53,659.95
2018,11,8,14,30,842.0,81.0,2.7,22.2,422.0,800.79,622.51
2018,11,8,14,45,811.0,78.0,2.45,22.1,380.0,737.56,577.48
2018,11,8,15,0,780.0,75.0,2.2,22.0,338.0,674.3,531.63
2018,11,8,15,15,737.5,70.0,2.2,22.0,292.0,607.11,481.62
2018,11,8,15,30,695.0,65.0,2.2,22.0,246.0,536.77,426.75
2018,11,8,15,45,628.0,59.0,1.65,19.95,199.0,453.81,361.1
2018,11,8,16,0,561.0,53.0,1.1,17.9,152.0,376.22,296.86
2018,11,8,16,15,435.5,44.0,1.15,17.0,107.0,274.58,212.22
2018,11,8,16,30,310.0,35.0,1.2,16.1,62.0,185.51,127.75
2018,11,8,16,45,173.5,20.5,1.25,15.15,34.0,76.33,0.0
2018,11,8,17,0,37.0,6.0,1.3,14.2,6.0,4.72,0.0
2018,11,8,17,15,18.5,3.0,1.35,13.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,6,45,120.5,12.0,1.3,6.05,18.0,46.24,0.0
2018,11,9,7,0,241.0,24.0,1.2,6.4,36.0,123.64,0.0
2018,11,9,7,15,381.5,34.0,1.15,7.45,76.5,221.3,165.76
2018,11,9,7,30,522.0,44.0,1.1,8.5,117.0,322.79,259.88
2018,11,9,7,45,599.5,51.0,1.05,9.55,164.0,402.83,329.5
2018,11,9,8,0,677.0,58.0,1.0,10.6,211.0,489.83,401.25
2018,11,9,8,15,724.5,63.0,1.0,11.35,257.5,562.03,458.86
2018,11,9,8,30,772.0,68.0,1.0,12.1,304.0,632.22,512.43
2018,11,9,8,45,804.0,71.5,1.0,12.9,347.0,696.99,557.92
2018,11,9,9,0,836.0,75.0,1.0,13.7,390.0,762.13,601.49
2018,11,9,9,15,822.0,86.5,1.05,14.45,421.5,798.68,624.32
2018,11,9,9,30,808.0,98.0,1.1,15.2,453.0,838.21,649.09
2018,11,9,9,45,777.5,114.0,1.15,15.9,475.0,858.8,660.53
2018,11,9,10,0,747.0,130.0,1.2,16.6,497.0,874.09,668.53
2018,11,9,10,15,761.0,133.0,1.25,17.05,522.0,912.42,692.78
2018,11,9,10,30,775.0,136.0,1.3,17.5,547.0,948.41,714.95
2018,11,9,10,45,784.0,137.5,1.3,17.95,564.5,975.23,730.14
2018,11,9,11,0,793.0,139.0,1.3,18.4,582.0,999.08,743.45
2018,11,9,11,15,798.0,140.0,1.3,18.75,592.0,1015.19,752.07
2018,11,9,11,30,803.0,141.0,1.3,19.1,602.0,1027.97,758.75
2018,11,9,11,45,804.5,141.0,1.3,19.45,603.5,1032.61,760.38
2018,11,9,12,0,806.0,141.0,1.3,19.8,605.0,1033.76,760.07
2018,11,9,12,15,801.0,141.0,1.25,20.05,598.0,1024.78,752.88
2018,11,9,12,30,796.0,141.0,1.2,20.3,591.0,1012.4,743.82
2018,11,9,12,45,786.5,140.5,1.2,20.5,576.0,991.64,730.64
2018,11,9,13,0,777.0,140.0,1.2,20.7,561.0,967.8,715.66
2018,11,9,13,15,746.5,140.5,1.2,20.75,532.5,921.9,686.7
2018,11,9,13,30,716.0,141.0,1.2,20.8,504.0,874.15,656.45
2018,11,9,13,45,671.0,139.5,1.2,20.85,465.0,809.64,614.41
2018,11,9,14,0,626.0,138.0,1.2,20.9,426.0,744.97,571.56
2018,11,9,14,15,650.5,127.5,1.1,20.6,407.0,730.66,562.92
2018,11,9,14,30,675.0,117.0,1.0,20.3,388.0,712.26,550.75
2018,11,9,14,45,642.0,110.5,0.95,20.05,347.5,649.63,507.12
2018,11,9,15,0,609.0,104.0,0.9,19.8,307.0,587.63,462.39
2018,11,9,15,15,562.5,95.0,0.9,19.8,263.0,515.3,408.42
2018,11,9,15,30,516.0,86.0,0.9,19.8,219.0,443.79,353.2
2018,11,9,15,45,446.5,75.0,0.85,18.05,174.0,364.23,291.26
2018,11,9,16,0,377.0,64.0,0.8,16.3,129.0,291.42,231.93
2018,11,9,16,15,277.0,48.5,0.85,15.6,88.5,206.6,160.25
2018,11,9,16,30,177.0,33.0,0.9,14.9,48.0,132.29,88.95
2018,11,9,16,45,97.0,18.5,0.95,14.2,26.0,48.35,0.0
2018,11,9,17,0,17.0,4.0,1.0,13.5,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.0,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,10,6,45,33.5,8.0,0.95,5.8,9.5,16.56,0.0
2018,11,10,7,0,67.0,16.0,1.0,5.6,19.0,46.66,0.0
2018,11,10,7,15,140.5,34.0,1.0,6.05,50.0,111.28,81.48
2018,11,10,7,30,214.0,52.0,1.0,6.5,81.0,184.3,149.81
2018,11,10,7,45,277.5,69.0,1.0,6.9,121.5,249.15,207.66
2018,11,10,8,0,341.0,86.0,1.0,7.3,162.0,320.68,269.59
2018,11,10,8,15,391.0,99.5,1.15,7.95,204.0,385.89,324.73
2018,11,10,8,30,441.0,113.0,1.3,8.6,246.0,455.37,381.65
2018,11,10,8,45,480.0,122.5,1.45,9.2,286.0,516.15,430.07
2018,11,10,9,0,519.0,132.0,1.6,9.8,326.0,579.17,478.95
2018,11,10,9,15,545.5,138.0,1.55,10.55,359.5,629.83,515.5
2018,11,10,9,30,572.0,144.0,1.5,11.3,393.0,680.82,551.19
2018,11,10,9,45,597.0,147.5,1.5,12.0,423.5,727.57,582.75
2018,11,10,10,0,622.0,151.0,1.5,12.7,454.0,781.0,618.33
2018,11,10,10,15,644.5,156.0,1.45,13.45,483.0,826.39,646.64
2018,11,10,10,30,667.0,161.0,1.4,14.2,512.0,870.21,673.28
2018,11,10,10,45,682.0,161.5,1.4,14.95,530.5,900.29,690.7
2018,11,10,11,0,697.0,162.0,1.4,15.7,549.0,927.84,706.4
2018,11,10,11,15,704.0,162.5,1.45,16.15,558.5,944.56,716.35
2018,11,10,11,30,711.0,163.0,1.5,16.6,568.0,958.26,724.5
2018,11,10,11,45,714.0,162.5,1.55,17.1,570.0,963.68,727.17
2018,11,10,12,0,717.0,162.0,1.6,17.6,572.0,965.9,727.96
2018,11,10,12,15,680.0,172.0,1.65,17.75,557.5,934.8,707.61
2018,11,10,12,30,643.0,182.0,1.7,17.9,543.0,900.38,685.32
2018,11,10,12,45,588.5,194.0,1.8,18.05,518.5,844.64,648.73
2018,11,10,13,0,534.0,206.0,1.9,18.2,494.0,793.86,613.84
2018,11,10,13,15,523.0,200.5,1.85,18.2,473.5,765.17,594.24
2018,11,10,13,30,512.0,195.0,1.8,18.2,453.0,734.81,573.12
2018,11,10,13,45,497.0,187.0,1.75,18.2,426.0,696.63,546.27
2018,11,10,14,0,482.0,179.0,1.7,18.2,399.0,657.46,518.45
2018,11,10,14,15,461.0,169.0,1.5,17.85,366.5,610.34,484.01
2018,11,10,14,30,440.0,159.0,1.3,17.5,334.0,563.19,449.07
2018,11,10,14,45,412.5,146.5,1.1,17.15,297.5,508.7,407.91
2018,11,10,15,0,385.0,134.0,0.9,16.8,261.0,455.38,366.82
2018,11,10,15,15,345.5,118.5,0.9,16.8,221.0,379.07,307.69
2018,11,10,15,30,306.0,103.0,0.9,16.8,181.0,320.34,260.45
2018,11,10,15,45,258.5,84.5,0.9,15.2,141.5,256.66,208.97
2018,11,10,16,0,211.0,66.0,0.9,13.6,102.0,197.57,159.38
2018,11,10,16,15,153.5,46.0,0.9,13.15,68.0,136.37,106.03
2018,11,10,16,30,96.0,26.0,0.9,12.7,34.0,78.85,50.39
2018,11,10,16,45,52.5,14.0,0.95,12.25,18.0,29.39,0.0
2018,11,10,17,0,9.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,1.0,11.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.15,3.85,12.0,25.92,0.0
2018,11,11,7,0,120.0,19.0,2.2,4.1,24.0,75.79,0.0
2018,11,11,7,15,236.5,34.0,2.45,5.05,60.0,162.49,118.99
2018,11,11,7,30,353.0,49.0,2.7,6.0,96.0,247.59,202.56
2018,11,11,7,45,435.5,60.0,2.9,7.0,140.0,323.8,271.55
2018,11,11,8,0,518.0,71.0,3.1,8.0,184.0,409.74,346.53
2018,11,11,8,15,576.0,78.0,3.1,8.85,229.0,483.86,409.29
2018,11,11,8,30,634.0,85.0,3.1,9.7,274.0,561.95,472.83
2018,11,11,8,45,677.5,89.5,3.15,10.6,317.0,630.45,526.45
2018,11,11,9,0,721.0,94.0,3.2,11.5,360.0,700.64,578.28
2018,11,11,9,15,738.5,99.5,3.05,12.4,395.5,752.1,613.12
2018,11,11,9,30,756.0,105.0,2.9,13.3,431.0,802.5,646.09
2018,11,11,9,45,764.0,111.0,2.8,14.15,460.5,843.73,671.8
2018,11,11,10,0,772.0,117.0,2.7,15.0,490.0,882.74,695.35
2018,11,11,10,15,777.5,120.0,2.6,15.7,511.0,913.52,712.96
2018,11,11,10,30,783.0,123.0,2.5,16.4,532.0,941.54,728.41
2018,11,11,10,45,766.5,127.5,2.35,17.05,538.5,946.75,727.63
2018,11,11,11,0,750.0,132.0,2.2,17.7,545.0,948.24,724.59
2018,11,11,11,15,783.5,128.0,2.2,18.15,565.5,986.77,748.91
2018,11,11,11,30,817.0,124.0,2.2,18.6,586.0,1022.46,770.72
2018,11,11,11,45,762.0,132.0,2.15,19.0,564.0,978.93,739.36
2018,11,11,12,0,707.0,140.0,2.1,19.4,542.0,931.67,706.36
2018,11,11,12,15,663.5,146.5,2.1,19.6,520.5,891.29,679.04
2018,11,11,12,30,620.0,153.0,2.1,19.8,499.0,848.23,649.65
2018,11,11,12,45,653.0,146.5,2.15,19.95,503.0,865.55,662.63
2018,11,11,13,0,686.0,140.0,2.2,20.1,507.0,879.06,672.5
2018,11,11,13,15,753.0,124.0,2.15,20.15,512.5,910.37,694.05
2018,11,11,13,30,820.0,108.0,2.1,20.2,518.0,935.02,710.84
2018,11,11,13,45,806.5,105.0,2.1,20.2,489.5,895.41,684.69
2018,11,11,14,0,793.0,102.0,2.1,20.2,461.0,853.62,657.46
2018,11,11,14,15,772.0,98.5,2.0,20.0,426.0,802.98,623.23
2018,11,11,14,30,751.0,95.0,1.9,19.8,391.0,751.2,587.74
2018,11,11,14,45,722.0,89.5,1.8,19.6,350.5,690.2,544.88
2018,11,11,15,0,693.0,84.0,1.7,19.4,310.0,629.45,501.03
2018,11,11,15,15,648.5,77.5,1.7,19.4,266.0,557.75,446.53
2018,11,11,15,30,604.0,71.0,1.7,19.4,222.0,488.49,391.94
2018,11,11,15,45,539.0,62.5,1.35,17.4,177.5,408.34,328.08
2018,11,11,16,0,474.0,54.0,1.0,15.4,133.0,333.61,265.89
2018,11,11,16,15,372.0,42.5,1.05,14.75,92.5,245.26,190.16
2018,11,11,16,30,270.0,31.0,1.1,14.1,52.0,164.92,105.54
2018,11,11,16,45,151.0,18.0,1.2,13.45,28.0,67.23,0.0
2018,11,11,17,0,32.0,5.0,1.3,12.8,4.0,0.0,0.0
2018,11,11,17,15,16.0,2.5,1.3,12.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,45,65.0,9.0,1.55,3.9,11.5,7.08,0.0
2018,11,12,7,0,130.0,18.0,1.5,4.1,23.0,61.27,0.0
2018,11,12,7,15,248.5,31.5,1.6,5.35,58.0,164.1,117.1
2018,11,12,7,30,367.0,45.0,1.7,6.6,93.0,249.77,202.76
2018,11,12,7,45,444.0,56.0,1.8,7.85,136.0,325.22,270.34
2018,11,12,8,0,521.0,67.0,1.9,9.1,179.0,408.12,341.49
2018,11,12,8,15,571.0,74.5,2.0,10.05,222.0,477.46,399.5
2018,11,12,8,30,621.0,82.0,2.1,11.0,265.0,550.14,457.92
2018,11,12,8,45,656.0,88.5,2.2,11.9,306.5,613.81,507.13
2018,11,12,9,0,691.0,95.0,2.3,12.8,348.0,678.64,554.62
2018,11,12,9,15,707.5,101.5,2.25,13.55,383.0,729.21,589.1
2018,11,12,9,30,724.0,108.0,2.2,14.3,418.0,778.74,621.92
2018,11,12,9,45,730.0,116.0,2.15,15.0,447.0,819.36,647.57
2018,11,12,10,0,736.0,124.0,2.1,15.7,476.0,857.73,671.13
2018,11,12,10,15,751.0,126.0,2.05,16.35,500.5,895.48,693.93
2018,11,12,10,30,766.0,128.0,2.0,17.0,525.0,930.98,714.78
2018,11,12,10,45,776.5,129.5,2.0,17.6,543.0,959.01,730.99
2018,11,12,11,0,787.0,131.0,2.0,18.2,561.0,984.2,745.28
2018,11,12,11,15,792.5,131.5,1.95,18.75,570.5,1000.14,752.92
2018,11,12,11,30,798.0,132.0,1.9,19.3,580.0,1012.82,758.55
2018,11,12,11,45,801.0,131.0,1.8,19.85,582.0,1017.82,758.55
2018,11,12,12,0,804.0,130.0,1.7,20.4,584.0,1019.4,756.5
2018,11,12,12,15,789.5,134.0,1.65,20.7,575.5,1005.61,746.09
2018,11,12,12,30,775.0,138.0,1.6,21.0,567.0,988.49,733.88
2018,11,12,12,45,752.0,141.5,1.5,21.3,549.5,959.13,713.1
2018,11,12,13,0,729.0,145.0,1.4,21.6,532.0,927.0,690.75
2018,11,12,13,15,720.0,140.5,1.3,21.6,510.5,897.4,670.92
2018,11,12,13,30,711.0,136.0,1.2,21.6,489.0,865.26,649.37
2018,11,12,13,45,697.0,131.5,1.15,21.6,461.5,826.2,623.82
2018,11,12,14,0,683.0,127.0,1.1,21.6,434.0,785.26,596.86
2018,11,12,14,15,661.0,121.5,0.95,21.3,400.0,734.89,562.46
2018,11,12,14,30,639.0,116.0,0.8,21.0,366.0,683.7,527.08
2018,11,12,14,45,607.5,109.0,0.7,20.7,327.0,623.27,484.65
2018,11,12,15,0,576.0,102.0,0.6,20.4,288.0,563.45,441.09
2018,11,12,15,15,530.5,93.0,0.6,20.4,246.0,490.13,386.65
2018,11,12,15,30,485.0,84.0,0.6,20.4,204.0,424.61,336.04
2018,11,12,15,45,420.5,72.5,0.75,18.65,161.5,348.93,278.13
2018,11,12,16,0,356.0,61.0,0.9,16.9,119.0,279.53,221.91
2018,11,12,16,15,266.0,45.5,0.9,16.35,81.0,200.39,154.0
2018,11,12,16,30,176.0,30.0,0.9,15.8,43.0,127.21,77.14
2018,11,12,16,45,93.0,16.0,0.95,15.2,22.5,45.41,0.0
2018,11,12,17,0,10.0,2.0,1.0,14.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.0,14.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.5,1.15,7.2,7.0,0.0,0.0
2018,11,13,7,0,15.0,13.0,1.1,7.2,14.0,15.67,0.0
2018,11,13,7,15,29.0,29.0,1.05,7.6,32.0,42.4,25.56
2018,11,13,7,30,43.0,45.0,1.0,8.0,50.0,75.31,58.0
2018,11,13,7,45,61.0,62.5,1.0,8.4,73.5,105.66,85.54
2018,11,13,8,0,79.0,80.0,1.0,8.8,97.0,137.74,114.13
2018,11,13,8,15,59.5,93.0,1.25,9.45,107.5,129.64,107.52
2018,11,13,8,30,40.0,106.0,1.5,10.1,118.0,130.84,108.26
2018,11,13,8,45,39.5,123.5,1.75,10.75,136.5,149.97,124.29
2018,11,13,9,0,39.0,141.0,2.0,11.4,155.0,169.17,140.02
2018,11,13,9,15,27.5,146.5,2.0,12.0,157.0,164.72,135.37
2018,11,13,9,30,16.0,152.0,2.0,12.6,159.0,144.92,117.91
2018,11,13,9,45,26.5,167.0,1.95,13.25,179.5,185.33,151.3
2018,11,13,10,0,37.0,182.0,1.9,13.9,200.0,211.62,172.45
2018,11,13,10,15,70.0,191.0,1.9,14.6,226.5,252.68,206.21
2018,11,13,10,30,103.0,200.0,1.9,15.3,253.0,317.2,257.78
2018,11,13,10,45,119.5,222.5,1.9,16.0,286.0,362.25,292.24
2018,11,13,11,0,136.0,245.0,1.9,16.7,319.0,407.9,326.58
2018,11,13,11,15,113.5,242.0,1.9,16.95,304.5,382.39,305.45
2018,11,13,11,30,91.0,239.0,1.9,17.2,290.0,332.33,265.81
2018,11,13,11,45,116.5,242.5,1.9,17.4,308.0,386.88,308.75
2018,11,13,12,0,142.0,246.0,1.9,17.6,326.0,417.31,332.41
2018,11,13,12,15,107.0,228.0,1.75,17.5,288.0,358.99,286.27
2018,11,13,12,30,72.0,210.0,1.6,17.4,250.0,277.91,222.35
2018,11,13,12,45,41.5,194.0,1.45,17.25,217.0,228.5,182.52
2018,11,13,13,0,11.0,178.0,1.3,17.1,184.0,162.53,128.68
2018,11,13,13,15,17.5,179.5,1.15,16.9,188.5,171.0,136.19
2018,11,13,13,30,24.0,181.0,1.0,16.7,193.0,179.48,143.48
2018,11,13,13,45,51.0,183.5,0.85,16.5,207.0,226.43,182.34
2018,11,13,14,0,78.0,186.0,0.7,16.3,221.0,254.23,205.29
2018,11,13,14,15,62.5,168.0,0.7,15.9,194.5,219.11,177.25
2018,11,13,14,30,47.0,150.0,0.7,15.5,168.0,185.23,150.09
2018,11,13,14,45,226.5,116.0,0.65,15.15,190.0,314.69,259.53
2018,11,13,15,0,406.0,82.0,0.6,14.8,212.0,412.12,338.08
2018,11,13,15,15,340.0,81.5,0.6,14.8,180.0,348.07,285.2
2018,11,13,15,30,274.0,81.0,0.6,14.8,148.0,289.39,236.78
2018,11,13,15,45,229.0,67.0,0.75,13.95,115.5,218.69,178.94
2018,11,13,16,0,184.0,53.0,0.9,13.1,83.0,167.72,135.18
2018,11,13,16,15,142.0,39.5,0.9,12.8,58.0,123.78,95.37
2018,11,13,16,30,100.0,26.0,0.9,12.5,33.0,81.11,46.03
2018,11,13,16,45,56.5,14.0,0.95,12.15,17.5,31.05,0.0
2018,11,13,17,0,13.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,11,13,17,15,6.5,1.0,1.0,11.55,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.2,3.45,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.2,3.5,15.0,32.39,0.0
2018,11,14,7,15,135.0,30.0,1.2,4.25,44.0,113.0,74.46
2018,11,14,7,30,209.0,47.0,1.2,5.0,73.0,178.26,144.15
2018,11,14,7,45,269.0,64.5,1.2,5.8,111.5,241.44,201.48
2018,11,14,8,0,329.0,82.0,1.2,6.6,150.0,310.91,262.14
2018,11,14,8,15,375.5,96.0,1.35,7.35,190.5,373.7,315.86
2018,11,14,8,30,422.0,110.0,1.5,8.1,231.0,440.46,371.13
2018,11,14,8,45,455.0,121.0,1.65,8.8,269.0,497.53,416.98
2018,11,14,9,0,488.0,132.0,1.8,9.5,307.0,556.38,462.97
2018,11,14,9,15,532.5,137.0,1.8,10.35,345.5,619.23,509.98
2018,11,14,9,30,577.0,142.0,1.8,11.2,384.0,683.81,556.76
2018,11,14,9,45,620.0,141.0,1.8,12.05,418.0,747.46,600.53
2018,11,14,10,0,663.0,140.0,1.8,12.9,452.0,807.59,640.5
2018,11,14,10,15,679.5,143.0,1.95,13.65,477.0,846.28,666.11
2018,11,14,10,30,696.0,146.0,2.1,14.4,502.0,882.97,690.29
2018,11,14,10,45,682.0,145.0,2.2,15.2,503.0,883.2,688.19
2018,11,14,11,0,668.0,144.0,2.3,16.0,504.0,879.9,684.12
2018,11,14,11,15,689.0,146.5,2.35,16.5,523.5,912.52,705.59
2018,11,14,11,30,710.0,149.0,2.4,17.0,543.0,942.54,724.81
2018,11,14,11,45,725.5,148.0,2.4,17.55,551.5,960.23,734.94
2018,11,14,12,0,741.0,147.0,2.4,18.1,560.0,974.76,743.13
2018,11,14,12,15,717.5,153.5,2.4,18.35,549.5,954.39,728.61
2018,11,14,12,30,694.0,160.0,2.4,18.6,539.0,930.8,712.37
2018,11,14,12,45,659.0,165.0,2.35,18.9,518.0,891.23,684.61
2018,11,14,13,0,624.0,170.0,2.3,19.2,497.0,843.21,651.05
2018,11,14,13,15,612.0,166.0,2.25,19.25,476.0,813.71,631.02
2018,11,14,13,30,600.0,162.0,2.2,19.3,455.0,782.33,609.45
2018,11,14,13,45,583.5,156.0,2.15,19.3,428.0,742.87,582.12
2018,11,14,14,0,567.0,150.0,2.1,19.3,401.0,702.26,553.76
2018,11,14,14,15,543.5,142.5,1.9,18.95,368.0,653.12,518.09
2018,11,14,14,30,520.0,135.0,1.7,18.6,335.0,603.91,481.78
2018,11,14,14,45,488.5,125.5,1.45,18.2,298.0,546.56,438.39
2018,11,14,15,0,457.0,116.0,1.2,17.8,261.0,490.51,395.06
2018,11,14,15,15,390.0,102.5,1.2,17.8,214.0,407.6,330.29
2018,11,14,15,30,323.0,89.0,1.2,17.8,167.0,330.24,268.05
2018,11,14,15,45,285.0,74.5,1.1,16.0,133.0,274.69,222.97
2018,11,14,16,0,247.0,60.0,1.0,14.2,99.0,222.87,178.97
2018,11,14,16,15,180.5,42.5,1.0,13.75,66.0,158.15,121.84
2018,11,14,16,30,114.0,25.0,1.0,13.3,33.0,94.35,51.05
2018,11,14,16,45,60.0,13.0,1.0,12.8,17.0,31.6,0.0
2018,11,14,17,0,6.0,1.0,1.0,12.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.95,12.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.5,1.25,4.3,6.0,0.0,0.0
2018,11,15,7,0,43.0,11.0,1.2,4.2,12.0,24.3,0.0
2018,11,15,7,15,113.5,28.0,1.25,4.9,39.5,91.54,56.14
2018,11,15,7,30,184.0,45.0,1.3,5.6,67.0,164.4,132.07
2018,11,15,7,45,249.0,62.5,1.35,6.3,105.5,228.9,190.62
2018,11,15,8,0,314.0,80.0,1.4,7.0,144.0,300.25,253.19
2018,11,15,8,15,366.0,93.0,1.55,7.65,184.0,364.62,308.59
2018,11,15,8,30,418.0,106.0,1.7,8.3,224.0,433.54,366.08
2018,11,15,8,45,459.0,116.0,1.85,8.95,263.5,495.08,415.9
2018,11,15,9,0,500.0,126.0,2.0,9.6,303.0,559.12,466.31
2018,11,15,9,15,523.5,134.5,2.0,10.3,337.0,609.25,503.59
2018,11,15,9,30,547.0,143.0,2.0,11.0,371.0,659.61,540.06
2018,11,15,9,45,562.0,150.5,2.0,11.7,399.5,701.2,568.92
2018,11,15,10,0,577.0,158.0,2.0,12.4,428.0,741.81,596.16
2018,11,15,10,15,595.0,162.0,2.0,13.1,452.5,779.96,621.12
2018,11,15,10,30,613.0,166.0,2.0,13.8,477.0,816.73,644.73
2018,11,15,10,45,627.5,167.5,2.05,14.5,494.5,845.48,662.82
2018,11,15,11,0,642.0,169.0,2.1,15.2,512.0,879.43,684.53
2018,11,15,11,15,649.5,169.5,2.1,15.7,522.0,896.26,694.14
2018,11,15,11,30,657.0,170.0,2.1,16.2,532.0,910.23,702.02
2018,11,15,11,45,661.0,169.0,2.05,16.65,534.0,916.2,704.11
2018,11,15,12,0,665.0,168.0,2.0,17.1,536.0,919.12,704.33
2018,11,15,12,15,640.0,174.5,2.0,17.3,525.5,896.73,688.58
2018,11,15,12,30,615.0,181.0,2.0,17.5,515.0,866.23,667.57
2018,11,15,12,45,578.5,187.5,1.95,17.7,495.5,829.21,641.58
2018,11,15,13,0,542.0,194.0,1.9,17.9,476.0,790.52,613.69
2018,11,15,13,15,532.5,188.0,1.9,17.95,456.0,762.77,594.89
2018,11,15,13,30,523.0,182.0,1.9,18.0,436.0,733.28,574.62
2018,11,15,13,45,508.0,175.0,1.85,18.05,410.0,696.13,548.21
2018,11,15,14,0,493.0,168.0,1.8,18.1,384.0,657.95,520.84
2018,11,15,14,15,471.0,159.0,1.6,17.75,352.5,610.89,486.28
2018,11,15,14,30,449.0,150.0,1.4,17.4,321.0,563.84,451.22
2018,11,15,14,45,419.5,137.5,1.2,17.0,284.5,507.58,408.59
2018,11,15,15,0,390.0,125.0,1.0,16.6,248.0,452.63,366.06
2018,11,15,15,15,349.0,110.5,1.0,16.6,209.0,389.4,316.38
2018,11,15,15,30,308.0,96.0,1.0,16.6,170.0,317.11,258.28
2018,11,15,15,45,258.0,78.5,1.0,14.85,131.5,252.95,206.13
2018,11,15,16,0,208.0,61.0,1.0,13.1,93.0,193.67,155.98
2018,11,15,16,15,148.0,42.0,1.05,12.6,61.0,132.4,101.69
2018,11,15,16,30,88.0,23.0,1.1,12.1,29.0,71.58,35.02
2018,11,15,16,45,46.0,12.0,1.1,11.55,15.0,25.9,0.0
2018,11,15,17,0,4.0,1.0,1.1,11.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,10.75,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.15,3.05,6.5,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.1,3.1,13.0,28.32,0.0
2018,11,16,7,15,138.5,27.5,1.2,3.95,41.5,109.78,63.78
2018,11,16,7,30,223.0,44.0,1.3,4.8,70.0,182.34,146.54
2018,11,16,7,45,295.0,58.5,1.35,5.65,108.5,249.02,207.67
2018,11,16,8,0,367.0,73.0,1.4,6.5,147.0,323.5,273.04
2018,11,16,8,15,420.0,85.0,1.5,7.25,188.0,390.02,330.08
2018,11,16,8,30,473.0,97.0,1.6,8.0,229.0,461.09,388.9
2018,11,16,8,45,513.0,105.0,1.7,8.7,268.0,521.99,437.76
2018,11,16,9,0,553.0,113.0,1.8,9.4,307.0,585.17,486.9
2018,11,16,9,15,562.0,124.5,1.75,10.15,339.0,629.11,518.34
2018,11,16,9,30,571.0,136.0,1.7,10.9,371.0,672.05,547.98
2018,11,16,9,45,566.5,149.0,1.7,11.7,396.5,703.57,568.48
2018,11,16,10,0,562.0,162.0,1.7,12.5,422.0,732.8,587.0
2018,11,16,10,15,579.5,165.5,1.7,13.15,445.5,769.53,611.07
2018,11,16,10,30,597.0,169.0,1.7,13.8,469.0,804.9,633.71
2018,11,16,10,45,610.5,170.5,1.7,14.5,486.5,832.39,650.38
2018,11,16,11,0,624.0,172.0,1.7,15.2,504.0,857.85,665.59
2018,11,16,11,15,632.0,172.0,1.65,15.65,513.0,880.82,679.04
2018,11,16,11,30,640.0,172.0,1.6,16.1,522.0,894.74,686.26
2018,11,16,11,45,645.0,171.0,1.55,16.6,524.5,901.73,688.78
2018,11,16,12,0,650.0,170.0,1.5,17.1,527.0,905.73,689.46
2018,11,16,12,15,655.0,166.5,1.45,17.4,523.0,904.24,687.11
2018,11,16,12,30,660.0,163.0,1.4,17.7,519.0,899.67,682.91
2018,11,16,12,45,664.0,157.0,1.35,18.0,507.5,888.51,674.46
2018,11,16,13,0,668.0,151.0,1.3,18.3,496.0,874.29,664.16
2018,11,16,13,15,657.5,147.5,1.25,18.4,476.0,845.66,644.72
2018,11,16,13,30,647.0,144.0,1.2,18.5,456.0,814.7,623.84
2018,11,16,13,45,632.0,138.5,1.1,18.65,429.0,775.54,596.48
2018,11,16,14,0,617.0,133.0,1.0,18.8,402.0,734.74,567.9
2018,11,16,14,15,594.0,127.0,0.9,18.6,369.5,685.28,533.66
2018,11,16,14,30,571.0,121.0,0.8,18.4,337.0,630.28,494.91
2018,11,16,14,45,539.0,112.5,0.7,18.2,299.5,571.74,452.1
2018,11,16,15,0,507.0,104.0,0.6,18.0,262.0,514.42,409.1
2018,11,16,15,15,461.0,94.0,0.6,18.0,222.0,447.46,357.97
2018,11,16,15,30,415.0,84.0,0.6,18.0,182.0,383.91,307.72
2018,11,16,15,45,353.5,70.5,0.6,16.65,142.0,311.16,249.74
2018,11,16,16,0,292.0,57.0,0.6,15.3,102.0,244.47,194.28
2018,11,16,16,15,211.0,40.5,0.6,14.9,67.5,171.51,130.46
2018,11,16,16,30,130.0,24.0,0.6,14.5,33.0,99.37,45.67
2018,11,16,16,45,68.0,12.5,0.6,14.15,17.0,34.28,0.0
2018,11,16,17,0,6.0,1.0,0.6,13.8,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.6,13.5,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.7,5.35,6.5,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.7,5.3,13.0,31.25,0.0
2018,11,17,7,15,157.0,26.5,0.7,5.85,41.5,115.58,60.5
2018,11,17,7,30,252.0,42.0,0.7,6.4,70.0,194.17,154.07
2018,11,17,7,45,329.0,55.0,0.75,6.9,109.0,263.2,217.2
2018,11,17,8,0,406.0,68.0,0.8,7.4,148.0,340.62,284.52
2018,11,17,8,15,461.5,77.5,0.85,8.05,189.0,407.66,341.17
2018,11,17,8,30,517.0,87.0,0.9,8.7,230.0,483.39,402.52
2018,11,17,8,45,557.0,94.5,0.95,9.3,269.5,547.28,452.43
2018,11,17,9,0,597.0,102.0,1.0,9.9,309.0,612.94,502.03
2018,11,17,9,15,640.5,104.0,0.95,10.75,347.0,677.19,546.47
2018,11,17,9,30,684.0,106.0,0.9,11.6,385.0,742.28,589.7
2018,11,17,9,45,724.0,104.0,0.9,12.5,419.0,800.16,626.85
2018,11,17,10,0,764.0,102.0,0.9,13.4,453.0,857.56,662.68
2018,11,17,10,15,777.0,104.0,0.85,14.1,477.0,893.76,682.81
2018,11,17,10,30,790.0,106.0,0.8,14.8,501.0,927.66,701.26
2018,11,17,10,45,798.5,107.5,0.8,15.5,518.0,953.98,715.45
2018,11,17,11,0,807.0,109.0,0.8,16.2,535.0,969.53,722.66
2018,11,17,11,15,811.0,110.0,0.75,16.65,544.5,984.72,729.44
2018,11,17,11,30,815.0,111.0,0.7,17.1,554.0,996.61,734.14
2018,11,17,11,45,816.5,111.0,0.7,17.55,556.0,1001.46,735.64
2018,11,17,12,0,818.0,111.0,0.7,18.0,558.0,1002.88,735.23
2018,11,17,12,15,787.0,120.0,0.7,18.2,546.0,987.08,724.78
2018,11,17,12,30,756.0,129.0,0.7,18.4,534.0,959.85,707.39
2018,11,17,12,45,711.0,140.0,0.7,18.55,513.5,917.63,680.59
2018,11,17,13,0,666.0,151.0,0.7,18.7,493.0,872.51,651.87
2018,11,17,13,15,655.0,147.0,0.75,18.75,472.5,842.98,634.44
2018,11,17,13,30,644.0,143.0,0.8,18.8,452.0,811.17,615.03
2018,11,17,13,45,628.0,138.5,0.8,18.85,425.5,772.22,589.71
2018,11,17,14,0,612.0,134.0,0.8,18.9,399.0,731.65,563.04
2018,11,17,14,15,588.0,127.5,0.85,18.65,366.0,675.2,525.92
2018,11,17,14,30,564.0,121.0,0.9,18.4,333.0,625.31,492.52
2018,11,17,14,45,531.0,113.0,0.9,18.2,296.0,566.92,450.46
2018,11,17,15,0,498.0,105.0,0.9,18.0,259.0,509.84,408.11
2018,11,17,15,15,451.5,95.0,0.9,18.0,219.5,442.97,356.43
2018,11,17,15,30,405.0,85.0,0.9,18.0,180.0,379.57,305.74
2018,11,17,15,45,342.5,71.5,0.9,16.2,140.0,306.76,247.58
2018,11,17,16,0,280.0,58.0,0.9,14.4,100.0,240.16,191.96
2018,11,17,16,15,200.0,41.0,0.95,13.6,66.0,167.81,128.1
2018,11,17,16,30,120.0,24.0,1.0,12.8,32.0,95.14,39.36
2018,11,17,16,45,62.5,12.5,1.1,11.95,16.5,32.41,0.0
2018,11,17,17,0,5.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,45,18.0,5.0,0.8,5.4,5.5,0.0,0.0
2018,11,18,7,0,36.0,10.0,0.8,5.4,11.0,20.99,0.0
2018,11,18,7,15,106.5,28.0,0.8,5.75,38.0,88.74,39.24
2018,11,18,7,30,177.0,46.0,0.8,6.1,65.0,155.49,122.51
