Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,45,246.0,63.0,0.85,6.5,103.0,229.1,189.23
2018,11,18,8,0,315.0,80.0,0.9,6.9,141.0,301.74,252.85
2018,11,18,8,15,371.0,92.5,0.85,7.35,181.0,367.98,309.15
2018,11,18,8,30,427.0,105.0,0.8,7.8,221.0,439.18,367.3
2018,11,18,8,45,475.5,113.0,0.75,8.2,261.0,504.21,418.42
2018,11,18,9,0,524.0,121.0,0.7,8.6,301.0,572.35,469.94
2018,11,18,9,15,568.5,124.5,0.7,9.3,338.5,634.57,515.19
2018,11,18,9,30,613.0,128.0,0.7,10.0,376.0,704.04,563.37
2018,11,18,9,45,654.0,126.0,0.7,10.65,408.5,762.13,601.72
2018,11,18,10,0,695.0,124.0,0.7,11.3,441.0,819.66,638.77
2018,11,18,10,15,715.0,125.5,0.85,12.0,466.0,860.55,666.12
2018,11,18,10,30,735.0,127.0,1.0,12.7,491.0,899.55,692.15
2018,11,18,10,45,752.0,126.0,1.15,13.4,509.5,930.59,712.61
2018,11,18,11,0,769.0,125.0,1.3,14.1,528.0,959.03,731.31
2018,11,18,11,15,777.0,125.0,1.35,14.7,538.5,976.8,741.48
2018,11,18,11,30,785.0,125.0,1.4,15.3,549.0,991.45,749.81
2018,11,18,11,45,790.5,123.0,1.45,15.85,551.0,997.9,753.0
2018,11,18,12,0,796.0,121.0,1.5,16.4,553.0,1001.01,754.25
2018,11,18,12,15,767.5,129.0,1.5,16.75,542.0,978.22,738.3
2018,11,18,12,30,739.0,137.0,1.5,17.1,531.0,952.05,720.55
2018,11,18,12,45,698.0,146.5,1.45,17.45,511.0,911.85,692.73
2018,11,18,13,0,657.0,156.0,1.4,17.8,491.0,868.84,663.11
2018,11,18,13,15,647.5,151.5,1.25,17.9,471.0,840.45,642.74
2018,11,18,13,30,638.0,147.0,1.1,18.0,451.0,809.73,620.58
2018,11,18,13,45,624.0,141.5,1.0,18.15,424.5,771.77,593.98
2018,11,18,14,0,610.0,136.0,0.9,18.3,398.0,732.11,566.11
2018,11,18,14,15,587.0,129.5,0.75,18.15,365.5,677.38,527.31
2018,11,18,14,30,564.0,123.0,0.6,18.0,333.0,628.38,492.05
2018,11,18,14,45,533.0,114.0,0.45,17.85,296.0,570.37,449.0
2018,11,18,15,0,502.0,105.0,0.3,17.7,259.0,513.52,405.94
2018,11,18,15,15,434.5,94.5,0.3,17.7,214.0,431.59,343.77
2018,11,18,15,30,367.0,84.0,0.3,17.7,169.0,355.16,283.84
2018,11,18,15,45,285.5,69.0,0.45,16.25,126.5,271.39,217.93
2018,11,18,16,0,204.0,54.0,0.6,14.8,84.0,183.87,146.2
2018,11,18,16,15,136.0,38.5,0.7,14.1,55.5,123.76,93.07
2018,11,18,16,30,68.0,23.0,0.8,13.4,27.0,63.81,21.18
2018,11,18,16,45,36.5,12.0,0.9,12.7,14.0,22.69,0.0
2018,11,18,17,0,5.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,11.6,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.5,1.1,5.35,4.5,0.0,0.0
2018,11,19,7,0,16.0,9.0,1.1,5.4,9.0,12.92,0.0
2018,11,19,7,15,47.0,23.5,1.2,6.2,27.5,49.64,15.15
2018,11,19,7,30,78.0,38.0,1.3,7.0,46.0,86.27,65.54
2018,11,19,7,45,82.5,54.5,1.4,7.75,67.0,110.19,89.05
2018,11,19,8,0,87.0,71.0,1.5,8.5,88.0,134.33,111.14
2018,11,19,8,15,119.5,88.0,1.55,9.15,117.0,177.3,149.06
2018,11,19,8,30,152.0,105.0,1.6,9.8,146.0,223.37,188.84
2018,11,19,8,45,235.0,114.5,1.7,10.5,189.0,314.74,266.08
2018,11,19,9,0,318.0,124.0,1.8,11.2,232.0,399.11,335.47
2018,11,19,9,15,376.0,130.5,1.75,11.85,271.5,485.42,403.1
2018,11,19,9,30,434.0,137.0,1.7,12.5,311.0,557.18,457.55
2018,11,19,9,45,527.5,131.0,1.7,13.2,358.5,648.12,525.61
2018,11,19,10,0,621.0,125.0,1.7,13.9,406.0,752.97,599.74
2018,11,19,10,15,615.5,129.5,1.65,14.5,420.0,771.22,609.05
2018,11,19,10,30,610.0,134.0,1.6,15.1,434.0,786.74,617.25
2018,11,19,10,45,612.5,141.0,1.6,15.65,451.0,810.07,631.58
2018,11,19,11,0,615.0,148.0,1.6,16.2,468.0,830.84,643.98
2018,11,19,11,15,616.0,150.5,1.55,16.6,476.0,842.74,650.02
2018,11,19,11,30,617.0,153.0,1.5,17.0,484.0,851.92,654.35
2018,11,19,11,45,594.5,157.5,1.5,17.35,477.0,836.4,642.53
2018,11,19,12,0,572.0,162.0,1.5,17.7,470.0,808.77,622.74
2018,11,19,12,15,517.5,175.0,1.45,17.8,451.5,766.41,592.7
2018,11,19,12,30,463.0,188.0,1.4,17.9,433.0,722.01,560.04
2018,11,19,12,45,439.5,189.0,1.35,18.05,417.0,693.57,539.39
2018,11,19,13,0,416.0,190.0,1.3,18.2,401.0,663.82,517.6
2018,11,19,13,15,360.5,192.0,1.2,18.15,369.5,581.25,457.23
2018,11,19,13,30,305.0,194.0,1.1,18.1,338.0,523.63,414.11
2018,11,19,13,45,328.5,178.0,1.05,18.05,325.0,517.42,411.12
2018,11,19,14,0,352.0,162.0,1.0,18.0,312.0,508.83,405.79
2018,11,19,14,15,230.5,147.5,0.85,17.75,242.5,376.61,303.13
2018,11,19,14,30,109.0,133.0,0.7,17.5,173.0,234.45,189.79
2018,11,19,14,45,153.5,120.5,0.6,17.2,170.5,251.1,205.24
2018,11,19,15,0,198.0,108.0,0.5,16.9,168.0,279.46,228.29
2018,11,19,15,15,243.5,93.5,0.5,16.9,156.5,284.87,232.55
2018,11,19,15,30,289.0,79.0,0.5,16.9,145.0,300.55,243.78
2018,11,19,15,45,250.0,65.0,0.5,16.25,113.5,246.54,198.55
2018,11,19,16,0,211.0,51.0,0.5,15.6,82.0,196.37,155.5
2018,11,19,16,15,151.5,36.0,0.5,15.3,54.5,139.46,104.19
2018,11,19,16,30,92.0,21.0,0.5,15.0,27.0,78.91,22.45
2018,11,19,16,45,46.0,10.5,0.5,14.7,13.5,25.03,0.0
2018,11,19,17,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,20,6,45,46.0,5.5,0.9,5.85,6.0,0.0,0.0
2018,11,20,7,0,92.0,11.0,0.9,5.7,12.0,42.22,0.0
2018,11,20,7,15,237.0,22.0,0.95,6.4,42.0,141.6,36.84
2018,11,20,7,30,382.0,33.0,1.0,7.1,72.0,247.17,192.13
2018,11,20,7,45,468.0,41.5,1.0,7.75,112.5,324.57,265.49
2018,11,20,8,0,554.0,50.0,1.0,8.4,153.0,410.53,339.85
2018,11,20,8,15,607.5,55.5,1.05,9.05,194.5,480.33,398.69
2018,11,20,8,30,661.0,61.0,1.1,9.7,236.0,553.91,458.07
2018,11,20,8,45,696.5,65.5,1.1,10.35,276.0,616.52,505.33
2018,11,20,9,0,732.0,70.0,1.1,11.0,316.0,675.3,547.18
2018,11,20,9,15,743.5,77.0,1.05,11.85,350.0,728.85,582.75
2018,11,20,9,30,755.0,84.0,1.0,12.7,384.0,775.93,612.43
2018,11,20,9,45,754.5,91.5,0.9,13.55,410.5,811.42,632.3
2018,11,20,10,0,754.0,99.0,0.8,14.4,437.0,844.24,649.76
2018,11,20,10,15,768.0,101.0,0.85,15.1,461.0,881.1,672.49
2018,11,20,10,30,782.0,103.0,0.9,15.8,485.0,915.75,693.42
2018,11,20,10,45,792.5,104.0,0.95,16.5,502.5,943.28,709.47
2018,11,20,11,0,803.0,105.0,1.0,17.2,520.0,960.48,718.8
2018,11,20,11,15,806.5,105.0,1.15,17.8,528.5,974.07,728.08
2018,11,20,11,30,810.0,105.0,1.3,18.4,537.0,984.38,735.28
2018,11,20,11,45,744.0,120.5,1.5,18.95,518.0,947.36,712.19
2018,11,20,12,0,678.0,136.0,1.7,19.5,499.0,898.35,680.98
2018,11,20,12,15,599.0,153.5,1.75,19.75,472.0,834.13,637.75
2018,11,20,12,30,520.0,171.0,1.8,20.0,445.0,760.03,586.95
2018,11,20,12,45,562.0,154.0,1.8,20.25,443.5,774.98,598.06
2018,11,20,13,0,604.0,137.0,1.8,20.5,442.0,797.54,613.7
2018,11,20,13,15,573.5,139.5,1.8,20.45,419.5,757.59,586.24
2018,11,20,13,30,543.0,142.0,1.8,20.4,397.0,708.05,552.27
2018,11,20,13,45,510.0,139.5,1.75,20.4,368.0,659.62,518.24
2018,11,20,14,0,477.0,137.0,1.7,20.4,339.0,611.23,483.22
2018,11,20,14,15,533.0,116.5,1.5,20.1,326.0,617.21,488.68
2018,11,20,14,30,589.0,96.0,1.3,19.8,313.0,626.84,495.58
2018,11,20,14,45,550.5,90.0,1.1,19.55,275.5,564.79,449.19
2018,11,20,15,0,512.0,84.0,0.9,19.3,238.0,504.18,402.64
2018,11,20,15,15,472.0,76.5,0.9,19.3,202.5,442.84,355.23
2018,11,20,15,30,432.0,69.0,0.9,19.3,167.0,379.6,304.76
2018,11,20,15,45,354.0,59.5,0.85,17.95,128.5,301.04,241.37
2018,11,20,16,0,276.0,50.0,0.8,16.6,90.0,230.35,182.14
2018,11,20,16,15,188.5,35.5,0.8,16.1,58.5,157.17,117.1
2018,11,20,16,30,101.0,21.0,0.8,15.6,27.0,82.68,18.28
2018,11,20,16,45,50.5,10.5,0.85,15.1,13.5,26.76,0.0
2018,11,20,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,10.6,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,10.7,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.05,11.1,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.2,11.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.35,11.9,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.5,12.3,8.0,6.06,0.0
2018,11,21,8,15,0.0,10.5,2.6,12.55,10.5,7.96,1.22
2018,11,21,8,30,0.0,13.0,2.7,12.8,13.0,9.87,2.89
2018,11,21,8,45,0.0,15.0,2.75,13.1,15.0,11.4,4.21
2018,11,21,9,0,0.0,17.0,2.8,13.4,17.0,12.93,5.52
2018,11,21,9,15,0.5,33.0,3.05,13.8,33.0,25.58,16.39
2018,11,21,9,30,1.0,49.0,3.3,14.2,49.0,38.33,27.24
2018,11,21,9,45,3.0,83.0,3.5,14.6,84.0,67.01,51.56
2018,11,21,10,0,5.0,117.0,3.7,15.0,119.0,99.89,79.09
2018,11,21,10,15,54.0,122.0,3.95,15.45,148.0,161.86,132.58
2018,11,21,10,30,103.0,127.0,4.2,15.9,177.0,233.37,192.9
2018,11,21,10,45,79.0,162.5,4.4,16.3,201.5,232.22,190.27
2018,11,21,11,0,55.0,198.0,4.6,16.7,226.0,250.62,203.54
2018,11,21,11,15,35.5,191.5,4.7,16.85,209.5,223.01,180.12
2018,11,21,11,30,16.0,185.0,4.8,17.0,193.0,175.94,140.84
2018,11,21,11,45,21.5,180.0,4.85,17.2,191.0,176.26,141.32
2018,11,21,12,0,27.0,175.0,4.9,17.4,189.0,194.86,156.64
2018,11,21,12,15,18.0,150.0,4.85,17.35,159.5,142.71,113.69
2018,11,21,12,30,9.0,125.0,4.8,17.3,130.0,109.87,86.35
2018,11,21,12,45,4.5,99.5,4.75,17.25,102.0,82.32,63.41
2018,11,21,13,0,0.0,74.0,4.7,17.2,74.0,56.84,42.05
2018,11,21,13,15,28.5,99.5,4.5,17.0,113.0,114.84,91.85
2018,11,21,13,30,57.0,125.0,4.3,16.8,152.0,167.97,137.09
2018,11,21,13,45,28.5,91.0,4.15,16.65,104.5,105.46,84.26
2018,11,21,14,0,0.0,57.0,4.0,16.5,57.0,43.66,31.33
2018,11,21,14,15,13.5,69.0,3.75,16.3,74.0,69.87,54.17
2018,11,21,14,30,27.0,81.0,3.5,16.1,91.0,92.88,74.16
2018,11,21,14,45,13.5,48.0,3.3,15.9,53.0,49.43,37.0
2018,11,21,15,0,0.0,15.0,3.1,15.7,15.0,11.4,4.11
2018,11,21,15,15,0.0,13.5,3.1,15.7,13.5,10.25,3.12
2018,11,21,15,30,0.0,12.0,3.1,15.7,12.0,9.1,2.11
2018,11,21,15,45,0.0,9.5,2.65,15.1,9.5,7.2,0.45
2018,11,21,16,0,0.0,7.0,2.2,14.5,7.0,5.3,0.0
2018,11,21,16,15,44.0,8.5,2.0,13.95,11.0,40.26,26.62
2018,11,21,16,30,88.0,10.0,1.8,13.4,15.0,63.27,8.42
2018,11,21,16,45,44.0,5.0,1.65,12.9,7.5,20.13,0.0
2018,11,21,17,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.35,8.35,5.0,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.3,8.4,10.0,37.36,0.0
2018,11,22,7,15,198.0,18.5,1.55,9.2,34.0,120.25,0.0
2018,11,22,7,30,313.0,28.0,1.8,10.0,58.0,209.7,158.57
2018,11,22,7,45,420.5,35.0,2.05,10.8,97.5,292.14,237.7
2018,11,22,8,0,528.0,42.0,2.3,11.6,137.0,385.82,319.54
2018,11,22,8,15,427.0,46.0,2.4,12.0,135.5,354.01,297.03
2018,11,22,8,30,326.0,50.0,2.5,12.4,134.0,311.33,263.23
2018,11,22,8,45,190.5,65.0,2.65,12.85,116.0,219.46,185.77
2018,11,22,9,0,55.0,80.0,2.8,13.3,98.0,126.61,104.31
2018,11,22,9,15,72.5,97.5,2.9,13.65,124.0,162.43,135.0
2018,11,22,9,30,90.0,115.0,3.0,14.0,150.0,199.57,166.16
2018,11,22,9,45,127.5,135.5,3.1,14.4,189.5,259.13,215.91
2018,11,22,10,0,165.0,156.0,3.2,14.8,229.0,321.0,266.53
2018,11,22,10,15,296.0,155.0,3.3,15.1,294.5,467.38,386.0
2018,11,22,10,30,427.0,154.0,3.4,15.4,360.0,624.0,508.3
2018,11,22,10,45,358.0,170.5,3.45,15.7,347.0,584.95,474.8
2018,11,22,11,0,289.0,187.0,3.5,16.0,334.0,516.99,420.51
2018,11,22,11,15,209.0,205.5,3.6,16.2,313.0,438.52,357.2
2018,11,22,11,30,129.0,224.0,3.7,16.4,292.0,381.79,309.65
2018,11,22,11,45,348.0,182.5,3.75,16.6,366.5,578.41,469.53
2018,11,22,12,0,567.0,141.0,3.8,16.8,441.0,790.68,630.39
2018,11,22,12,15,504.5,161.0,3.95,16.85,426.0,737.14,589.96
2018,11,22,12,30,442.0,181.0,4.1,16.9,411.0,693.57,556.77
2018,11,22,12,45,363.0,194.0,4.2,16.95,380.0,599.94,485.18
2018,11,22,13,0,284.0,207.0,4.3,17.0,349.0,533.23,432.64
2018,11,22,13,15,289.5,199.0,4.4,16.85,338.5,523.36,426.48
2018,11,22,13,30,295.0,191.0,4.5,16.7,328.0,512.3,419.1
2018,11,22,13,45,272.0,181.0,4.55,16.6,301.5,471.5,387.4
2018,11,22,14,0,249.0,171.0,4.6,16.5,275.0,431.23,355.81
2018,11,22,14,15,151.5,150.5,4.65,16.25,212.5,296.04,245.48
2018,11,22,14,30,54.0,130.0,4.7,16.0,150.0,170.88,140.1
2018,11,22,14,45,85.0,117.5,4.7,15.75,144.5,196.0,162.35
2018,11,22,15,0,116.0,105.0,4.7,15.5,139.0,201.96,168.18
2018,11,22,15,15,148.0,94.0,4.7,15.5,131.0,207.89,173.31
2018,11,22,15,30,180.0,83.0,4.7,15.5,123.0,224.08,185.99
2018,11,22,15,45,143.0,67.0,4.2,14.55,94.5,175.35,143.48
2018,11,22,16,0,106.0,51.0,3.7,13.6,66.0,130.28,103.59
2018,11,22,16,15,70.0,34.5,3.5,13.1,43.0,78.93,57.02
2018,11,22,16,30,34.0,18.0,3.3,12.6,20.0,35.96,0.0
2018,11,22,16,45,17.0,9.0,3.1,12.1,10.0,13.37,0.0
2018,11,22,17,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,10.95,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.0,4.0,9.35,0.0
2018,11,23,7,15,8.5,13.0,1.55,11.25,13.0,13.95,0.0
2018,11,23,7,30,0.0,22.0,1.7,11.5,22.0,16.79,7.47
2018,11,23,7,45,0.0,37.0,1.85,11.75,37.0,30.03,19.61
2018,11,23,8,0,0.0,52.0,2.0,12.0,52.0,43.53,31.54
2018,11,23,8,15,1.0,62.0,2.15,12.2,62.5,51.93,39.05
2018,11,23,8,30,2.0,72.0,2.3,12.4,73.0,60.67,46.72
2018,11,23,8,45,5.0,85.5,2.45,12.6,87.5,74.77,58.92
2018,11,23,9,0,8.0,99.0,2.6,12.8,102.0,89.22,71.28
2018,11,23,9,15,4.0,86.5,2.8,13.05,88.0,72.27,56.56
2018,11,23,9,30,0.0,74.0,3.0,13.3,74.0,56.86,43.14
2018,11,23,9,45,1.0,95.0,3.15,13.5,95.5,76.32,59.62
2018,11,23,10,0,2.0,116.0,3.3,13.7,117.0,96.49,76.51
2018,11,23,10,15,1.0,90.0,3.45,14.0,90.5,71.0,54.77
2018,11,23,10,30,0.0,64.0,3.6,14.3,64.0,49.09,36.1
2018,11,23,10,45,0.0,70.5,3.8,14.55,70.5,54.13,40.27
2018,11,23,11,0,0.0,77.0,4.0,14.8,77.0,59.17,44.43
2018,11,23,11,15,0.0,80.5,4.1,14.95,80.5,61.89,46.64
2018,11,23,11,30,0.0,84.0,4.2,15.1,84.0,64.61,48.87
2018,11,23,11,45,0.0,81.0,4.35,15.25,81.0,62.28,46.88
2018,11,23,12,0,0.0,78.0,4.5,15.4,78.0,59.96,44.9
2018,11,23,12,15,0.0,65.5,4.45,15.4,65.5,50.28,36.79
2018,11,23,12,30,0.0,53.0,4.4,15.4,53.0,40.62,28.69
2018,11,23,12,45,3.0,73.0,4.35,15.4,74.5,59.06,44.39
2018,11,23,13,0,6.0,93.0,4.3,15.4,96.0,78.2,60.63
2018,11,23,13,15,20.5,106.0,4.35,15.4,115.5,113.94,91.29
2018,11,23,13,30,35.0,119.0,4.4,15.4,135.0,141.21,114.73
2018,11,23,13,45,19.5,96.0,4.4,15.4,105.0,102.53,81.87
2018,11,23,14,0,4.0,73.0,4.4,15.4,75.0,59.57,45.14
2018,11,23,14,15,5.0,76.5,4.35,15.3,78.5,63.29,48.45
2018,11,23,14,30,6.0,80.0,4.3,15.2,82.0,67.69,52.31
2018,11,23,14,45,5.5,72.0,4.25,15.1,73.5,60.43,46.19
2018,11,23,15,0,5.0,64.0,4.2,15.0,65.0,53.27,40.1
2018,11,23,15,15,2.5,43.5,4.2,15.0,44.0,34.96,24.35
2018,11,23,15,30,0.0,23.0,4.2,15.0,23.0,17.5,9.29
2018,11,23,15,45,0.0,15.0,3.95,14.6,15.0,11.39,4.01
2018,11,23,16,0,0.0,7.0,3.7,14.2,7.0,5.3,0.0
2018,11,23,16,15,0.0,5.0,3.65,14.0,5.0,3.78,0.0
2018,11,23,16,30,0.0,3.0,3.6,13.8,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.55,13.65,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.75,11.4,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.8,11.4,7.0,26.65,0.0
2018,11,24,7,15,204.5,18.0,2.05,11.85,33.5,120.34,0.0
2018,11,24,7,30,351.0,29.0,2.3,12.3,60.0,228.54,166.52
2018,11,24,7,45,445.5,35.0,2.55,12.8,97.5,305.28,245.75
2018,11,24,8,0,540.0,41.0,2.8,13.3,135.0,391.31,322.01
2018,11,24,8,15,446.5,46.5,2.85,13.55,138.0,366.91,306.17
2018,11,24,8,30,353.0,52.0,2.9,13.8,141.0,332.46,279.69
2018,11,24,8,45,180.0,77.5,2.95,14.1,123.0,228.32,191.86
2018,11,24,9,0,7.0,103.0,3.0,14.4,105.0,92.99,73.84
2018,11,24,9,15,14.5,109.5,2.95,14.7,114.5,103.97,83.38
2018,11,24,9,30,22.0,116.0,2.9,15.0,124.0,127.34,103.06
2018,11,24,9,45,54.0,143.5,2.9,15.35,166.0,186.69,153.19
2018,11,24,10,0,86.0,171.0,2.9,15.7,208.0,248.99,204.69
2018,11,24,10,15,58.5,171.0,2.9,16.0,197.0,223.35,182.17
2018,11,24,10,30,31.0,171.0,2.9,16.3,186.0,196.69,158.98
2018,11,24,10,45,28.0,165.5,2.85,16.65,179.5,186.68,150.4
2018,11,24,11,0,25.0,160.0,2.8,17.0,173.0,177.02,142.1
2018,11,24,11,15,24.5,168.0,2.75,17.2,180.5,185.47,148.72
2018,11,24,11,30,24.0,176.0,2.7,17.4,188.0,175.54,140.43
2018,11,24,11,45,39.0,183.5,2.65,17.6,203.5,218.05,175.26
2018,11,24,12,0,54.0,191.0,2.6,17.8,219.0,242.26,195.03
2018,11,24,12,15,55.5,190.0,2.6,17.85,218.5,242.62,195.31
2018,11,24,12,30,57.0,189.0,2.6,17.9,218.0,242.98,195.7
2018,11,24,12,45,108.0,198.5,2.55,17.95,252.0,328.26,265.26
2018,11,24,13,0,159.0,208.0,2.5,18.0,286.0,389.58,314.65
2018,11,24,13,15,193.0,201.0,2.45,17.95,292.0,411.51,332.84
2018,11,24,13,30,227.0,194.0,2.4,17.9,298.0,431.58,349.67
2018,11,24,13,45,295.5,170.5,2.4,17.8,298.0,480.85,390.02
2018,11,24,14,0,364.0,147.0,2.4,17.7,298.0,525.27,425.96
2018,11,24,14,15,512.0,113.5,2.35,17.5,307.5,598.17,484.79
2018,11,24,14,30,660.0,80.0,2.3,17.3,317.0,668.42,538.08
2018,11,24,14,45,598.5,79.0,2.25,17.1,276.0,592.17,480.7
2018,11,24,15,0,537.0,78.0,2.2,16.9,235.0,518.7,424.36
2018,11,24,15,15,487.0,70.0,2.2,16.9,196.5,449.07,368.62
2018,11,24,15,30,437.0,62.0,2.2,16.9,158.0,382.82,313.75
2018,11,24,15,45,386.5,53.0,1.65,15.65,124.0,319.11,259.57
2018,11,24,16,0,336.0,44.0,1.1,14.4,90.0,259.71,207.01
2018,11,24,16,15,265.0,32.5,1.1,13.65,60.5,193.5,143.44
2018,11,24,16,30,194.0,21.0,1.1,12.9,31.0,122.36,0.0
2018,11,24,16,45,97.0,10.5,1.1,12.2,15.5,44.49,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,6,45,22.5,3.0,0.95,7.35,3.0,0.0,0.0
2018,11,25,7,0,45.0,6.0,1.0,7.3,6.0,21.12,0.0
2018,11,25,7,15,194.5,17.5,1.1,7.85,32.5,94.86,0.0
2018,11,25,7,30,344.0,29.0,1.2,8.4,59.0,224.38,161.98
2018,11,25,7,45,448.0,36.0,1.3,8.95,98.0,307.56,248.83
2018,11,25,8,0,552.0,43.0,1.4,9.5,137.0,400.52,330.56
2018,11,25,8,15,613.0,48.5,1.45,10.1,179.0,474.28,393.64
2018,11,25,8,30,674.0,54.0,1.5,10.7,221.0,547.87,454.22
2018,11,25,8,45,714.0,57.0,1.55,11.3,260.5,612.58,504.04
2018,11,25,9,0,754.0,60.0,1.6,11.9,300.0,678.63,552.66
2018,11,25,9,15,778.5,63.0,1.7,12.55,335.5,733.2,591.49
2018,11,25,9,30,803.0,66.0,1.8,13.2,371.0,787.21,629.02
2018,11,25,9,45,819.5,68.0,1.9,13.8,401.0,832.03,659.26
2018,11,25,10,0,836.0,70.0,2.0,14.4,431.0,875.12,687.85
2018,11,25,10,15,848.0,71.5,2.0,14.85,455.0,911.34,710.57
2018,11,25,10,30,860.0,73.0,2.0,15.3,479.0,945.07,731.35
2018,11,25,10,45,866.5,74.5,2.05,15.7,496.0,970.71,747.19
2018,11,25,11,0,873.0,76.0,2.1,16.1,513.0,981.36,752.92
2018,11,25,11,15,876.5,76.5,2.1,16.4,522.5,996.08,761.39
2018,11,25,11,30,880.0,77.0,2.1,16.7,532.0,1007.5,767.68
2018,11,25,11,45,881.0,77.0,2.15,17.05,534.0,1012.32,770.2
2018,11,25,12,0,882.0,77.0,2.2,17.4,536.0,1013.69,770.65
2018,11,25,12,15,883.0,76.0,2.2,17.5,531.5,1010.29,768.22
2018,11,25,12,30,884.0,75.0,2.2,17.6,527.0,1003.43,763.69
2018,11,25,12,45,883.0,72.0,2.2,17.75,514.5,988.46,753.76
2018,11,25,13,0,882.0,69.0,2.2,17.9,502.0,970.13,741.75
2018,11,25,13,15,872.5,68.5,2.1,17.9,482.0,943.7,723.64
2018,11,25,13,30,863.0,68.0,2.0,17.9,462.0,914.47,703.72
2018,11,25,13,45,849.5,66.5,1.95,17.85,435.5,887.82,686.25
2018,11,25,14,0,836.0,65.0,1.9,17.8,409.0,848.2,659.59
2018,11,25,14,15,817.5,62.0,1.85,17.65,376.5,800.34,627.13
2018,11,25,14,30,799.0,59.0,1.8,17.5,344.0,751.11,593.16
2018,11,25,14,45,772.0,56.0,1.75,17.35,307.0,694.22,552.8
2018,11,25,15,0,745.0,53.0,1.7,17.2,270.0,637.26,511.3
2018,11,25,15,15,651.0,54.0,1.7,17.2,223.0,538.98,436.85
2018,11,25,15,30,557.0,55.0,1.7,17.2,176.0,452.78,367.23
2018,11,25,15,45,418.5,50.0,1.25,15.85,129.5,335.7,271.35
2018,11,25,16,0,280.0,45.0,0.8,14.5,83.0,229.7,182.26
2018,11,25,16,15,179.5,31.5,0.8,14.1,52.5,150.74,110.18
2018,11,25,16,30,79.0,18.0,0.8,13.7,22.0,61.48,0.0
2018,11,25,16,45,39.5,9.0,0.85,13.3,11.0,21.91,0.0
2018,11,25,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,26,6,45,8.5,2.0,1.1,6.15,2.0,0.0,0.0
2018,11,26,7,0,17.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,11,26,7,15,35.5,17.5,1.15,7.0,19.5,28.55,0.0
2018,11,26,7,30,54.0,31.0,1.2,7.8,35.0,68.34,45.28
2018,11,26,7,45,85.5,46.0,1.3,8.6,58.0,104.01,82.31
2018,11,26,8,0,117.0,61.0,1.4,9.4,81.0,141.89,116.76
2018,11,26,8,15,151.5,77.0,1.4,9.95,110.0,199.13,166.75
2018,11,26,8,30,186.0,93.0,1.4,10.5,139.0,248.01,208.87
2018,11,26,8,45,235.0,105.0,1.4,11.1,173.0,304.98,256.91
2018,11,26,9,0,284.0,117.0,1.4,11.7,207.0,366.05,306.93
2018,11,26,9,15,238.5,136.5,1.45,12.45,218.0,364.29,303.3
2018,11,26,9,30,193.0,156.0,1.5,13.2,229.0,339.75,281.75
2018,11,26,9,45,216.0,167.5,1.55,14.0,255.0,378.81,312.5
2018,11,26,10,0,239.0,179.0,1.6,14.8,281.0,439.63,358.85
2018,11,26,10,15,325.5,175.5,1.55,15.25,323.0,521.69,422.49
2018,11,26,10,30,412.0,172.0,1.5,15.7,365.0,630.66,503.26
2018,11,26,10,45,443.5,172.0,1.5,16.15,386.5,670.56,530.71
2018,11,26,11,0,475.0,172.0,1.5,16.6,408.0,709.71,557.87
2018,11,26,11,15,422.5,187.0,1.45,16.9,400.0,680.63,533.76
2018,11,26,11,30,370.0,202.0,1.4,17.2,392.0,624.84,491.59
2018,11,26,11,45,307.0,213.0,1.4,17.5,371.0,576.09,454.09
2018,11,26,12,0,244.0,224.0,1.4,17.8,350.0,525.9,415.04
2018,11,26,12,15,156.5,216.5,1.4,18.05,297.0,402.36,320.15
2018,11,26,12,30,69.0,209.0,1.4,18.3,244.0,280.62,223.75
2018,11,26,12,45,196.5,193.0,1.4,18.5,289.5,410.54,329.51
2018,11,26,13,0,324.0,177.0,1.4,18.7,335.0,536.7,427.0
2018,11,26,13,15,371.5,168.5,1.4,18.65,342.5,590.04,466.42
2018,11,26,13,30,419.0,160.0,1.4,18.6,350.0,615.53,486.27
2018,11,26,13,45,434.5,145.0,1.4,18.5,332.0,600.2,476.15
2018,11,26,14,0,450.0,130.0,1.4,18.4,314.0,582.26,464.36
2018,11,26,14,15,550.0,104.0,1.2,17.95,311.0,629.48,500.12
2018,11,26,14,30,650.0,78.0,1.0,17.5,308.0,659.19,521.01
2018,11,26,14,45,464.0,90.0,0.85,17.0,245.0,493.4,397.19
2018,11,26,15,0,278.0,102.0,0.7,16.5,182.0,334.56,272.72
2018,11,26,15,15,199.0,82.5,0.7,16.5,135.5,244.13,200.01
2018,11,26,15,30,120.0,63.0,0.7,16.5,89.0,160.32,130.11
2018,11,26,15,45,103.0,44.0,0.75,15.55,63.0,120.86,96.82
2018,11,26,16,0,86.0,25.0,0.8,14.6,37.0,81.97,63.12
2018,11,26,16,15,67.0,21.0,0.8,14.3,28.0,66.04,45.62
2018,11,26,16,30,48.0,17.0,0.8,14.0,19.0,46.63,0.0
2018,11,26,16,45,24.0,8.5,0.8,13.75,9.5,15.74,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.5,1.05,7.4,1.5,0.0,0.0
2018,11,27,7,0,18.0,3.0,1.0,7.5,3.0,2.36,0.0
2018,11,27,7,15,9.0,12.0,1.0,7.95,12.0,13.18,0.0
2018,11,27,7,30,0.0,21.0,1.0,8.4,21.0,16.04,5.94
2018,11,27,7,45,0.0,33.5,0.95,8.8,33.5,27.15,17.23
2018,11,27,8,0,0.0,46.0,0.9,9.2,46.0,37.91,26.98
2018,11,27,8,15,1.0,60.5,1.0,9.7,60.5,51.46,38.98
2018,11,27,8,30,2.0,75.0,1.1,10.2,75.0,65.07,50.89
2018,11,27,8,45,1.0,76.5,1.2,10.7,76.5,63.4,49.42
2018,11,27,9,0,0.0,78.0,1.3,11.2,78.0,62.51,48.53
2018,11,27,9,15,0.0,83.0,1.35,11.55,83.0,66.17,51.56
2018,11,27,9,30,0.0,88.0,1.4,11.9,88.0,70.01,54.69
2018,11,27,9,45,1.0,96.5,1.45,12.3,97.0,78.15,61.47
2018,11,27,10,0,2.0,105.0,1.5,12.7,106.0,86.44,68.32
2018,11,27,10,15,2.5,110.0,1.55,12.95,111.0,91.08,72.07
2018,11,27,10,30,3.0,115.0,1.6,13.2,116.0,95.83,75.9
2018,11,27,10,45,8.0,142.0,1.65,13.45,145.5,126.51,101.57
2018,11,27,11,0,13.0,169.0,1.7,13.7,175.0,158.58,128.04
2018,11,27,11,15,7.0,132.0,1.8,13.75,135.5,115.09,91.66
2018,11,27,11,30,1.0,95.0,1.9,13.8,96.0,74.94,57.86
2018,11,27,11,45,0.5,84.0,2.0,13.9,84.5,65.11,49.58
2018,11,27,12,0,0.0,73.0,2.1,14.0,73.0,56.07,41.93
2018,11,27,12,15,0.5,94.5,2.2,14.1,95.0,73.98,57.02
2018,11,27,12,30,1.0,116.0,2.3,14.2,117.0,93.93,73.74
2018,11,27,12,45,38.0,152.5,2.4,14.3,171.0,182.19,148.65
2018,11,27,13,0,75.0,189.0,2.5,14.4,225.0,262.29,215.22
2018,11,27,13,15,56.0,141.0,2.55,14.45,167.5,186.58,152.93
2018,11,27,13,30,37.0,93.0,2.6,14.5,110.0,116.45,94.42
2018,11,27,13,45,19.5,80.0,2.6,14.55,89.0,86.76,68.91
2018,11,27,14,0,2.0,67.0,2.6,14.6,68.0,53.15,39.79
2018,11,27,14,15,1.0,50.5,2.3,14.45,51.0,39.49,28.22
2018,11,27,14,30,0.0,34.0,2.0,14.3,34.0,25.94,16.66
2018,11,27,14,45,0.5,45.0,1.75,14.1,45.0,34.78,24.31
2018,11,27,15,0,1.0,56.0,1.5,13.9,56.0,43.62,31.94
2018,11,27,15,15,0.5,37.0,1.5,13.9,37.0,28.58,18.97
2018,11,27,15,30,0.0,18.0,1.5,13.9,18.0,13.68,6.09
2018,11,27,15,45,0.0,12.5,1.2,13.35,12.5,9.48,2.44
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,5.3,0.0
2018,11,27,16,15,8.0,5.0,0.85,12.6,5.5,8.57,1.06
2018,11,27,16,30,16.0,3.0,0.8,12.4,4.0,13.8,0.0
2018,11,27,16,45,8.0,1.5,0.75,12.2,2.0,4.21,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,6,45,6.5,1.0,0.55,11.1,1.0,0.0,0.0
2018,11,28,7,0,13.0,2.0,0.5,11.1,2.0,0.0,0.0
2018,11,28,7,15,8.5,4.5,0.6,11.4,4.5,7.07,0.0
2018,11,28,7,30,4.0,7.0,0.7,11.7,7.0,7.36,0.0
2018,11,28,7,45,5.5,9.0,0.8,12.0,9.5,9.93,2.67
2018,11,28,8,0,7.0,11.0,0.9,12.3,12.0,12.65,5.27
2018,11,28,8,15,21.5,20.0,1.0,12.6,25.0,33.17,23.41
2018,11,28,8,30,36.0,29.0,1.1,12.9,38.0,53.27,41.29
2018,11,28,8,45,64.0,55.5,1.2,13.25,74.0,104.18,85.64
2018,11,28,9,0,92.0,82.0,1.3,13.6,110.0,158.56,132.12
2018,11,28,9,15,153.0,96.5,1.25,13.85,150.0,244.08,204.17
2018,11,28,9,30,214.0,111.0,1.2,14.1,190.0,318.59,265.25
2018,11,28,9,45,154.5,119.0,1.2,14.35,178.5,264.15,219.14
2018,11,28,10,0,95.0,127.0,1.2,14.6,167.0,223.57,184.1
2018,11,28,10,15,55.0,120.5,1.2,14.9,144.0,162.32,132.51
2018,11,28,10,30,15.0,114.0,1.2,15.2,121.0,106.46,84.57
