Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,45,73.5,141.0,1.25,15.5,177.0,204.08,167.12
2018,11,28,11,0,132.0,168.0,1.3,15.8,233.0,315.45,257.3
2018,11,28,11,15,194.5,183.5,1.35,16.0,281.5,398.6,323.17
2018,11,28,11,30,257.0,199.0,1.4,16.2,330.0,507.01,406.11
2018,11,28,11,45,330.5,187.5,1.45,16.4,356.5,568.45,453.18
2018,11,28,12,0,404.0,176.0,1.5,16.6,383.0,655.56,517.9
2018,11,28,12,15,440.0,160.5,1.65,16.65,384.0,672.16,531.44
2018,11,28,12,30,476.0,145.0,1.8,16.7,385.0,686.05,543.42
2018,11,28,12,45,530.5,138.5,2.0,16.75,400.0,726.75,574.63
2018,11,28,13,0,585.0,132.0,2.2,16.8,415.0,775.17,611.14
2018,11,28,13,15,664.0,111.5,2.35,16.7,420.5,815.87,641.97
2018,11,28,13,30,743.0,91.0,2.5,16.6,426.0,848.88,667.42
2018,11,28,13,45,590.0,106.0,2.65,16.55,362.0,707.2,566.12
2018,11,28,14,0,437.0,121.0,2.8,16.5,298.0,560.8,457.49
2018,11,28,14,15,526.5,101.0,2.85,16.25,297.5,607.25,495.94
2018,11,28,14,30,616.0,81.0,2.9,16.0,297.0,636.58,519.46
2018,11,28,14,45,539.0,72.0,2.9,15.75,246.0,540.35,445.71
2018,11,28,15,0,462.0,63.0,2.9,15.5,195.0,448.77,373.62
2018,11,28,15,15,423.0,56.0,2.9,15.5,163.0,391.48,326.28
2018,11,28,15,30,384.0,49.0,2.9,15.5,131.0,336.83,279.55
2018,11,28,15,45,269.0,39.0,2.7,14.75,90.0,228.08,187.49
2018,11,28,16,0,154.0,29.0,2.5,14.0,49.0,139.2,110.57
2018,11,28,16,15,89.5,19.0,2.6,13.65,29.5,86.84,61.05
2018,11,28,16,30,25.0,9.0,2.7,13.3,10.0,24.09,0.0
2018,11,28,16,45,12.5,4.5,2.8,12.95,5.0,8.3,0.0
2018,11,28,17,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.55,11.5,3.0,2.36,0.0
2018,11,29,7,30,0.0,6.0,5.7,11.6,6.0,4.54,0.0
2018,11,29,7,45,0.0,9.5,5.85,11.7,9.5,7.2,0.29
2018,11,29,8,0,0.0,13.0,6.0,11.8,13.0,9.86,2.72
2018,11,29,8,15,0.0,14.0,6.05,11.9,14.0,10.62,3.48
2018,11,29,8,30,0.0,15.0,6.1,12.0,15.0,11.39,4.19
2018,11,29,8,45,11.5,21.0,6.2,12.1,24.5,24.79,16.21
2018,11,29,9,0,23.0,27.0,6.3,12.2,34.0,44.05,33.33
2018,11,29,9,15,44.5,45.5,6.25,12.25,61.0,81.59,66.5
2018,11,29,9,30,66.0,64.0,6.2,12.3,88.0,121.24,101.21
2018,11,29,9,45,41.5,58.5,6.15,12.35,74.0,95.76,78.42
2018,11,29,10,0,17.0,53.0,6.1,12.4,60.0,58.8,45.67
2018,11,29,10,15,8.5,52.5,5.95,12.35,56.0,50.9,38.47
2018,11,29,10,30,0.0,52.0,5.8,12.3,52.0,39.82,28.52
2018,11,29,10,45,6.0,61.0,5.7,12.3,64.0,52.63,39.73
2018,11,29,11,0,12.0,70.0,5.6,12.3,76.0,70.94,55.6
2018,11,29,11,15,20.0,93.5,5.55,12.35,103.5,101.7,82.0
2018,11,29,11,30,28.0,117.0,5.5,12.4,131.0,133.81,109.34
2018,11,29,11,45,17.5,114.0,5.45,12.45,123.0,120.05,97.17
2018,11,29,12,0,7.0,111.0,5.4,12.5,115.0,95.42,75.84
2018,11,29,12,15,64.5,152.5,5.35,12.6,185.0,209.52,174.12
2018,11,29,12,30,122.0,194.0,5.3,12.7,255.0,339.52,282.85
2018,11,29,12,45,99.0,185.0,5.25,12.8,234.0,304.44,253.06
2018,11,29,13,0,76.0,176.0,5.2,12.9,213.0,248.03,206.04
2018,11,29,13,15,57.5,144.5,5.05,12.95,171.5,192.49,159.54
2018,11,29,13,30,39.0,113.0,4.9,13.0,130.0,139.46,114.61
2018,11,29,13,45,60.5,83.5,4.8,13.05,108.5,142.17,118.07
2018,11,29,14,0,82.0,54.0,4.7,13.1,87.0,139.01,116.46
2018,11,29,14,15,115.0,75.0,4.4,12.95,117.5,191.07,161.45
2018,11,29,14,30,148.0,96.0,4.1,12.8,148.0,241.37,204.25
2018,11,29,14,45,229.0,93.5,3.8,12.7,163.5,296.71,252.06
2018,11,29,15,0,310.0,91.0,3.5,12.6,179.0,363.87,307.78
2018,11,29,15,15,329.0,79.0,3.5,12.6,160.0,348.32,293.93
2018,11,29,15,30,348.0,67.0,3.5,12.6,141.0,330.38,277.28
2018,11,29,15,45,281.0,56.5,2.75,11.95,107.5,260.87,216.16
2018,11,29,16,0,214.0,46.0,2.0,11.3,74.0,198.2,159.8
2018,11,29,16,15,152.5,32.5,1.95,11.0,48.5,141.86,102.95
2018,11,29,16,30,91.0,19.0,1.9,10.7,23.0,75.98,0.0
2018,11,29,16,45,45.5,9.5,1.85,10.4,11.5,24.89,0.0
2018,11,29,17,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,6,45,3.0,0.5,1.35,5.85,0.5,0.0,0.0
2018,11,30,7,0,6.0,1.0,1.3,5.9,1.0,0.0,0.0
2018,11,30,7,15,8.0,12.0,1.55,6.6,12.5,12.75,0.0
2018,11,30,7,30,10.0,23.0,1.8,7.3,24.0,27.38,11.43
2018,11,30,7,45,17.0,39.0,2.0,8.05,41.5,50.18,36.34
2018,11,30,8,0,24.0,55.0,2.2,8.8,59.0,71.28,55.7
2018,11,30,8,15,38.5,72.5,2.35,9.2,80.5,99.67,81.09
2018,11,30,8,30,53.0,90.0,2.5,9.6,102.0,129.29,107.33
2018,11,30,8,45,143.0,101.5,2.65,10.05,143.0,220.14,186.99
2018,11,30,9,0,233.0,113.0,2.8,10.5,184.0,322.72,274.5
2018,11,30,9,15,328.5,117.5,2.85,10.9,230.5,431.94,365.02
2018,11,30,9,30,424.0,122.0,2.9,11.3,277.0,530.42,444.55
2018,11,30,9,45,539.5,112.5,2.9,11.7,326.5,643.12,532.31
2018,11,30,10,0,655.0,103.0,2.9,12.1,376.0,755.59,615.5
2018,11,30,10,15,695.0,101.0,2.85,12.45,405.5,809.51,652.63
2018,11,30,10,30,735.0,99.0,2.8,12.8,435.0,862.57,688.84
2018,11,30,10,45,767.0,95.5,2.8,13.1,458.0,904.6,717.02
2018,11,30,11,0,799.0,92.0,2.8,13.4,481.0,938.29,739.09
2018,11,30,11,15,815.5,90.5,2.85,13.6,494.5,963.44,755.83
2018,11,30,11,30,832.0,89.0,2.9,13.8,508.0,985.62,770.61
2018,11,30,11,45,848.0,86.0,2.9,13.95,515.0,1002.21,781.3
2018,11,30,12,0,864.0,83.0,2.9,14.1,522.0,1015.38,789.8
2018,11,30,12,15,866.0,81.0,2.95,14.15,517.5,1012.09,787.86
2018,11,30,12,30,868.0,79.0,3.0,14.2,513.0,1005.3,783.81
2018,11,30,12,45,868.0,77.0,3.0,14.3,502.0,993.04,775.55
2018,11,30,13,0,868.0,75.0,3.0,14.4,491.0,977.4,765.11
2018,11,30,13,15,859.5,73.5,2.95,14.35,471.5,950.9,747.15
2018,11,30,13,30,851.0,72.0,2.9,14.3,452.0,921.53,727.24
2018,11,30,13,45,757.0,83.5,2.85,14.25,407.0,827.13,660.29
2018,11,30,14,0,663.0,95.0,2.8,14.2,362.0,741.29,598.59
2018,11,30,14,15,723.5,78.5,2.7,14.05,348.5,749.7,606.22
2018,11,30,14,30,784.0,62.0,2.6,13.9,335.0,746.66,604.42
2018,11,30,14,45,754.5,59.5,2.45,13.75,298.5,689.25,561.32
2018,11,30,15,0,725.0,57.0,2.3,13.6,262.0,631.86,517.63
2018,11,30,15,15,679.0,52.5,2.3,13.6,221.5,561.09,462.61
2018,11,30,15,30,633.0,48.0,2.3,13.6,181.0,492.59,405.9
2018,11,30,15,45,561.5,42.5,1.7,12.25,141.0,416.5,340.52
2018,11,30,16,0,490.0,37.0,1.1,10.9,101.0,341.13,273.05
2018,11,30,16,15,346.5,28.5,1.15,10.3,65.0,233.97,170.33
2018,11,30,16,30,203.0,20.0,1.2,9.7,29.0,125.72,0.0
2018,11,30,16,45,101.5,10.0,1.2,9.15,14.5,46.92,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.75,8.75,2.0,1.57,0.0
2018,12,1,7,30,0.0,4.0,2.9,9.1,4.0,3.02,0.0
2018,12,1,7,45,0.0,6.0,3.0,9.4,6.0,4.54,0.0
2018,12,1,8,0,0.0,8.0,3.1,9.7,8.0,6.06,0.0
2018,12,1,8,15,0.0,10.5,3.05,9.9,10.5,7.96,1.24
2018,12,1,8,30,0.0,13.0,3.0,10.1,13.0,9.87,2.94
2018,12,1,8,45,2.0,19.5,2.95,10.3,20.0,16.26,8.62
2018,12,1,9,0,4.0,26.0,2.9,10.5,27.0,22.84,14.44
2018,12,1,9,15,4.5,35.5,3.1,10.65,37.0,30.69,21.28
2018,12,1,9,30,5.0,45.0,3.3,10.8,47.0,38.58,28.1
2018,12,1,9,45,2.5,59.0,3.5,11.0,60.0,47.37,35.51
2018,12,1,10,0,0.0,73.0,3.7,11.2,73.0,56.03,42.73
2018,12,1,10,15,23.0,113.0,3.85,11.3,123.5,124.72,102.26
2018,12,1,10,30,46.0,153.0,4.0,11.4,174.0,191.91,159.43
2018,12,1,10,45,255.0,158.0,4.15,11.55,280.5,444.74,373.73
2018,12,1,11,0,464.0,163.0,4.3,11.7,387.0,687.91,568.37
2018,12,1,11,15,461.0,158.5,4.4,11.85,385.0,685.81,565.29
2018,12,1,11,30,458.0,154.0,4.5,12.0,383.0,681.62,562.1
2018,12,1,11,45,292.0,153.5,4.6,12.15,300.0,487.0,406.29
2018,12,1,12,0,126.0,153.0,4.7,12.3,217.0,294.49,246.04
2018,12,1,12,15,426.0,132.5,4.7,12.4,345.0,623.56,518.87
2018,12,1,12,30,726.0,112.0,4.7,12.5,473.0,910.98,736.6
2018,12,1,12,45,693.0,112.5,4.65,12.55,450.5,870.42,704.53
2018,12,1,13,0,660.0,113.0,4.6,12.6,428.0,827.83,673.09
2018,12,1,13,15,571.5,118.0,4.55,12.6,383.0,735.29,603.53
2018,12,1,13,30,483.0,123.0,4.5,12.6,338.0,633.0,525.21
2018,12,1,13,45,532.0,112.5,4.45,12.55,336.5,662.78,549.72
2018,12,1,14,0,581.0,102.0,4.4,12.5,335.0,677.31,561.59
2018,12,1,14,15,515.0,100.5,4.3,12.35,294.5,598.48,500.25
2018,12,1,14,30,449.0,99.0,4.2,12.2,254.0,514.12,433.41
2018,12,1,14,45,555.0,83.5,4.1,12.05,254.0,568.44,478.04
2018,12,1,15,0,661.0,68.0,4.0,11.9,254.0,604.08,506.09
2018,12,1,15,15,589.0,64.5,4.0,11.9,211.5,519.03,436.22
2018,12,1,15,30,517.0,61.0,4.0,11.9,169.0,438.48,367.68
2018,12,1,15,45,443.5,52.5,3.3,11.0,130.5,357.32,297.08
2018,12,1,16,0,370.0,44.0,2.6,10.1,92.0,282.32,229.42
2018,12,1,16,15,251.0,32.5,2.45,9.6,59.5,191.78,139.96
2018,12,1,16,30,132.0,21.0,2.3,9.1,27.0,97.07,0.0
2018,12,1,16,45,66.0,10.5,2.1,8.65,13.5,33.78,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.55,3.55,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.5,3.5,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.5,0.55,3.8,24.0,80.48,0.0
2018,12,2,7,30,313.0,26.0,0.6,4.1,46.0,195.84,94.45
2018,12,2,7,45,424.5,33.5,0.6,4.35,83.5,290.34,231.3
2018,12,2,8,0,536.0,41.0,0.6,4.6,121.0,386.23,318.75
2018,12,2,8,15,604.5,46.0,0.55,5.1,162.5,456.82,379.94
2018,12,2,8,30,673.0,51.0,0.5,5.6,204.0,539.52,447.37
2018,12,2,8,45,717.5,54.0,0.45,6.05,244.0,607.26,498.75
2018,12,2,9,0,762.0,57.0,0.4,6.5,284.0,676.7,548.56
2018,12,2,9,15,789.0,60.0,0.45,7.0,320.0,733.54,588.54
2018,12,2,9,30,816.0,63.0,0.5,7.5,356.0,790.02,627.25
2018,12,2,9,45,833.0,65.5,0.6,8.0,386.5,836.46,658.89
2018,12,2,10,0,850.0,68.0,0.7,8.5,417.0,881.21,689.0
2018,12,2,10,15,863.0,69.0,0.8,8.85,441.5,918.3,713.88
2018,12,2,10,30,876.0,70.0,0.9,9.2,466.0,941.99,729.59
2018,12,2,10,45,886.0,70.5,1.0,9.55,484.0,969.93,748.36
2018,12,2,11,0,896.0,71.0,1.1,9.9,502.0,994.97,765.1
2018,12,2,11,15,901.5,71.0,1.15,10.25,512.5,1011.75,775.4
2018,12,2,11,30,907.0,71.0,1.2,10.6,523.0,1025.21,783.71
2018,12,2,11,45,909.5,71.0,1.3,10.95,526.5,1032.2,788.87
2018,12,2,12,0,912.0,71.0,1.4,11.3,530.0,1035.68,791.9
2018,12,2,12,15,911.5,70.5,1.45,11.5,525.5,1031.9,789.78
2018,12,2,12,30,911.0,70.0,1.5,11.7,521.0,1024.6,785.56
2018,12,2,12,45,907.0,68.5,1.6,11.85,508.5,1008.96,776.85
2018,12,2,13,0,903.0,67.0,1.7,12.0,496.0,989.98,765.95
2018,12,2,13,15,894.0,66.0,1.7,11.95,476.5,963.64,749.09
2018,12,2,13,30,885.0,65.0,1.7,11.9,457.0,934.39,730.26
2018,12,2,13,45,870.5,63.5,1.65,11.85,430.5,896.72,704.79
2018,12,2,14,0,856.0,62.0,1.6,11.8,404.0,856.85,677.64
2018,12,2,14,15,836.0,60.5,1.45,11.5,372.0,819.31,651.21
2018,12,2,14,30,816.0,59.0,1.3,11.2,340.0,770.72,616.35
2018,12,2,14,45,707.5,65.0,1.15,10.85,289.5,660.7,535.57
2018,12,2,15,0,599.0,71.0,1.0,10.5,239.0,562.63,461.83
2018,12,2,15,15,506.5,66.5,1.0,10.5,193.5,464.7,384.71
2018,12,2,15,30,414.0,62.0,1.0,10.5,148.0,373.42,309.73
2018,12,2,15,45,329.0,53.0,0.9,9.55,111.5,286.96,237.04
2018,12,2,16,0,244.0,44.0,0.8,8.6,75.0,213.75,172.82
2018,12,2,16,15,164.0,30.0,0.85,8.15,47.5,145.35,104.91
2018,12,2,16,30,84.0,16.0,0.9,7.7,20.0,68.83,0.0
2018,12,2,16,45,42.0,8.0,0.95,7.25,10.0,22.61,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.2,1.1,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.2,1.1,2.0,0.0,0.0
2018,12,3,7,15,37.5,12.5,1.35,1.95,13.5,25.27,0.0
2018,12,3,7,30,49.0,22.0,1.5,2.8,25.0,51.25,17.48
2018,12,3,7,45,119.5,36.0,1.65,3.65,51.5,120.26,94.93
2018,12,3,8,0,190.0,50.0,1.8,4.5,78.0,182.07,152.59
2018,12,3,8,15,210.0,65.0,1.85,5.15,105.0,221.08,188.55
2018,12,3,8,30,230.0,80.0,1.9,5.8,132.0,261.73,224.85
2018,12,3,8,45,256.5,94.5,1.95,6.5,162.0,307.85,264.7
2018,12,3,9,0,283.0,109.0,2.0,7.2,192.0,355.86,304.98
2018,12,3,9,15,332.5,117.0,2.0,7.9,226.5,434.14,368.87
2018,12,3,9,30,382.0,125.0,2.0,8.6,261.0,498.21,419.68
2018,12,3,9,45,607.0,96.5,1.95,9.35,334.5,683.02,563.38
2018,12,3,10,0,832.0,68.0,1.9,10.1,408.0,864.31,692.75
2018,12,3,10,15,852.5,68.5,1.95,10.35,434.5,907.26,720.25
2018,12,3,10,30,873.0,69.0,2.0,10.6,461.0,937.23,739.89
2018,12,3,10,45,876.5,71.0,2.05,10.8,477.5,960.87,755.29
2018,12,3,11,0,880.0,73.0,2.1,11.0,494.0,981.41,768.64
2018,12,3,11,15,825.5,87.0,2.15,11.15,489.0,968.16,758.79
2018,12,3,11,30,771.0,101.0,2.2,11.3,484.0,945.14,742.61
2018,12,3,11,45,724.5,111.5,2.25,11.4,473.0,915.43,721.99
2018,12,3,12,0,678.0,122.0,2.3,11.5,462.0,881.82,698.6
2018,12,3,12,15,665.0,123.5,2.3,11.55,454.5,868.38,689.32
2018,12,3,12,30,652.0,125.0,2.3,11.6,447.0,852.22,677.99
2018,12,3,12,45,560.0,142.5,2.3,11.65,414.5,762.47,613.05
2018,12,3,13,0,468.0,160.0,2.3,11.7,382.0,684.87,555.83
2018,12,3,13,15,624.5,122.5,2.25,11.75,406.0,792.13,637.04
2018,12,3,13,30,781.0,85.0,2.2,11.8,430.0,873.19,695.03
2018,12,3,13,45,788.0,79.0,2.15,11.8,409.5,851.81,679.28
2018,12,3,14,0,795.0,73.0,2.1,11.8,389.0,827.18,662.21
2018,12,3,14,15,634.0,89.0,1.95,11.55,328.5,688.36,560.16
2018,12,3,14,30,473.0,105.0,1.8,11.3,268.0,542.66,449.67
2018,12,3,14,45,308.0,102.0,1.65,11.1,203.5,391.29,327.85
2018,12,3,15,0,143.0,99.0,1.5,10.9,139.0,219.01,184.17
2018,12,3,15,15,111.0,83.0,1.5,10.9,111.0,172.65,144.68
2018,12,3,15,30,79.0,67.0,1.5,10.9,83.0,128.97,106.39
2018,12,3,15,45,48.0,48.5,1.45,9.7,57.5,85.1,68.0
2018,12,3,16,0,17.0,30.0,1.4,8.5,32.0,35.33,24.47
2018,12,3,16,15,8.5,18.5,1.45,8.15,19.5,18.9,8.9
2018,12,3,16,30,0.0,7.0,1.5,7.8,7.0,5.31,0.0
2018,12,3,16,45,0.0,3.5,1.5,7.4,3.5,2.75,0.0
2018,12,3,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.55,5.25,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.6,5.3,2.0,0.0,0.0
2018,12,4,7,15,18.0,5.5,2.75,5.55,5.5,11.72,0.0
2018,12,4,7,30,18.0,8.0,2.9,5.8,9.0,16.35,0.2
2018,12,4,7,45,9.0,11.5,3.0,6.1,12.0,13.67,5.69
2018,12,4,8,0,0.0,15.0,3.1,6.4,15.0,11.39,4.16
2018,12,4,8,15,0.0,19.0,3.15,6.95,19.0,14.44,6.95
2018,12,4,8,30,0.0,23.0,3.2,7.5,23.0,17.5,9.71
2018,12,4,8,45,0.0,37.5,3.2,8.05,37.5,28.62,19.5
2018,12,4,9,0,0.0,52.0,3.2,8.6,52.0,39.79,29.25
2018,12,4,9,15,5.0,81.5,3.25,9.25,83.5,69.57,55.23
2018,12,4,9,30,10.0,111.0,3.3,9.9,115.0,102.65,83.68
2018,12,4,9,45,18.0,123.5,3.4,10.55,131.0,121.34,99.62
2018,12,4,10,0,26.0,136.0,3.5,11.2,147.0,155.19,128.19
2018,12,4,10,15,13.0,109.0,3.45,11.65,114.5,100.59,81.12
2018,12,4,10,30,0.0,82.0,3.4,12.1,82.0,63.17,48.53
2018,12,4,10,45,0.0,86.5,3.4,12.5,86.5,66.96,51.63
2018,12,4,11,0,0.0,91.0,3.4,12.9,91.0,70.79,54.73
2018,12,4,11,15,0.0,94.0,3.25,13.1,94.0,73.33,56.79
2018,12,4,11,30,0.0,97.0,3.1,13.3,97.0,75.92,58.89
2018,12,4,11,45,0.5,107.5,3.0,13.5,107.5,85.86,67.21
2018,12,4,12,0,1.0,118.0,2.9,13.7,118.0,96.08,75.74
2018,12,4,12,15,2.0,139.5,2.65,13.7,140.0,117.86,93.98
2018,12,4,12,30,3.0,161.0,2.4,13.7,162.0,140.94,113.17
2018,12,4,12,45,2.0,156.5,2.15,13.7,157.0,135.73,108.79
2018,12,4,13,0,1.0,152.0,1.9,13.7,152.0,130.71,104.64
2018,12,4,13,15,0.5,143.5,1.7,13.5,143.5,122.24,97.75
2018,12,4,13,30,0.0,135.0,1.5,13.3,135.0,113.98,91.01
2018,12,4,13,45,0.0,119.0,1.35,13.1,119.0,98.73,78.42
2018,12,4,14,0,0.0,103.0,1.2,12.9,103.0,83.81,66.04
2018,12,4,14,15,0.0,90.0,1.25,12.45,90.0,72.1,56.33
2018,12,4,14,30,0.0,77.0,1.3,12.0,77.0,60.56,46.65
2018,12,4,14,45,0.0,69.0,1.4,11.6,69.0,53.88,41.04
2018,12,4,15,0,0.0,61.0,1.5,11.2,61.0,47.27,35.4
2018,12,4,15,15,0.0,52.0,1.5,11.2,52.0,39.82,28.9
2018,12,4,15,30,0.0,43.0,1.5,11.2,43.0,32.89,22.77
2018,12,4,15,45,0.0,34.0,1.45,10.15,34.0,25.97,16.67
2018,12,4,16,0,0.0,25.0,1.4,9.1,25.0,19.06,10.47
2018,12,4,16,15,0.0,16.5,1.45,8.8,16.5,12.56,3.93
2018,12,4,16,30,0.0,8.0,1.5,8.5,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,1.55,8.15,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.35,7.35,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,2.4,7.5,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.5,2.5,7.7,5.5,4.16,0.0
2018,12,5,8,0,0.0,8.0,2.6,7.9,8.0,6.06,0.0
2018,12,5,8,15,0.0,10.5,2.6,8.1,10.5,7.96,1.26
2018,12,5,8,30,0.0,13.0,2.6,8.3,13.0,9.86,2.99
2018,12,5,8,45,0.0,25.0,2.65,8.55,25.0,19.03,11.06
2018,12,5,9,0,0.0,37.0,2.7,8.8,37.0,28.23,19.13
2018,12,5,9,15,0.0,48.0,2.7,9.2,48.0,36.7,26.48
2018,12,5,9,30,0.0,59.0,2.7,9.6,59.0,45.19,33.79
2018,12,5,9,45,2.0,88.5,2.7,9.95,89.5,72.17,57.07
2018,12,5,10,0,4.0,118.0,2.7,10.3,120.0,102.17,82.64
2018,12,5,10,15,68.0,151.0,2.65,10.7,181.5,211.51,177.18
2018,12,5,10,30,132.0,184.0,2.6,11.1,243.0,334.9,279.75
2018,12,5,10,45,198.5,182.0,2.6,11.5,274.5,398.21,331.9
2018,12,5,11,0,265.0,180.0,2.6,11.9,306.0,487.09,402.91
2018,12,5,11,15,368.0,171.0,2.55,12.2,350.0,607.33,496.91
2018,12,5,11,30,471.0,162.0,2.5,12.5,394.0,704.42,570.73
2018,12,5,11,45,535.5,147.5,2.45,12.8,412.5,754.82,606.71
2018,12,5,12,0,600.0,133.0,2.4,13.1,431.0,815.05,649.23
2018,12,5,12,15,629.0,128.5,2.3,13.2,438.5,837.69,664.05
2018,12,5,12,30,658.0,124.0,2.2,13.3,446.0,857.31,677.01
2018,12,5,12,45,539.5,146.0,2.1,13.45,406.0,746.86,596.2
2018,12,5,13,0,421.0,168.0,2.0,13.6,366.0,648.68,522.3
2018,12,5,13,15,367.0,170.5,1.9,13.5,338.0,567.98,461.75
2018,12,5,13,30,313.0,173.0,1.8,13.4,310.0,512.92,418.98
2018,12,5,13,45,198.0,159.5,1.75,13.35,244.5,361.63,298.87
2018,12,5,14,0,83.0,146.0,1.7,13.3,179.0,219.18,181.24
2018,12,5,14,15,66.5,130.0,1.6,13.05,155.0,184.95,153.21
2018,12,5,14,30,50.0,114.0,1.5,12.8,131.0,151.91,125.41
2018,12,5,14,45,97.0,110.0,1.4,12.6,138.5,200.82,167.79
2018,12,5,15,0,144.0,106.0,1.3,12.4,146.0,230.18,192.88
2018,12,5,15,15,172.0,91.0,1.3,12.4,131.5,241.8,202.08
2018,12,5,15,30,200.0,76.0,1.3,12.4,117.0,234.94,195.42
2018,12,5,15,45,171.0,61.0,1.15,11.4,90.5,190.74,156.79
2018,12,5,16,0,142.0,46.0,1.0,10.4,64.0,149.3,119.44
2018,12,5,16,15,96.5,31.0,1.05,10.0,41.0,101.99,71.36
2018,12,5,16,30,51.0,16.0,1.1,9.6,18.0,47.58,0.0
2018,12,5,16,45,25.5,8.0,1.15,9.15,9.0,16.35,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,6,7,15,83.5,9.5,1.6,5.35,14.0,41.59,0.0
2018,12,6,7,30,167.0,19.0,1.9,5.9,28.0,117.84,8.95
2018,12,6,7,45,296.0,29.0,2.15,6.45,62.5,217.89,169.28
2018,12,6,8,0,425.0,39.0,2.4,7.0,97.0,318.61,264.45
2018,12,6,8,15,527.5,44.0,2.4,7.5,141.0,410.37,345.71
2018,12,6,8,30,630.0,49.0,2.4,8.0,185.0,505.46,427.07
2018,12,6,8,45,674.5,52.5,2.4,8.45,223.5,571.67,481.26
2018,12,6,9,0,719.0,56.0,2.4,8.9,262.0,639.76,534.23
2018,12,6,9,15,747.0,59.0,2.35,9.5,297.0,695.68,575.35
2018,12,6,9,30,775.0,62.0,2.3,10.1,332.0,751.47,615.02
2018,12,6,9,45,794.5,64.5,2.3,10.7,362.5,798.79,647.56
2018,12,6,10,0,814.0,67.0,2.3,11.3,393.0,844.73,678.39
2018,12,6,10,15,827.5,68.5,2.2,11.75,417.5,882.14,701.89
2018,12,6,10,30,841.0,70.0,2.1,12.2,442.0,917.29,723.34
2018,12,6,10,45,849.5,71.5,2.05,12.65,460.0,945.1,739.83
2018,12,6,11,0,858.0,73.0,2.0,13.1,478.0,970.05,754.23
2018,12,6,11,15,863.0,74.0,1.95,13.4,489.0,987.78,764.06
2018,12,6,11,30,868.0,75.0,1.9,13.7,500.0,1002.27,771.78
2018,12,6,11,45,868.5,75.5,1.85,14.0,503.0,1008.17,773.81
2018,12,6,12,0,869.0,76.0,1.8,14.3,506.0,1010.65,773.77
2018,12,6,12,15,867.5,75.5,1.8,14.45,502.0,1006.3,770.49
2018,12,6,12,30,866.0,75.0,1.8,14.6,498.0,998.54,765.16
2018,12,6,12,45,861.0,74.0,1.8,14.75,486.0,983.24,754.94
2018,12,6,13,0,856.0,73.0,1.8,14.9,474.0,964.72,742.73
2018,12,6,13,15,846.5,72.0,1.85,14.9,455.5,938.75,726.56
2018,12,6,13,30,837.0,71.0,1.9,14.9,437.0,909.97,708.42
2018,12,6,13,45,823.0,69.5,1.9,14.9,412.0,873.78,684.36
2018,12,6,14,0,809.0,68.0,1.9,14.9,387.0,835.4,658.55
2018,12,6,14,15,788.5,65.0,1.85,14.75,355.5,787.57,625.44
2018,12,6,14,30,768.0,62.0,1.8,14.6,324.0,738.52,590.89
2018,12,6,14,45,738.0,59.0,1.75,14.4,288.5,681.07,549.38
2018,12,6,15,0,708.0,56.0,1.7,14.2,253.0,623.72,506.8
2018,12,6,15,15,662.0,52.0,1.7,14.2,214.0,554.41,453.48
2018,12,6,15,30,616.0,48.0,1.7,14.2,175.0,487.25,398.65
2018,12,6,15,45,545.0,42.0,1.3,12.85,135.5,411.88,334.7
2018,12,6,16,0,474.0,36.0,0.9,11.5,96.0,336.78,268.14
2018,12,6,16,15,339.5,27.0,0.9,11.1,61.5,232.79,165.74
2018,12,6,16,30,205.0,18.0,0.9,10.7,27.0,105.88,0.0
2018,12,6,16,45,102.5,9.0,0.95,10.3,13.5,47.67,0.0
2018,12,6,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,5.45,12.0,26.22,0.0
2018,12,7,7,30,92.0,19.0,0.7,5.8,24.0,80.69,0.0
2018,12,7,7,45,141.0,33.5,0.7,6.2,49.0,141.87,107.57
2018,12,7,8,0,190.0,48.0,0.7,6.6,74.0,193.43,158.83
2018,12,7,8,15,227.0,62.0,0.8,7.0,103.0,242.22,203.08
2018,12,7,8,30,264.0,76.0,0.9,7.4,132.0,294.53,248.98
2018,12,7,8,45,408.0,77.0,0.95,7.8,183.5,409.68,346.15
2018,12,7,9,0,552.0,78.0,1.0,8.2,235.0,544.42,454.3
2018,12,7,9,15,571.0,84.5,0.95,8.6,265.0,591.2,487.87
2018,12,7,9,30,590.0,91.0,0.9,9.0,295.0,637.67,520.93
2018,12,7,9,45,539.0,108.0,0.85,9.4,307.5,634.21,515.82
2018,12,7,10,0,488.0,125.0,0.8,9.8,320.0,618.73,502.27
2018,12,7,10,15,482.5,135.0,0.8,10.4,337.5,640.02,516.51
2018,12,7,10,30,477.0,145.0,0.8,11.0,355.0,659.27,528.44
2018,12,7,10,45,483.5,150.0,0.75,11.6,370.0,682.08,542.5
2018,12,7,11,0,490.0,155.0,0.7,12.2,385.0,703.26,555.11
2018,12,7,11,15,669.0,118.0,0.7,12.75,440.0,855.91,660.07
2018,12,7,11,30,848.0,81.0,0.7,13.3,495.0,989.74,745.28
2018,12,7,11,45,867.5,77.0,0.7,13.85,503.0,1008.99,753.8
2018,12,7,12,0,887.0,73.0,0.7,14.4,511.0,1012.49,754.14
2018,12,7,12,15,886.5,72.5,0.75,14.7,507.0,1009.27,752.44
2018,12,7,12,30,886.0,72.0,0.8,15.0,503.0,1002.64,748.78
2018,12,7,12,45,882.5,70.5,0.85,15.35,491.5,988.28,740.12
2018,12,7,13,0,879.0,69.0,0.9,15.7,480.0,970.66,729.51
2018,12,7,13,15,870.5,68.0,0.95,15.7,461.5,945.75,715.06
2018,12,7,13,30,862.0,67.0,1.0,15.7,443.0,918.0,698.69
2018,12,7,13,45,848.5,65.5,1.05,15.7,418.0,892.54,683.69
2018,12,7,14,0,835.0,64.0,1.1,15.7,393.0,854.05,659.48
2018,12,7,14,15,814.5,62.0,1.05,15.5,361.5,806.84,627.86
2018,12,7,14,30,794.0,60.0,1.0,15.3,330.0,758.29,594.77
2018,12,7,14,45,763.0,57.5,0.95,15.1,294.0,699.82,553.72
2018,12,7,15,0,732.0,55.0,0.9,14.9,258.0,641.41,511.58
2018,12,7,15,15,687.0,51.0,0.9,14.9,218.5,571.84,459.7
2018,12,7,15,30,642.0,47.0,0.9,14.9,179.0,504.29,406.26
2018,12,7,15,45,570.0,41.5,0.85,13.45,139.0,421.17,339.21
2018,12,7,16,0,498.0,36.0,0.8,12.0,99.0,351.05,278.29
2018,12,7,16,15,355.5,27.5,0.85,11.55,63.5,241.97,171.76
2018,12,7,16,30,213.0,19.0,0.9,11.1,28.0,110.63,0.0
2018,12,7,16,45,106.5,9.5,0.95,10.7,14.0,49.85,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,129.5,10.5,1.0,4.3,17.0,60.9,0.0
2018,12,8,7,30,259.0,21.0,1.0,4.9,34.0,158.88,0.0
2018,12,8,7,45,385.0,29.0,1.0,5.5,69.5,262.82,199.47
2018,12,8,8,0,511.0,37.0,1.0,6.1,105.0,364.01,298.21
2018,12,8,8,15,581.5,42.5,1.1,6.65,145.0,434.33,361.64
2018,12,8,8,30,652.0,48.0,1.2,7.2,185.0,517.31,432.09
2018,12,8,8,45,697.0,51.5,1.3,7.8,224.5,584.8,486.55
2018,12,8,9,0,742.0,55.0,1.4,8.4,264.0,654.18,539.73
2018,12,8,9,15,773.0,58.0,1.5,9.1,301.0,713.41,583.22
2018,12,8,9,30,804.0,61.0,1.6,9.8,338.0,772.68,625.52
2018,12,8,9,45,824.5,63.0,1.7,10.55,369.0,821.26,658.82
2018,12,8,10,0,845.0,65.0,1.8,11.3,400.0,868.44,690.51
2018,12,8,10,15,852.0,68.0,1.9,11.8,423.5,902.78,713.23
2018,12,8,10,30,859.0,71.0,2.0,12.3,447.0,934.48,734.01
2018,12,8,10,45,867.5,72.5,2.05,12.8,465.5,962.81,751.75
2018,12,8,11,0,876.0,74.0,2.1,13.3,484.0,988.22,767.43
2018,12,8,11,15,887.5,73.0,2.1,13.5,496.5,998.24,772.85
2018,12,8,11,30,899.0,72.0,2.1,13.7,509.0,1016.78,784.38
2018,12,8,11,45,900.0,72.5,2.1,13.95,512.5,1023.43,787.7
2018,12,8,12,0,901.0,73.0,2.1,14.2,516.0,1026.63,788.97
2018,12,8,12,15,895.0,73.5,2.05,14.25,511.0,1019.25,783.24
2018,12,8,12,30,889.0,74.0,2.0,14.3,506.0,1008.48,775.5
2018,12,8,12,45,831.0,85.0,1.95,14.35,481.5,968.01,747.69
2018,12,8,13,0,773.0,96.0,1.9,14.4,457.0,919.67,714.68
2018,12,8,13,15,785.0,89.0,1.9,14.35,443.0,901.42,703.39
2018,12,8,13,30,797.0,82.0,1.9,14.3,429.0,887.1,694.53
2018,12,8,13,45,807.0,76.5,1.85,14.25,410.5,869.15,682.54
2018,12,8,14,0,817.0,71.0,1.8,14.2,392.0,847.75,668.13
2018,12,8,14,15,795.0,68.5,1.6,13.95,360.5,799.1,633.0
2018,12,8,14,30,773.0,66.0,1.4,13.7,329.0,749.25,596.74
2018,12,8,14,45,741.0,63.0,1.25,13.45,292.5,689.99,553.4
2018,12,8,15,0,709.0,60.0,1.1,13.2,256.0,630.86,509.13
2018,12,8,15,15,661.0,55.5,1.1,13.2,216.5,565.31,459.46
2018,12,8,15,30,613.0,51.0,1.1,13.2,177.0,496.78,404.09
2018,12,8,15,45,536.5,45.0,1.0,11.9,137.0,412.14,334.65
2018,12,8,16,0,460.0,39.0,0.9,10.6,97.0,333.7,266.62
2018,12,8,16,15,323.0,29.0,1.0,10.1,62.0,227.43,162.64
2018,12,8,16,30,186.0,19.0,1.1,9.6,27.0,98.84,0.0
2018,12,8,16,45,93.0,9.5,1.15,9.15,13.5,44.66,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
