Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,19,7,15,1.0,3.5,0.95,7.95,3.5,0.0,0.0
2018,12,19,7,30,2.0,7.0,1.0,8.4,7.0,6.39,0.0
2018,12,19,7,45,1.0,16.5,1.05,8.8,16.5,13.08,2.1
2018,12,19,8,0,0.0,26.0,1.1,9.2,26.0,19.86,10.82
2018,12,19,8,15,0.0,38.0,1.2,9.65,38.0,30.03,20.03
2018,12,19,8,30,0.0,50.0,1.3,10.1,50.0,40.51,29.34
2018,12,19,8,45,0.5,65.0,1.4,10.6,65.0,54.62,41.7
2018,12,19,9,0,1.0,80.0,1.5,11.1,80.0,68.81,53.96
2018,12,19,9,15,1.5,75.5,1.55,11.55,76.0,62.21,48.26
2018,12,19,9,30,2.0,71.0,1.6,12.0,72.0,57.08,43.79
2018,12,19,9,45,3.0,75.5,1.7,12.45,77.0,61.48,47.49
2018,12,19,10,0,4.0,80.0,1.8,12.9,82.0,66.04,51.27
2018,12,19,10,15,5.0,87.0,1.9,13.25,89.5,73.04,57.11
2018,12,19,10,30,6.0,94.0,2.0,13.6,97.0,80.15,63.02
2018,12,19,10,45,6.0,100.5,2.15,13.95,103.5,85.95,67.73
2018,12,19,11,0,6.0,107.0,2.3,14.3,110.0,91.82,72.49
2018,12,19,11,15,24.5,145.0,2.4,14.55,156.5,163.19,132.59
2018,12,19,11,30,43.0,183.0,2.5,14.8,203.0,227.74,185.8
2018,12,19,11,45,53.5,188.0,2.6,15.05,213.5,244.43,199.41
2018,12,19,12,0,64.0,193.0,2.7,15.3,224.0,261.38,213.32
2018,12,19,12,15,88.0,194.5,2.7,15.4,236.5,287.67,235.37
2018,12,19,12,30,112.0,196.0,2.7,15.5,249.0,336.77,275.24
2018,12,19,12,45,156.5,191.5,2.65,15.6,264.5,375.02,307.02
2018,12,19,13,0,201.0,187.0,2.6,15.7,280.0,412.0,337.51
2018,12,19,13,15,259.5,178.0,2.45,15.65,293.0,477.64,390.05
2018,12,19,13,30,318.0,169.0,2.3,15.6,306.0,517.12,421.8
2018,12,19,13,45,356.5,149.5,2.2,15.6,295.5,520.76,425.74
2018,12,19,14,0,395.0,130.0,2.1,15.6,285.0,544.38,444.59
2018,12,19,14,15,513.0,105.0,1.85,15.35,290.0,603.52,490.75
2018,12,19,14,30,631.0,80.0,1.6,15.1,295.0,663.54,534.76
2018,12,19,14,45,669.5,68.5,1.4,14.9,275.0,655.75,527.53
2018,12,19,15,0,708.0,57.0,1.2,14.7,255.0,637.77,512.8
2018,12,19,15,15,678.5,52.5,1.2,14.7,219.5,579.91,468.8
2018,12,19,15,30,649.0,48.0,1.2,14.7,184.0,522.65,423.53
2018,12,19,15,45,514.5,43.5,0.85,13.6,136.5,407.08,328.94
2018,12,19,16,0,380.0,39.0,0.5,12.5,89.0,297.4,236.79
2018,12,19,16,15,322.5,30.0,0.5,12.2,61.5,236.5,174.61
2018,12,19,16,30,265.0,21.0,0.5,11.9,34.0,166.23,0.0
2018,12,19,16,45,132.5,10.5,0.45,11.6,17.0,63.86,0.0
2018,12,19,17,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,20,7,15,1.0,2.5,1.45,5.75,2.5,0.0,0.0
2018,12,20,7,30,2.0,5.0,1.4,5.9,5.0,4.81,0.0
2018,12,20,7,45,81.0,16.5,1.4,6.0,25.0,77.42,38.66
2018,12,20,8,0,160.0,28.0,1.4,6.1,45.0,146.41,116.93
2018,12,20,8,15,156.5,33.5,1.4,6.4,56.5,157.12,130.83
2018,12,20,8,30,153.0,39.0,1.4,6.7,68.0,168.34,142.66
2018,12,20,8,45,80.5,52.5,1.4,6.95,68.0,113.18,95.17
2018,12,20,9,0,8.0,66.0,1.4,7.2,68.0,58.97,46.4
2018,12,20,9,15,13.0,65.5,1.35,7.55,69.5,61.29,48.7
2018,12,20,9,30,18.0,65.0,1.3,7.9,71.0,70.76,57.12
2018,12,20,9,45,9.0,78.5,1.25,8.25,81.5,69.44,55.45
2018,12,20,10,0,0.0,92.0,1.2,8.6,92.0,73.91,58.76
2018,12,20,10,15,0.0,90.0,1.15,8.9,90.0,71.3,56.34
2018,12,20,10,30,0.0,88.0,1.1,9.2,88.0,68.98,54.2
2018,12,20,10,45,0.5,110.5,1.1,9.5,110.5,90.24,72.27
2018,12,20,11,0,1.0,133.0,1.1,9.8,133.0,112.49,90.95
2018,12,20,11,15,4.5,146.0,1.1,9.9,148.0,128.72,104.62
2018,12,20,11,30,8.0,159.0,1.1,10.0,163.0,145.41,118.6
2018,12,20,11,45,15.5,169.0,1.1,10.15,176.5,163.38,133.75
2018,12,20,12,0,23.0,179.0,1.1,10.3,190.0,181.76,149.16
2018,12,20,12,15,22.5,178.0,1.1,10.35,189.0,180.18,147.74
2018,12,20,12,30,22.0,177.0,1.1,10.4,188.0,178.79,146.58
2018,12,20,12,45,18.5,172.0,1.1,10.45,181.0,170.18,139.34
2018,12,20,13,0,15.0,167.0,1.1,10.5,174.0,161.83,132.35
2018,12,20,13,15,30.5,167.5,1.05,10.45,181.0,197.33,162.59
2018,12,20,13,30,46.0,168.0,1.0,10.4,188.0,213.92,176.91
2018,12,20,13,45,33.0,155.0,1.0,10.4,169.0,186.23,153.66
2018,12,20,14,0,20.0,142.0,1.0,10.4,150.0,143.52,117.82
2018,12,20,14,15,21.0,128.5,0.9,10.25,136.5,130.94,107.59
2018,12,20,14,30,22.0,115.0,0.8,10.1,123.0,131.13,107.96
2018,12,20,14,45,14.5,101.5,0.75,10.0,106.5,99.2,80.64
2018,12,20,15,0,7.0,88.0,0.7,9.9,90.0,80.64,64.56
2018,12,20,15,15,3.5,71.5,0.7,9.9,72.5,62.32,48.61
2018,12,20,15,30,0.0,55.0,0.7,9.9,55.0,44.41,32.89
2018,12,20,15,45,0.0,43.5,0.5,9.45,43.5,34.47,24.12
2018,12,20,16,0,0.0,32.0,0.3,9.0,32.0,24.48,15.2
2018,12,20,16,15,6.0,21.5,0.3,8.85,22.0,19.57,10.0
2018,12,20,16,30,12.0,11.0,0.3,8.7,12.0,17.63,0.0
2018,12,20,16,45,6.0,5.5,0.35,8.5,6.0,6.86,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,7,15,25.0,4.5,0.5,8.9,5.0,0.0,0.0
2018,12,21,7,30,50.0,9.0,0.5,9.1,10.0,29.01,0.0
2018,12,21,7,45,169.5,20.5,0.55,9.25,36.5,131.22,64.07
2018,12,21,8,0,289.0,32.0,0.6,9.4,63.0,227.27,179.22
2018,12,21,8,15,316.5,45.5,0.7,9.65,93.0,270.88,222.33
2018,12,21,8,30,344.0,59.0,0.8,9.9,123.0,320.59,266.77
2018,12,21,8,45,365.5,68.5,0.9,10.2,150.5,362.85,303.64
2018,12,21,9,0,387.0,78.0,1.0,10.5,178.0,406.51,340.37
2018,12,21,9,15,480.5,81.0,1.1,10.8,223.5,506.34,420.98
2018,12,21,9,30,574.0,84.0,1.2,11.1,269.0,606.55,497.64
2018,12,21,9,45,356.5,116.5,1.25,11.45,235.0,474.05,391.86
2018,12,21,10,0,139.0,149.0,1.3,11.8,201.0,293.92,244.05
2018,12,21,10,15,94.0,157.5,1.4,12.1,194.0,246.29,204.57
2018,12,21,10,30,49.0,166.0,1.5,12.4,187.0,214.96,176.99
2018,12,21,10,45,43.5,154.0,1.6,12.7,173.0,193.55,159.09
2018,12,21,11,0,38.0,142.0,1.7,13.0,159.0,173.32,142.05
2018,12,21,11,15,19.5,112.0,1.8,13.25,120.5,121.17,97.85
2018,12,21,11,30,1.0,82.0,1.9,13.5,82.0,64.03,48.9
2018,12,21,11,45,0.5,68.5,1.95,13.75,68.5,53.08,39.6
2018,12,21,12,0,0.0,55.0,2.0,14.0,55.0,42.14,30.27
2018,12,21,12,15,12.5,107.0,2.05,14.05,113.0,97.97,77.97
2018,12,21,12,30,25.0,159.0,2.1,14.1,171.0,179.85,146.33
2018,12,21,12,45,74.5,173.0,2.15,14.2,207.5,246.86,203.06
2018,12,21,13,0,124.0,187.0,2.2,14.3,244.0,336.01,276.25
2018,12,21,13,15,167.0,181.0,2.15,14.25,255.0,369.11,303.95
2018,12,21,13,30,210.0,175.0,2.1,14.2,266.0,400.36,330.17
2018,12,21,13,45,208.0,165.0,2.1,14.2,251.0,382.16,315.94
2018,12,21,14,0,206.0,155.0,2.1,14.2,236.0,384.09,317.57
2018,12,21,14,15,168.5,141.5,2.05,14.0,204.5,309.11,257.15
2018,12,21,14,30,131.0,128.0,2.0,13.8,173.0,256.69,213.99
2018,12,21,14,45,138.0,113.0,1.95,13.6,156.0,240.46,201.24
2018,12,21,15,0,145.0,98.0,1.9,13.4,139.0,223.49,187.39
2018,12,21,15,15,216.0,82.0,1.9,13.4,133.0,265.6,223.04
2018,12,21,15,30,287.0,66.0,1.9,13.4,127.0,301.63,251.73
2018,12,21,15,45,181.0,51.0,1.45,11.9,86.5,186.3,153.98
2018,12,21,16,0,75.0,36.0,1.0,10.4,46.0,97.48,77.13
2018,12,21,16,15,73.0,26.5,1.1,10.05,33.5,83.0,60.56
2018,12,21,16,30,71.0,17.0,1.2,9.7,21.0,61.03,0.0
2018,12,21,16,45,35.5,8.5,1.25,9.35,10.5,21.7,0.0
2018,12,21,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,22,7,15,85.5,7.0,1.05,3.4,9.0,0.0,0.0
2018,12,22,7,30,171.0,14.0,1.1,3.9,18.0,85.72,0.0
2018,12,22,7,45,194.0,20.0,1.15,4.35,33.5,141.89,66.7
2018,12,22,8,0,217.0,26.0,1.2,4.8,49.0,180.5,144.54
2018,12,22,8,15,126.0,44.0,1.2,5.3,58.5,140.01,116.05
2018,12,22,8,30,35.0,62.0,1.2,5.8,68.0,85.32,69.41
2018,12,22,8,45,107.0,77.0,1.25,6.3,103.0,164.65,140.16
2018,12,22,9,0,179.0,92.0,1.3,6.8,138.0,254.14,217.78
2018,12,22,9,15,303.0,98.0,1.3,7.2,189.5,382.18,325.89
2018,12,22,9,30,427.0,104.0,1.3,7.6,241.0,502.46,423.49
2018,12,22,9,45,463.0,109.0,1.25,8.05,271.5,554.8,462.96
2018,12,22,10,0,499.0,114.0,1.2,8.5,302.0,608.19,502.05
2018,12,22,10,15,503.0,122.5,1.15,8.8,323.0,637.46,522.04
2018,12,22,10,30,507.0,131.0,1.1,9.1,344.0,665.21,540.79
2018,12,22,10,45,496.0,140.0,1.0,9.45,356.5,677.54,547.2
2018,12,22,11,0,485.0,149.0,0.9,9.8,369.0,687.52,551.94
2018,12,22,11,15,533.5,142.0,0.9,10.0,389.5,734.66,585.2
2018,12,22,11,30,582.0,135.0,0.9,10.2,410.0,791.01,624.03
2018,12,22,11,45,536.5,147.5,0.85,10.45,403.5,754.8,595.95
2018,12,22,12,0,491.0,160.0,0.8,10.7,397.0,725.91,574.36
2018,12,22,12,15,427.5,173.5,0.85,11.0,379.0,677.39,538.25
2018,12,22,12,30,364.0,187.0,0.9,11.3,361.0,603.56,483.79
2018,12,22,12,45,341.5,185.5,0.9,11.55,346.0,576.32,463.68
2018,12,22,13,0,319.0,184.0,0.9,11.8,331.0,548.35,442.4
2018,12,22,13,15,280.0,180.5,0.95,11.85,306.0,501.28,406.83
2018,12,22,13,30,241.0,177.0,1.0,11.9,281.0,454.73,371.19
2018,12,22,13,45,143.0,160.5,1.05,11.95,221.5,315.79,260.63
2018,12,22,14,0,45.0,144.0,1.1,12.0,162.0,184.47,151.69
2018,12,22,14,15,83.5,139.5,1.05,11.85,169.5,213.89,178.19
2018,12,22,14,30,122.0,135.0,1.0,11.7,177.0,258.65,216.04
2018,12,22,14,45,90.0,116.0,1.0,11.55,145.0,205.96,171.72
2018,12,22,15,0,58.0,97.0,1.0,11.4,113.0,140.74,116.6
2018,12,22,15,15,31.0,79.5,1.0,11.4,88.0,99.97,81.23
2018,12,22,15,30,4.0,62.0,1.0,11.4,63.0,54.69,41.57
2018,12,22,15,45,2.0,49.5,0.9,10.3,50.0,42.31,30.78
2018,12,22,16,0,0.0,37.0,0.8,9.2,37.0,30.05,19.91
2018,12,22,16,15,2.0,25.0,0.8,8.9,25.0,20.44,10.78
2018,12,22,16,30,4.0,13.0,0.8,8.6,13.0,12.13,0.0
2018,12,22,16,45,2.0,6.5,0.85,8.3,6.5,5.96,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,7,15,33.0,5.5,0.45,5.8,6.0,0.0,0.0
2018,12,23,7,30,66.0,11.0,0.4,6.2,12.0,37.37,0.0
2018,12,23,7,45,131.0,24.0,0.35,6.55,35.0,113.55,48.2
2018,12,23,8,0,196.0,37.0,0.3,6.9,58.0,180.33,141.92
2018,12,23,8,15,245.0,49.5,0.35,7.35,87.0,233.37,192.18
2018,12,23,8,30,294.0,62.0,0.4,7.8,116.0,291.56,243.32
2018,12,23,8,45,285.5,74.5,0.4,8.2,137.0,314.61,263.61
2018,12,23,9,0,277.0,87.0,0.4,8.6,158.0,336.43,281.94
2018,12,23,9,15,225.5,106.0,0.45,9.25,169.5,313.81,262.99
2018,12,23,9,30,174.0,125.0,0.5,9.9,181.0,286.47,239.76
2018,12,23,9,45,169.5,137.5,0.55,10.55,196.5,302.51,252.32
2018,12,23,10,0,165.0,150.0,0.6,11.2,212.0,318.03,263.82
2018,12,23,10,15,183.5,162.5,0.8,11.75,236.0,353.97,292.68
2018,12,23,10,30,202.0,175.0,1.0,12.3,260.0,390.6,321.54
2018,12,23,10,45,255.0,178.0,1.25,12.85,290.0,470.32,384.45
2018,12,23,11,0,308.0,181.0,1.5,13.4,320.0,530.16,431.08
2018,12,23,11,15,370.0,172.5,1.55,13.6,344.0,584.83,473.35
2018,12,23,11,30,432.0,164.0,1.6,13.8,368.0,665.71,533.72
2018,12,23,11,45,279.5,176.5,1.7,14.0,309.0,504.95,409.24
2018,12,23,12,0,127.0,189.0,1.8,14.2,250.0,343.12,279.87
2018,12,23,12,15,261.0,182.0,1.8,14.2,307.0,494.12,402.73
2018,12,23,12,30,395.0,175.0,1.8,14.2,364.0,644.36,518.09
2018,12,23,12,45,452.5,159.5,1.8,14.2,372.0,680.08,544.97
2018,12,23,13,0,510.0,144.0,1.8,14.2,380.0,712.34,569.49
2018,12,23,13,15,413.0,158.5,1.8,14.1,345.0,626.94,504.99
2018,12,23,13,30,316.0,173.0,1.8,14.0,310.0,521.24,424.27
2018,12,23,13,45,321.0,160.0,1.8,13.9,293.0,502.47,411.57
2018,12,23,14,0,326.0,147.0,1.8,13.8,276.0,482.46,397.1
2018,12,23,14,15,281.5,138.0,1.75,13.55,243.5,423.16,350.35
2018,12,23,14,30,237.0,129.0,1.7,13.3,211.0,366.0,304.61
2018,12,23,14,45,149.5,115.5,1.6,13.1,165.5,253.2,211.6
2018,12,23,15,0,62.0,102.0,1.5,12.9,120.0,150.4,124.23
2018,12,23,15,15,37.0,86.0,1.5,12.9,96.5,112.88,91.9
2018,12,23,15,30,12.0,70.0,1.5,12.9,73.0,69.37,54.02
2018,12,23,15,45,9.0,58.5,1.15,11.5,60.5,57.56,43.75
2018,12,23,16,0,6.0,47.0,0.8,10.1,48.0,46.36,33.7
2018,12,23,16,15,3.0,31.0,0.8,9.75,31.5,28.98,17.67
2018,12,23,16,30,0.0,15.0,0.8,9.4,15.0,11.44,0.0
2018,12,23,16,45,0.0,7.5,0.85,9.0,7.5,5.9,0.0
2018,12,23,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.4,7.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.5,7.7,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,1.6,8.15,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,1.7,8.6,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.5,1.85,9.0,7.5,5.68,0.0
2018,12,24,8,30,0.0,10.0,2.0,9.4,10.0,7.58,0.91
2018,12,24,8,45,0.0,14.5,2.15,9.8,14.5,11.01,3.94
2018,12,24,9,0,0.0,19.0,2.3,10.2,19.0,14.44,6.96
2018,12,24,9,15,0.0,29.5,2.4,10.55,29.5,22.48,13.97
2018,12,24,9,30,0.0,40.0,2.5,10.9,40.0,30.54,20.95
2018,12,24,9,45,2.5,68.5,2.55,11.3,69.5,54.68,41.85
2018,12,24,10,0,5.0,97.0,2.6,11.7,99.0,83.33,66.36
2018,12,24,10,15,5.0,111.5,2.75,12.15,113.5,96.96,77.71
2018,12,24,10,30,5.0,126.0,2.9,12.6,128.0,110.84,89.18
2018,12,24,10,45,2.5,102.5,3.0,13.05,103.5,84.53,66.6
2018,12,24,11,0,0.0,79.0,3.1,13.5,79.0,60.69,46.14
2018,12,24,11,15,0.0,77.0,3.25,13.75,77.0,59.15,44.76
2018,12,24,11,30,0.0,75.0,3.4,14.0,75.0,57.6,43.37
2018,12,24,11,45,1.5,83.5,3.5,14.2,84.0,65.71,50.24
2018,12,24,12,0,3.0,92.0,3.6,14.4,93.0,74.68,57.82
2018,12,24,12,15,1.5,78.0,3.6,14.3,78.5,61.45,46.61
2018,12,24,12,30,0.0,64.0,3.6,14.2,64.0,49.09,36.12
2018,12,24,12,45,0.0,71.0,3.6,14.1,71.0,54.5,40.74
2018,12,24,13,0,0.0,78.0,3.6,14.0,78.0,59.92,45.37
2018,12,24,13,15,0.0,85.0,3.5,13.8,85.0,65.8,50.43
2018,12,24,13,30,0.0,92.0,3.4,13.6,92.0,72.37,56.1
2018,12,24,13,45,0.5,76.0,3.3,13.4,76.0,58.82,44.73
2018,12,24,14,0,1.0,60.0,3.2,13.2,60.0,46.87,34.66
2018,12,24,14,15,21.0,67.0,3.15,13.0,74.0,75.53,60.17
2018,12,24,14,30,41.0,74.0,3.1,12.8,88.0,99.45,81.43
2018,12,24,14,45,21.0,50.5,3.0,12.65,57.5,58.6,45.74
2018,12,24,15,0,1.0,27.0,2.9,12.5,27.0,21.33,12.86
2018,12,24,15,15,0.5,20.5,2.9,12.5,20.5,15.95,8.17
2018,12,24,15,30,0.0,14.0,2.9,12.5,14.0,10.63,3.51
2018,12,24,15,45,0.0,12.5,3.1,12.25,12.5,9.48,2.46
2018,12,24,16,0,0.0,11.0,3.3,12.0,11.0,8.34,1.37
2018,12,24,16,15,0.0,7.0,3.55,11.95,7.0,5.3,0.0
2018,12,24,16,30,0.0,3.0,3.8,11.9,3.0,2.27,0.0
2018,12,24,16,45,0.0,1.5,4.0,11.8,1.5,1.18,0.0
2018,12,24,17,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,25,7,15,40.0,4.0,1.65,4.05,5.0,0.0,0.0
2018,12,25,7,30,80.0,8.0,1.7,4.7,10.0,40.83,0.0
2018,12,25,7,45,150.5,14.0,1.8,5.35,26.5,110.15,39.75
2018,12,25,8,0,221.0,20.0,1.9,6.0,43.0,171.98,136.37
2018,12,25,8,15,422.0,30.5,2.05,6.55,98.5,316.01,264.46
2018,12,25,8,30,623.0,41.0,2.2,7.1,154.0,473.85,399.15
2018,12,25,8,45,678.0,44.0,2.4,7.6,194.0,545.65,460.53
2018,12,25,9,0,733.0,47.0,2.6,8.1,234.0,620.43,521.03
2018,12,25,9,15,765.5,50.5,2.8,8.65,271.5,681.2,568.52
2018,12,25,9,30,798.0,54.0,3.0,9.2,309.0,742.42,615.02
2018,12,25,9,45,819.0,57.0,3.15,9.75,341.5,793.28,652.24
2018,12,25,10,0,840.0,60.0,3.3,10.3,374.0,843.01,687.87
2018,12,25,10,15,858.0,61.0,3.55,10.7,401.5,875.81,711.38
2018,12,25,10,30,876.0,62.0,3.8,11.1,429.0,916.11,740.31
2018,12,25,10,45,888.0,62.5,4.05,11.5,449.5,947.81,762.67
2018,12,25,11,0,900.0,63.0,4.3,11.9,470.0,976.84,783.39
2018,12,25,11,15,908.5,63.0,4.4,12.15,483.5,998.82,798.58
2018,12,25,11,30,917.0,63.0,4.5,12.4,497.0,1017.65,811.64
2018,12,25,11,45,922.5,62.5,4.6,12.65,503.5,1029.44,819.79
2018,12,25,12,0,928.0,62.0,4.7,12.9,510.0,1037.77,825.68
2018,12,25,12,15,926.0,62.5,4.75,13.05,508.0,1036.38,824.63
2018,12,25,12,30,924.0,63.0,4.8,13.2,506.0,1031.44,821.28
2018,12,25,12,45,919.0,63.0,4.85,13.35,496.5,1019.3,812.93
2018,12,25,13,0,914.0,63.0,4.9,13.5,487.0,1003.78,802.32
2018,12,25,13,15,907.0,62.5,4.85,13.55,470.5,982.34,786.99
2018,12,25,13,30,900.0,62.0,4.8,13.6,454.0,957.84,769.52
2018,12,25,13,45,889.5,60.5,4.8,13.65,431.0,925.74,746.89
2018,12,25,14,0,879.0,59.0,4.8,13.7,408.0,891.08,722.26
2018,12,25,14,15,861.0,57.5,4.6,13.5,378.0,847.49,690.01
2018,12,25,14,30,843.0,56.0,4.4,13.3,348.0,802.29,656.23
2018,12,25,14,45,816.0,53.5,4.2,13.15,312.5,755.05,620.26
2018,12,25,15,0,789.0,51.0,4.0,13.0,277.0,698.63,576.81
2018,12,25,15,15,748.5,48.0,4.0,13.0,238.0,631.62,524.27
2018,12,25,15,30,708.0,45.0,4.0,13.0,199.0,565.97,471.01
2018,12,25,15,45,643.0,40.0,3.3,11.55,158.0,484.19,402.02
2018,12,25,16,0,578.0,35.0,2.6,10.1,117.0,406.94,333.49
2018,12,25,16,15,457.5,29.0,2.5,9.5,80.0,303.77,237.09
2018,12,25,16,30,337.0,23.0,2.4,8.9,43.0,209.39,67.1
2018,12,25,16,45,182.5,13.0,2.3,8.3,22.5,88.61,0.0
2018,12,25,17,0,28.0,3.0,2.2,7.7,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.2,7.5,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,15,22.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,44.0,8.0,1.1,3.7,9.0,25.21,0.0
2018,12,26,7,45,135.0,19.5,1.05,4.25,31.5,106.7,35.03
2018,12,26,8,0,226.0,31.0,1.0,4.8,54.0,186.23,147.51
2018,12,26,8,15,186.0,35.5,1.25,5.5,60.0,176.69,147.12
2018,12,26,8,30,146.0,40.0,1.5,6.2,66.0,164.34,138.97
2018,12,26,8,45,96.5,58.5,1.7,6.9,77.5,131.56,111.27
2018,12,26,9,0,47.0,77.0,1.9,7.6,89.0,107.94,89.99
2018,12,26,9,15,156.0,99.5,2.15,8.15,147.5,234.1,201.02
2018,12,26,9,30,265.0,122.0,2.4,8.7,206.0,373.02,318.52
2018,12,26,9,45,399.0,115.5,2.65,9.2,257.0,506.53,428.72
2018,12,26,10,0,533.0,109.0,2.9,9.7,308.0,629.54,526.29
2018,12,26,10,15,604.0,101.0,2.95,10.1,342.0,711.03,587.19
2018,12,26,10,30,675.0,93.0,3.0,10.5,376.0,784.56,640.84
2018,12,26,10,45,770.5,81.0,3.1,10.9,418.5,870.2,702.6
2018,12,26,11,0,866.0,69.0,3.2,11.3,461.0,951.51,759.75
2018,12,26,11,15,892.0,66.5,3.1,11.5,480.0,986.99,782.27
2018,12,26,11,30,918.0,64.0,3.0,11.7,499.0,1019.81,803.06
2018,12,26,11,45,920.5,64.0,2.9,11.95,504.5,1029.39,807.36
2018,12,26,12,0,923.0,64.0,2.8,12.2,510.0,1035.5,809.56
2018,12,26,12,15,918.0,66.0,2.8,12.35,508.0,1033.26,807.49
2018,12,26,12,30,913.0,68.0,2.8,12.5,506.0,1027.5,803.26
2018,12,26,12,45,903.0,69.5,2.75,12.65,496.0,1012.6,792.37
2018,12,26,13,0,893.0,71.0,2.7,12.8,486.0,994.46,779.46
2018,12,26,13,15,873.5,72.5,2.7,12.8,466.5,975.3,766.91
2018,12,26,13,30,854.0,74.0,2.7,12.8,447.0,941.7,744.19
2018,12,26,13,45,847.5,71.5,2.65,12.75,425.5,912.65,724.42
2018,12,26,14,0,841.0,69.0,2.6,12.7,404.0,880.86,702.53
2018,12,26,14,15,820.0,67.0,2.35,12.4,373.5,834.4,668.76
2018,12,26,14,30,799.0,65.0,2.1,12.1,343.0,786.44,633.57
2018,12,26,14,45,736.0,65.5,1.8,11.85,301.5,706.16,573.19
2018,12,26,15,0,673.0,66.0,1.5,11.6,260.0,634.3,518.13
2018,12,26,15,15,651.5,59.5,1.5,11.6,225.5,581.37,477.8
2018,12,26,15,30,630.0,53.0,1.5,11.6,191.0,528.65,435.38
2018,12,26,15,45,558.5,47.5,1.3,10.2,151.5,445.76,367.12
2018,12,26,16,0,487.0,42.0,1.1,8.8,112.0,368.28,300.47
2018,12,26,16,15,356.0,33.0,1.1,8.35,75.0,261.58,204.31
2018,12,26,16,30,225.0,24.0,1.1,7.9,38.0,157.08,58.55
2018,12,26,16,45,121.5,13.5,1.15,7.45,20.0,62.99,0.0
2018,12,26,17,0,18.0,3.0,1.2,7.0,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.25,6.7,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,7,15,93.5,6.5,2.8,2.6,8.0,0.0,0.0
2018,12,27,7,30,187.0,13.0,3.1,3.3,16.0,90.28,0.0
2018,12,27,7,45,353.0,20.5,3.4,4.0,48.0,208.65,66.78
2018,12,27,8,0,519.0,28.0,3.7,4.7,80.0,335.41,267.73
2018,12,27,8,15,600.0,32.5,3.95,5.3,120.0,416.66,349.95
2018,12,27,8,30,681.0,37.0,4.2,5.9,160.0,504.1,429.4
2018,12,27,8,45,732.0,40.0,4.45,6.55,201.0,575.32,492.06
2018,12,27,9,0,783.0,43.0,4.7,7.2,242.0,642.59,547.89
2018,12,27,9,15,812.5,46.5,5.0,7.75,280.0,702.3,596.33
2018,12,27,9,30,842.0,50.0,5.3,8.3,318.0,762.27,643.73
2018,12,27,9,45,860.5,52.5,5.55,8.9,351.0,811.34,681.19
2018,12,27,10,0,879.0,55.0,5.8,9.5,384.0,859.07,716.99
2018,12,27,10,15,894.5,56.0,5.9,9.9,411.0,900.3,747.01
2018,12,27,10,30,910.0,57.0,6.0,10.3,438.0,939.42,775.12
2018,12,27,10,45,920.5,58.0,6.15,10.75,459.0,971.38,797.73
2018,12,27,11,0,931.0,59.0,6.3,11.2,480.0,1000.5,818.17
2018,12,27,11,15,937.0,59.5,6.35,11.45,493.5,1021.41,832.47
2018,12,27,11,30,943.0,60.0,6.4,11.7,507.0,1039.0,844.42
2018,12,27,11,45,946.0,60.0,6.45,11.9,513.0,1049.4,851.34
2018,12,27,12,0,949.0,60.0,6.5,12.1,519.0,1056.23,855.83
2018,12,27,12,15,948.0,60.0,6.45,12.15,517.0,1055.38,854.66
2018,12,27,12,30,947.0,60.0,6.4,12.2,515.0,1050.9,851.04
2018,12,27,12,45,942.5,59.5,6.4,12.3,505.5,1038.6,842.0
2018,12,27,13,0,938.0,59.0,6.4,12.4,496.0,1022.82,830.57
2018,12,27,13,15,930.5,58.5,6.35,12.3,479.5,1000.73,814.89
2018,12,27,13,30,923.0,58.0,6.3,12.2,463.0,975.49,796.94
2018,12,27,13,45,910.5,57.0,6.2,12.15,439.0,941.87,772.23
2018,12,27,14,0,898.0,56.0,6.1,12.1,415.0,905.71,745.53
2018,12,27,14,15,881.0,54.5,5.95,11.9,385.0,862.56,713.43
2018,12,27,14,30,864.0,53.0,5.8,11.7,355.0,817.65,679.6
2018,12,27,14,45,838.0,51.0,5.65,11.5,319.5,763.26,637.81
2018,12,27,15,0,812.0,49.0,5.5,11.3,284.0,708.45,594.81
2018,12,27,15,15,773.5,46.5,5.5,11.3,245.0,650.09,547.9
2018,12,27,15,30,735.0,44.0,5.5,11.3,206.0,585.45,494.29
2018,12,27,15,45,672.5,39.5,4.95,10.2,164.5,504.58,424.68
2018,12,27,16,0,610.0,35.0,4.4,9.1,123.0,427.9,355.27
2018,12,27,16,15,492.5,29.0,4.3,8.55,85.0,324.63,258.15
2018,12,27,16,30,375.0,23.0,4.2,8.0,47.0,223.18,97.73
2018,12,27,16,45,205.0,13.0,4.05,7.5,24.5,98.91,0.0
2018,12,27,17,0,35.0,3.0,3.9,7.0,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.9,6.7,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,1.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,0.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,12,28,7,15,60.5,5.5,2.55,0.65,6.5,0.0,0.0
2018,12,28,7,30,121.0,11.0,2.7,1.3,13.0,60.24,0.0
2018,12,28,7,45,221.5,22.0,2.9,1.9,39.0,151.69,43.15
2018,12,28,8,0,322.0,33.0,3.1,2.5,65.0,241.39,193.46
2018,12,28,8,15,431.5,40.0,3.15,3.1,104.5,331.37,280.51
2018,12,28,8,30,541.0,47.0,3.2,3.7,144.0,431.46,370.03
2018,12,28,8,45,562.0,53.5,3.3,4.3,176.0,480.23,414.05
2018,12,28,9,0,583.0,60.0,3.4,4.9,208.0,529.63,456.54
2018,12,28,9,15,701.0,56.5,3.5,5.65,261.0,636.04,542.26
2018,12,28,9,30,819.0,53.0,3.6,6.4,314.0,754.99,634.27
2018,12,28,9,45,858.5,52.0,3.75,7.1,350.5,807.97,672.83
2018,12,28,10,0,898.0,51.0,3.9,7.8,387.0,869.07,717.1
2018,12,28,10,15,911.5,52.5,3.9,8.3,414.0,909.88,744.92
2018,12,28,10,30,925.0,54.0,3.9,8.8,441.0,948.42,770.75
2018,12,28,10,45,933.5,55.0,3.9,9.3,461.5,978.92,790.38
2018,12,28,11,0,942.0,56.0,3.9,9.8,482.0,1006.47,807.77
2018,12,28,11,15,945.5,56.5,3.9,10.05,494.5,1025.19,819.53
2018,12,28,11,30,949.0,57.0,3.9,10.3,507.0,1040.5,828.99
2018,12,28,11,45,951.5,57.0,3.95,10.55,513.0,1050.56,835.25
2018,12,28,12,0,954.0,57.0,4.0,10.8,519.0,1057.03,839.15
2018,12,28,12,15,949.5,59.0,3.95,10.95,517.5,1055.6,837.23
2018,12,28,12,30,945.0,61.0,3.9,11.1,516.0,1050.53,832.98
2018,12,28,12,45,936.5,62.5,3.9,11.2,506.5,1037.16,823.58
2018,12,28,13,0,928.0,64.0,3.9,11.3,497.0,1020.39,811.98
2018,12,28,13,15,921.5,63.0,3.8,11.3,480.5,998.84,796.67
2018,12,28,13,30,915.0,62.0,3.7,11.3,464.0,974.13,779.21
2018,12,28,13,45,904.0,60.5,3.65,11.3,440.5,941.49,756.37
2018,12,28,14,0,893.0,59.0,3.6,11.3,417.0,906.24,731.57
2018,12,28,14,15,875.5,57.5,3.35,11.05,387.0,862.87,699.96
2018,12,28,14,30,858.0,56.0,3.1,10.8,357.0,817.79,666.72
2018,12,28,14,45,832.5,53.5,2.85,10.55,321.5,771.46,632.0
2018,12,28,15,0,807.0,51.0,2.6,10.3,286.0,715.67,589.31
2018,12,28,15,15,768.5,47.5,2.6,10.3,246.5,648.78,537.77
2018,12,28,15,30,730.0,44.0,2.6,10.3,207.0,583.1,485.33
2018,12,28,15,45,668.5,40.0,2.0,8.35,166.0,503.64,419.31
2018,12,28,16,0,607.0,36.0,1.4,6.4,125.0,428.1,352.7
2018,12,28,16,15,500.5,29.5,1.4,5.85,87.0,330.28,262.6
2018,12,28,16,30,394.0,23.0,1.4,5.3,49.0,234.22,114.35
2018,12,28,16,45,214.0,13.5,1.45,4.7,26.0,103.52,0.0
2018,12,28,17,0,34.0,4.0,1.5,4.1,3.0,0.0,0.0
2018,12,28,17,15,17.0,2.0,1.5,4.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,7,15,45.5,4.0,1.05,1.15,5.0,0.0,0.0
2018,12,29,7,30,91.0,8.0,1.1,1.8,10.0,44.92,0.0
2018,12,29,7,45,146.5,21.5,1.15,2.45,32.5,114.04,27.75
2018,12,29,8,0,202.0,35.0,1.2,3.1,55.0,178.84,141.34
