Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,15,424.0,36.5,1.25,3.75,104.5,322.27,270.08
2018,12,29,8,30,646.0,38.0,1.3,4.4,154.0,480.83,404.93
2018,12,29,8,45,694.0,41.5,1.35,5.0,193.5,549.12,462.37
2018,12,29,9,0,742.0,45.0,1.4,5.6,233.0,620.0,518.41
2018,12,29,9,15,772.0,48.0,1.45,6.3,269.5,678.64,562.6
2018,12,29,9,30,802.0,51.0,1.5,7.0,306.0,729.44,599.39
2018,12,29,9,45,821.5,54.0,1.5,7.65,338.5,778.74,633.55
2018,12,29,10,0,841.0,57.0,1.5,8.3,371.0,826.91,665.89
2018,12,29,10,15,856.0,58.5,1.55,8.75,398.0,867.43,693.08
2018,12,29,10,30,871.0,60.0,1.6,9.2,425.0,905.96,718.52
2018,12,29,10,45,880.5,61.5,1.6,9.65,445.5,936.97,737.72
2018,12,29,11,0,890.0,63.0,1.6,10.1,466.0,965.24,754.92
2018,12,29,11,15,896.0,63.5,1.7,10.45,479.5,985.74,768.5
2018,12,29,11,30,902.0,64.0,1.8,10.8,493.0,1003.06,780.05
2018,12,29,11,45,904.0,64.5,1.9,11.1,499.0,1013.06,786.87
2018,12,29,12,0,906.0,65.0,2.0,11.4,505.0,1019.63,791.57
2018,12,29,12,15,903.0,66.0,2.1,11.6,503.0,1018.36,791.35
2018,12,29,12,30,900.0,67.0,2.2,11.8,501.0,1013.63,788.97
2018,12,29,12,45,892.0,67.5,2.25,11.95,491.5,999.78,779.99
2018,12,29,13,0,884.0,68.0,2.3,12.1,482.0,982.69,768.95
2018,12,29,13,15,875.5,68.0,2.25,12.1,466.0,961.33,754.34
2018,12,29,13,30,867.0,68.0,2.2,12.1,450.0,937.03,737.77
2018,12,29,13,45,854.0,66.5,2.2,12.1,426.5,914.25,722.84
2018,12,29,14,0,841.0,65.0,2.2,12.1,403.0,877.99,698.19
2018,12,29,14,15,822.0,63.5,2.0,11.85,374.0,834.22,666.68
2018,12,29,14,30,803.0,62.0,1.8,11.6,345.0,788.83,633.64
2018,12,29,14,45,770.0,60.0,1.55,11.4,309.5,730.05,589.58
2018,12,29,15,0,737.0,58.0,1.3,11.2,274.0,671.22,544.72
2018,12,29,15,15,577.0,63.0,1.3,11.2,218.0,533.79,440.25
2018,12,29,15,30,417.0,68.0,1.3,11.2,162.0,396.51,329.94
2018,12,29,15,45,354.5,58.5,1.0,9.95,127.0,325.46,270.54
2018,12,29,16,0,292.0,49.0,0.7,8.7,92.0,260.14,213.59
2018,12,29,16,15,285.0,36.0,0.7,8.55,67.0,227.54,179.7
2018,12,29,16,30,278.0,23.0,0.7,8.4,42.0,186.46,97.04
2018,12,29,16,45,153.0,13.5,0.65,8.25,22.5,77.26,0.0
2018,12,29,17,0,28.0,4.0,0.6,8.1,3.0,0.0,0.0
2018,12,29,17,15,14.0,2.0,0.6,8.0,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,30,7,15,10.0,3.5,1.65,3.7,3.5,0.0,0.0
2018,12,30,7,30,20.0,7.0,1.8,3.9,7.0,13.96,0.0
2018,12,30,7,45,121.5,21.0,1.9,4.1,32.0,100.88,21.08
2018,12,30,8,0,223.0,35.0,2.0,4.3,57.0,189.58,149.48
2018,12,30,8,15,277.5,46.5,1.9,4.5,87.0,245.14,205.46
2018,12,30,8,30,332.0,58.0,1.8,4.7,117.0,306.65,261.57
2018,12,30,8,45,382.0,67.5,1.75,4.9,151.5,367.5,315.45
2018,12,30,9,0,432.0,77.0,1.7,5.1,186.0,432.43,370.94
2018,12,30,9,15,509.0,79.0,1.55,5.45,226.5,519.44,441.96
2018,12,30,9,30,586.0,81.0,1.4,5.8,267.0,605.79,508.07
2018,12,30,9,45,585.0,89.5,1.3,6.15,291.5,637.85,530.09
2018,12,30,10,0,584.0,98.0,1.2,6.5,316.0,667.93,550.41
2018,12,30,10,15,668.5,92.0,1.1,6.9,359.0,756.23,613.13
2018,12,30,10,30,753.0,86.0,1.0,7.3,402.0,845.86,673.4
2018,12,30,10,45,807.5,79.0,0.9,7.65,432.5,900.99,707.28
2018,12,30,11,0,862.0,72.0,0.8,8.0,463.0,961.22,743.95
2018,12,30,11,15,801.0,87.0,0.95,8.5,458.5,934.05,725.58
2018,12,30,11,30,740.0,102.0,1.1,9.0,454.0,909.04,709.77
2018,12,30,11,45,825.0,85.0,1.3,9.5,482.0,972.73,755.67
2018,12,30,12,0,910.0,68.0,1.5,10.0,510.0,1027.86,794.03
2018,12,30,12,15,908.0,68.5,1.7,10.35,508.5,1027.01,794.95
2018,12,30,12,30,906.0,69.0,1.9,10.7,507.0,1022.69,794.18
2018,12,30,12,45,899.5,69.0,2.1,11.1,497.5,1009.71,787.23
2018,12,30,13,0,893.0,69.0,2.3,11.5,488.0,993.43,777.94
2018,12,30,13,15,884.5,68.0,2.25,11.65,471.5,970.66,761.91
2018,12,30,13,30,876.0,67.0,2.2,11.8,455.0,944.91,743.94
2018,12,30,13,45,862.5,66.5,2.2,12.0,432.0,922.93,729.08
2018,12,30,14,0,849.0,66.0,2.2,12.2,409.0,887.41,704.51
2018,12,30,14,15,829.0,64.5,2.05,12.05,379.5,842.56,672.54
2018,12,30,14,30,809.0,63.0,1.9,11.9,350.0,796.12,639.08
2018,12,30,14,45,779.5,60.5,1.7,11.8,315.0,739.35,596.89
2018,12,30,15,0,750.0,58.0,1.5,11.7,280.0,682.28,553.71
2018,12,30,15,15,709.5,54.5,1.5,11.7,241.5,616.0,503.84
2018,12,30,15,30,669.0,51.0,1.5,11.7,203.0,551.01,453.16
2018,12,30,15,45,569.5,47.0,1.25,10.15,158.5,455.6,375.55
2018,12,30,16,0,470.0,43.0,1.0,8.6,114.0,362.48,296.99
2018,12,30,16,15,352.5,34.5,1.05,8.1,78.0,263.64,209.52
2018,12,30,16,30,235.0,26.0,1.1,7.6,42.0,168.74,94.44
2018,12,30,16,45,129.5,15.0,1.15,7.15,22.5,68.39,0.0
2018,12,30,17,0,24.0,4.0,1.2,6.7,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.2,6.55,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.55,2.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.9,2.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.2,2.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.4,1.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,1.9,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.55,2.25,7.0,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.6,2.6,14.0,78.92,0.0
2018,12,31,7,45,361.0,18.5,4.65,2.95,47.5,207.95,44.8
2018,12,31,8,0,555.0,26.0,4.7,3.3,81.0,348.91,278.47
2018,12,31,8,15,562.0,34.0,4.85,3.9,112.5,391.65,331.49
2018,12,31,8,30,569.0,42.0,5.0,4.5,144.0,434.38,374.28
2018,12,31,8,45,689.5,42.0,5.1,5.1,195.0,544.46,471.19
2018,12,31,9,0,810.0,42.0,5.2,5.7,246.0,656.02,563.71
2018,12,31,9,15,839.0,44.5,5.4,6.3,284.5,715.21,611.44
2018,12,31,9,30,868.0,47.0,5.6,6.9,323.0,774.62,658.16
2018,12,31,9,45,886.5,50.0,5.8,7.55,357.0,825.7,697.06
2018,12,31,10,0,905.0,53.0,6.0,8.2,391.0,875.4,734.12
2018,12,31,10,15,919.0,54.5,6.05,8.6,419.0,917.16,764.36
2018,12,31,10,30,933.0,56.0,6.1,9.0,447.0,956.66,792.52
2018,12,31,10,45,942.5,57.0,6.1,9.4,468.5,988.63,814.39
2018,12,31,11,0,952.0,58.0,6.1,9.8,490.0,1017.66,833.93
2018,12,31,11,15,956.0,58.5,6.05,10.05,503.5,1037.4,846.61
2018,12,31,11,30,960.0,59.0,6.0,10.3,517.0,1053.69,856.83
2018,12,31,11,45,960.0,59.5,5.95,10.5,522.5,1062.39,861.73
2018,12,31,12,0,960.0,60.0,5.9,10.7,528.0,1067.43,864.12
2018,12,31,12,15,955.5,61.5,5.9,10.8,526.0,1065.62,862.4
2018,12,31,12,30,951.0,63.0,5.9,10.9,524.0,1060.14,858.21
2018,12,31,12,45,944.0,64.0,5.9,11.0,515.0,1047.85,849.21
2018,12,31,13,0,937.0,65.0,5.9,11.1,506.0,1032.09,837.85
2018,12,31,13,15,929.5,64.0,5.85,11.1,489.5,1009.72,821.69
2018,12,31,13,30,922.0,63.0,5.8,11.1,473.0,984.18,803.27
2018,12,31,13,45,910.0,62.0,5.8,11.1,449.5,951.41,779.76
2018,12,31,14,0,898.0,61.0,5.8,11.1,426.0,916.02,754.18
2018,12,31,14,15,881.0,59.5,5.6,10.95,396.0,873.14,721.94
2018,12,31,14,30,864.0,58.0,5.4,10.8,366.0,828.46,688.02
2018,12,31,14,45,839.0,55.5,5.25,10.6,330.5,782.42,652.95
2018,12,31,15,0,814.0,53.0,5.1,10.4,295.0,726.8,609.62
2018,12,31,15,15,776.0,50.0,5.1,10.4,255.5,660.57,556.91
2018,12,31,15,30,738.0,47.0,5.1,10.4,216.0,595.35,503.33
2018,12,31,15,45,462.0,45.0,2.95,10.5,144.0,384.53,322.58
2018,12,31,16,0,186.0,43.0,0.8,10.6,72.0,188.62,153.77
2018,12,31,16,15,135.0,35.0,0.8,10.2,52.5,129.13,101.24
2018,12,31,16,30,84.0,27.0,0.8,9.8,33.0,87.2,49.2
2018,12,31,16,45,46.0,14.5,0.8,9.35,17.5,31.57,0.0
2018,12,31,17,0,8.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,12,31,17,15,4.0,1.0,0.8,8.75,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
